Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.191735446,1.4798567026,0.0,0.0,2.55330491699,7.80157382632,37.0788837849,35.1663185795,1.91256520537
 01/01  02:00:00,16.7133639191,1.59020979165,0.0,0.0,2.55330491699,7.21284921042,38.9475251502,37.8487425475,1.09878260268
 01/01  03:00:00,16.5816380941,1.75284627466,0.0,0.0,2.55330491699,6.91848690247,42.6974805996,42.2090349489,0.488445650671
 01/01  04:00:00,16.6021924466,1.92058178112,0.0,0.0,2.55330491699,6.7713057485,47.3399824462,46.8515367955,0.488445650671
 01/01  05:00:00,18.7956218074,2.03751769416,0.0,0.0,3.82705111198,7.57405300124,51.2217169217,50.122934319,1.09878260268
 01/01  06:00:00,23.3510661146,2.0543495394,0.0,0.0,6.02426329834,9.91545327661,56.3627866296,50.5847540615,5.77803256811
 01/01  07:00:00,28.5511215404,1.93615388507,0.0,0.0,6.51253267309,14.7454349813,66.5986665648,47.1897754017,19.4088911631
 01/01  08:00:00,26.6962336312,1.81982936965,0.0,0.0,6.01364874671,17.9699221805,64.7159064535,44.0863413864,20.6295650671
 01/01  09:00:00,23.4396182344,1.65468206139,0.0,0.0,3.66783283761,18.1171033345,59.5867150671,39.7709326027,19.8157824644
 01/01  10:00:00,20.3872831002,1.42597876763,0.0,0.0,3.10526160149,15.8560427302,51.0581465391,33.6837118828,17.3744346563
 01/01  11:00:00,17.2735934865,1.22891585704,0.0,0.0,3.10526160149,12.9394160272,44.2687458884,28.5218764375,15.746869451
 01/01  12:00:00,17.2769795984,1.03838539261,0.0467354225419,0.0,3.10526160149,13.0865971812,35.8358231802,23.1406384893,12.6951846909
 01/01  13:00:00,17.0834702273,0.914593355998,0.124199242128,0.0,3.10526160149,12.9394160272,30.2601854052,19.1925659197,11.0676194856
 01/01  14:00:00,16.5502951808,0.805745349226,0.141415664358,0.0,3.10526160149,12.4978725653,26.3556999205,16.5087543389,9.84694558153
 01/01  15:00:00,16.2628432258,0.73956136518,0.0673288474407,0.0,3.10526160149,12.3506914113,24.539520967,15.9132492895,8.6262716775
 01/01  16:00:00,17.5875655739,0.761594552135,0.00500855522669,0.0,4.02872759285,12.7922348732,27.1166500178,17.2697044363,9.84694558153
 01/01  17:00:00,25.8776950846,0.713545897393,0.0,0.0,6.50191812146,17.7693977319,27.6795543571,16.2050435702,11.4745107869
 01/01  18:00:00,37.5050085525,0.636571194949,0.00948102810246,0.0,8.38069375907,23.1212625696,29.3497250947,14.2131925957,15.136532499
 01/01  19:00:00,39.7877898959,0.654875339978,0.013058730305,0.0,10.6415932552,23.1212625696,32.4558476331,14.6745216754,17.7813259577
 01/01  20:00:00,38.8784575077,0.727879660282,0.0,0.0,12.3080778603,20.4854999863,33.5707847051,16.6032413501,16.967543355
 01/01  21:00:00,38.5185586574,0.808101703195,0.0,0.0,12.456681583,19.8967753704,34.0588417321,18.5154179318,15.5434238003
 01/01  22:00:00,33.1577999197,0.910843987486,0.0,0.0,9.18739968257,17.702556249,33.6815730314,20.9863883405,12.6951846909
 01/01  23:00:00,26.3941209042,1.08247753374,0.0,0.0,5.91811778209,14.0365255879,36.2840818896,25.216462404,11.0676194856
 01/01  24:00:00,20.700222133,1.28508783387,0.0,0.0,3.54045821811,10.5176760807,36.5001656552,30.3152417857,6.18492386945
 01/02  01:00:00,17.2029247996,1.49104605618,0.0,0.0,2.55330491699,7.80157382632,37.3420919567,35.4280564911,1.91403546563
 01/02  02:00:00,16.7588086007,1.63565447323,0.0,0.0,2.55330491699,7.21284921042,40.2248645378,39.1250807273,1.09978381051
 01/02  03:00:00,16.5721458505,1.743354031,0.0,0.0,2.55330491699,6.91848690247,42.3703495107,41.8816328321,0.488716678599
 01/02  04:00:00,16.5384344961,1.85682383062,0.0,0.0,2.55330491699,6.7713057485,45.3592893333,44.8705653844,0.488723948842
 01/02  05:00:00,18.6783521281,1.92024801479,0.0,0.0,3.82705111198,7.57405300124,47.6509364947,46.5509766766,1.09995981817
 01/02  06:00:00,23.1784798672,1.88176329194,0.0,0.0,6.02426329834,9.91545327661,51.2726207969,45.485173034,5.78744776284
 01/02  07:00:00,28.4391509544,1.82418329903,0.0,0.0,6.51253267309,14.7454349813,63.5708138589,44.1257411444,19.4450727145
 01/02  08:00:00,26.8795090077,1.8095753837,0.0,0.0,6.01364874671,18.163451543,64.5380845961,43.8697950838,20.6682895123
 01/02  09:00:00,25.3205912787,2.08924153692,0.0,0.0,4.35151303671,18.8798367041,63.9930241438,44.1400657256,19.8529584182
 01/02  10:00:00,22.3547611551,1.94704325387,0.0,0.0,3.78894180059,16.6187760998,56.8088559534,39.4018923368,17.4069636166
 01/02  11:00:00,19.1406596139,1.64956841575,0.0,0.0,3.78894180059,13.7021493968,47.3496358075,31.5733353925,15.776300415
 01/02  12:00:00,19.1084946219,1.47022226998,0.0,0.0,3.78894180059,13.8493305508,39.7864212789,27.0676143668,12.7188069121
 01/02  13:00:00,18.6794874906,1.30002003632,0.0516363204874,0.0,3.69398621738,13.6338449159,33.2023867821,22.1142430716,11.0881437105
 01/02  14:00:00,18.3222862477,1.16624662637,0.106491885371,0.0,3.78894180059,13.2606059349,28.0658898824,18.2007435731,9.86514630931
 01/02  15:00:00,18.0787973092,1.05574892592,0.120681801393,0.0,3.78894180059,13.1134247809,24.1565280707,15.5143791626,8.64214890812
 01/02  16:00:00,19.3624515203,0.998121227141,0.0969542579488,0.0,4.71240779196,13.5549682428,24.4410221118,14.5758758025,9.86514630931
 01/02  17:00:00,27.6803286191,1.01705073118,0.0527151319466,0.0,7.18559832057,18.5321311015,27.2814332351,15.7856237243,11.4958095109
 01/02  18:00:00,37.7985675768,0.726492542512,0.0195893424698,0.0,8.38069375907,23.3147919321,31.7629172659,16.5981155515,15.1648017145
 01/02  19:00:00,39.8594492329,0.7215137314,0.0180796758309,0.0,10.6415932552,23.1212625696,34.2811798634,16.4665504464,17.814629417
 01/02  20:00:00,38.9757599183,0.824951483704,0.000230587227213,0.0,12.3080778603,20.4854999863,36.2657039502,19.2664061339,16.9992978162
 01/02  21:00:00,38.6117926744,0.901335720236,0.0,0.0,12.456681583,19.8967753704,36.5761921522,21.0037246373,15.5724675149
 01/02  22:00:00,33.4087782865,1.16182235429,0.0,0.0,9.18739968257,17.702556249,40.7603628983,28.0415559862,12.7188069121
 01/02  23:00:00,26.7749770792,1.4633337087,0.0,0.0,5.91811778209,14.0365255879,47.2977443355,36.209600625,11.0881437105
 01/02  24:00:00,21.1108771745,1.69574287535,0.0,0.0,3.54045821811,10.5176760807,48.2487889666,42.0526348608,6.19615410574
 01/03  01:00:00,17.6524676413,1.94058889795,0.0,0.0,2.55330491699,7.80157382632,50.2175649474,48.3004603589,1.91710458848
 01/03  02:00:00,17.1841710322,2.06101690472,0.0,0.0,2.55330491699,7.21284921042,52.14567016,51.0443566254,1.10131353464
 01/03  03:00:00,17.0129760001,2.18418418064,0.0,0.0,2.55330491699,6.91848690247,54.6678340448,54.1787353157,0.489098729098
 01/03  04:00:00,17.0099402106,2.32832954508,0.0,0.0,2.55330491699,6.7713057485,58.7515273344,58.2624214692,0.489105865277
 01/03  05:00:00,19.2109082408,2.45280412751,0.0,0.0,3.82705111198,7.57405300124,63.0034464471,61.9019601486,1.10148629854
 01/03  06:00:00,23.7658920873,2.46917551212,0.0,0.0,6.02426329834,9.91545327661,68.2083521319,62.4106282825,5.79772384938
 01/03  07:00:00,28.9834909639,2.36852330853,0.0,0.0,6.51253267309,14.7454349813,79.090101514,59.6093192368,19.4807822772
 01/03  08:00:00,27.2437019423,2.1737683183,0.0,0.0,6.01364874671,18.163451543,74.7630596561,54.0567861149,20.7062735412
 01/03  09:00:00,25.4106253188,2.17927557702,0.0,0.0,4.35151303671,18.8798367041,66.0781152149,46.1886921408,19.8894230741
 01/03  10:00:00,22.3451926032,1.937474702,0.0,0.0,3.78894180059,16.6187760998,56.4139898794,38.9751196889,17.4388701905
 01/03  11:00:00,19.2337763548,1.74268515672,0.0,0.0,3.78894180059,13.7021493968,49.4695025941,33.6643343265,15.8051682676
 01/03  12:00:00,19.1590156381,1.51982728544,0.000916000690277,0.0,3.78894180059,13.8493305508,40.5564226719,27.8144455097,12.7419771622
 01/03  13:00:00,18.677371467,1.30833627065,0.0412040625508,0.0,3.69398621738,13.6338449159,33.0844143076,21.9761390684,11.1082752392
 01/03  14:00:00,18.2364192388,1.15917531838,0.0276961844766,0.0,3.78894180059,13.2606059349,28.4154545447,18.5324557476,9.88299879707
 01/03  15:00:00,17.9840911844,1.07177848036,0.00994612218821,0.0,3.78894180059,13.1134247809,25.4119616527,16.7542392978,8.65772235489
 01/03  16:00:00,19.3895730329,1.12219699765,0.0,0.0,4.71240779196,13.5549682428,28.0838601714,18.2008613743,9.88299879707
 01/03  17:00:00,27.728563844,1.1180010881,0.0,0.0,7.18559832057,18.5321311015,29.7937007326,18.2770000127,11.51670072
 01/03  18:00:00,37.7667184838,0.714232791935,0.0,0.0,8.38069375907,23.3147919321,31.1882439497,15.9957139032,15.1925300465
 01/03  19:00:00,39.8110352834,0.691179457753,0.0,0.0,10.6415932552,23.1212625696,33.3600967936,15.5128011224,17.8472956712
 01/03  20:00:00,38.9789899621,0.828412114662,0.0,0.0,12.3080778603,20.4854999863,35.9971094341,18.9666647243,17.0304447098
 01/03  21:00:00,38.6890478475,0.978590893312,0.0,0.0,12.456681583,19.8967753704,38.3983237206,22.7973681934,15.6009555272
 01/03  22:00:00,33.2497379518,1.00278201958,0.0,0.0,9.18739968257,17.702556249,35.8412502669,23.0992731048,12.7419771622
 01/03  23:00:00,26.4185385449,1.10689517438,0.0,0.0,5.91811778209,14.0365255879,36.5072313777,25.3989561385,11.1082752392
 01/03  24:00:00,20.8492150772,1.43408077808,0.0,0.0,3.54045821811,10.5176760807,40.1884037029,33.9812342323,6.20716947053
 01/04  01:00:00,17.4831804095,1.77130166614,0.0,0.0,2.55330491699,7.80157382632,44.987872272,43.0677582168,1.92011405517
 01/04  02:00:00,17.0415024529,1.91834832543,0.0,0.0,2.55330491699,7.21284921042,47.9649550007,46.8621416628,1.10281333788
 01/04  03:00:00,16.739022612,1.91023079248,0.0,0.0,2.55330491699,6.91848690247,46.4284884914,45.939015199,0.489473292367
 01/04  04:00:00,16.5822525545,1.90064188899,0.0,0.0,2.55330491699,6.7713057485,45.6568981745,45.1674178824,0.489480292061
 01/04  05:00:00,18.7596939236,2.0015898103,0.0,0.0,3.82705111198,7.57405300124,49.1734021402,48.070419341,1.10298279926
 01/04  06:00:00,23.3050607454,2.00834417014,0.0,0.0,6.02426329834,9.91545327661,54.2983110268,48.4905139087,5.80779711805
 01/04  07:00:00,28.5359052256,1.9209375703,0.0,0.0,6.51253267309,14.7454349813,65.9336998058,46.4179149798,19.515784826
 01/04  08:00:00,26.9755977952,1.90566417117,0.0,0.0,6.01364874671,18.163451543,66.7365217752,45.9930163899,20.7435053853
 01/04  09:00:00,25.4433925233,2.21204278151,0.0,0.0,4.35151303671,18.8798367041,66.2230939393,46.2979283068,19.9251656325
 01/04  10:00:00,22.1588987463,1.75118084502,0.0,0.0,3.78894180059,16.6187760998,50.9167630085,33.4466180794,17.4701449291
 01/04  11:00:00,18.9382599665,1.44716876836,0.0,0.0,3.78894180059,13.7021493968,41.3824009447,25.5489364851,15.8334644597
 01/04  12:00:00,18.9162112304,1.27627039446,0.0016684840388,0.0,3.78894180059,13.8493305508,34.375295011,21.6106064315,12.7646885795
 01/04  13:00:00,18.4835383769,1.12105679586,0.034650447254,0.0,3.69398621738,13.6338449159,28.7935691508,17.6655610407,11.12800811
 01/04  14:00:00,18.0906497726,1.04110203664,0.0,0.0,3.78894180059,13.2606059349,26.0642172454,16.1637194875,9.90049775796
 01/04  15:00:00,17.9458446005,1.0434780186,0.0,0.0,3.78894180059,13.1134247809,25.1370268339,16.464039428,8.67298740588
 01/04  16:00:00,19.3231975243,1.05582148905,0.0,0.0,4.71240779196,13.5549682428,26.7842990736,16.8838013156,9.90049775796
 01/04  17:00:00,27.6060738988,0.995511142867,0.0,0.0,7.18559832057,18.5321311015,27.0616561471,15.5244779197,11.5371782274
 01/04  18:00:00,37.7226302218,0.670144529899,0.0,0.0,8.38069375907,23.3147919321,30.3340627472,15.1143534635,15.2197092836
 01/04  19:00:00,39.7647910637,0.644935237997,0.0,0.0,10.6415932552,23.1212625696,32.4210902633,14.5417752168,17.8793150465
 01/04  20:00:00,38.8423487791,0.691770931712,0.0,0.0,12.3080778603,20.4854999863,32.6589876019,15.5980127901,17.0609748118
 01/04  21:00:00,38.4860668648,0.775609910555,0.0,0.0,12.456681583,19.8967753704,33.2155212716,17.5866418706,15.628879401
 01/04  22:00:00,33.1382490617,0.891293129504,0.0,0.0,9.18739968257,17.702556249,33.181105832,20.4164172525,12.7646885795
 01/04  23:00:00,26.3441397591,1.03249638856,0.0,0.0,5.91811778209,14.0365255879,34.9355340413,23.8075259312,11.12800811
 01/04  24:00:00,20.6121983084,1.19706400931,0.0,0.0,3.54045821811,10.5176760807,33.9566463323,27.7386796305,6.21796670172
 01/05  01:00:00,17.1283123263,1.41643358294,0.0,0.0,2.55330491699,7.80157382632,35.1469645218,33.2239015478,1.92306297397
 01/05  02:00:00,16.6687401094,1.54558598192,0.0,0.0,2.55330491699,7.21284921042,37.5489942652,36.4447114892,1.10428277598
 01/05  03:00:00,16.5243402386,1.69554841917,0.0,0.0,2.55330491699,6.91848690247,40.9537488006,40.4639085431,0.489840257471
 01/05  04:00:00,16.4659652536,1.78435458812,0.0,0.0,2.55330491699,6.7713057485,43.1773501581,42.6875030398,0.489847118298
 01/05  05:00:00,18.589365448,1.83126133471,0.0,0.0,3.82705111198,7.57405300124,44.9427167456,43.8382678685,1.10444887713
 01/05  06:00:00,23.1559872605,1.85927068524,0.0,0.0,6.02426329834,9.91545327661,50.6037708096,44.7861062236,5.81766458604
 01/05  07:00:00,28.4067365554,1.79176890012,0.0,0.0,6.51253267309,14.7454349813,62.6426587871,43.0925887913,19.5500699957
 01/05  08:00:00,26.7535324492,1.68359882517,0.0,0.0,6.01364874671,18.163451543,61.1567001666,40.376726148,20.7799740187
 01/05  09:00:00,25.0032136165,1.77186387472,0.0,0.0,4.35151303671,18.8798367041,54.7896082976,34.8294327889,19.9601755087
 01/05  10:00:00,22.002751418,1.5950335168,0.0,0.0,3.78894180059,16.6187760998,47.5159946446,30.0152160739,17.5007785708
 01/05  11:00:00,18.927712294,1.43662109585,0.0,0.0,3.78894180059,13.7021493968,41.8582223298,25.9970417181,15.8611806117
 01/05  12:00:00,18.9556161448,1.28272272288,0.0346210699763,0.0,3.78894180059,13.8493305508,34.5868307595,21.7998963212,12.7869344383
 01/05  13:00:00,18.6135420683,1.1773475946,0.108363339873,0.0,3.69398621738,13.6338449159,29.5437118966,18.3963754175,11.1473364792
 01/05  14:00:00,18.2870917844,1.08305106245,0.154492986083,0.0,3.78894180059,13.2606059349,25.6262128207,15.7085748109,9.91763800984
 01/05  15:00:00,18.0473923588,0.98140476649,0.163621010387,0.0,3.78894180059,13.1134247809,21.9578159981,13.2698764576,8.6879395405
 01/05  16:00:00,19.2925569539,0.883872958295,0.141307960414,0.0,4.71240779196,13.5549682428,21.2000351503,11.2823971405,9.91763800984
 01/05  17:00:00,27.5703659233,0.862980992165,0.096822175161,0.0,7.18559832057,18.5321311015,22.9994183837,11.4421824148,11.557235969
 01/05  18:00:00,37.6920274972,0.590034787934,0.0495070174418,0.0,8.38069375907,23.3147919321,28.0579044869,12.81157311,15.246331377
 01/05  19:00:00,39.7909102334,0.632125531297,0.0389288764032,0.0,10.6415932552,23.1212625696,31.9449493684,14.0342713079,17.9106780606
 01/05  20:00:00,38.9560665519,0.800183676697,0.0053050277468,0.0,12.3080778603,20.4854999863,35.9292989272,18.8384198462,17.090879081
 01/05  21:00:00,38.6143160218,0.903859067594,0.0,0.0,12.456681583,19.8967753704,37.018701021,21.3624701542,15.6562308668
 01/05  22:00:00,33.142481374,0.895525441773,0.0,0.0,9.18739968257,17.702556249,33.4147460575,20.6278116192,12.7869344383
 01/05  23:00:00,26.3571622172,1.0455188467,0.0,0.0,5.91811778209,14.0365255879,35.2454020902,24.098065611,11.1473364792
 01/05  24:00:00,20.6973544916,1.28222019249,0.0,0.0,3.54045821811,10.5176760807,36.3310674017,30.1025247999,6.22854260182
 01/06  01:00:00,17.2129544801,1.50107573669,0.0,0.0,2.55330491699,7.80157382632,37.6998771102,35.7739266392,1.92595047107
 01/06  02:00:00,16.7376740265,1.61451989908,0.0,0.0,2.55330491699,7.21284921042,39.5548424109,38.4491209972,1.10572141369
 01/06  03:00:00,16.5860065491,1.75721472961,0.0,0.0,2.55330491699,6.91848690247,42.6583900239,42.1681905082,0.490199515721
 01/06  04:00:00,16.6126640652,1.93105339974,0.0,0.0,2.55330491699,6.7713057485,47.4609697222,46.9707634868,0.490206235349
 01/06  05:00:00,18.7683811407,2.01027702745,0.0,0.0,3.82705111198,7.57405300124,50.1655491874,49.0596650894,1.10588409798
 01/06  06:00:00,23.3199059694,2.02318939417,0.0,0.0,6.02426329834,9.91545327661,55.3355918147,49.5082684832,5.82732333153
 01/06  07:00:00,28.545845275,1.93087761971,0.0,0.0,6.51253267309,14.7454349813,66.5316181346,46.9479905012,19.5836276334
 01/06  08:00:00,26.7852897287,1.71535610468,0.0,0.0,6.01364874671,18.163451543,61.8064554365,40.990786795,20.8156686415
 01/06  09:00:00,25.053066294,1.82171655226,0.0,0.0,4.35151303671,18.8798367041,55.9686580702,35.9742157354,19.9944423348
 01/06  10:00:00,22.065822811,1.65810490978,0.0,0.0,3.78894180059,16.6187760998,48.8979900591,31.3672280155,17.5307620436
 01/06  11:00:00,19.041535923,1.55044472486,0.0,0.0,3.78894180059,13.7021493968,44.2292703111,28.3409617954,15.8883085156
 01/06  12:00:00,18.9730377494,1.31788649704,0.0168789004517,0.0,3.78894180059,13.8493305508,35.2391950056,22.4304868549,12.8087081507
 01/06  13:00:00,18.5577314342,1.13804238256,0.0918579177926,0.0,3.69398621738,13.6338449159,28.3195015979,17.1532469752,11.1662546227
 01/06  14:00:00,18.1096135026,1.01690141477,0.0431643518811,0.0,3.78894180059,13.2606059349,24.7654308772,14.8310164004,9.93441447678
 01/06  15:00:00,17.8912387789,0.988640187247,0.000232009736602,0.0,3.78894180059,13.1134247809,23.3486617414,14.6460874106,8.7025743308
 01/06  16:00:00,19.1788997279,0.889536423093,0.0219872696044,0.0,4.71240779196,13.5549682428,22.1995266944,12.2651122176,9.93441447678
 01/06  17:00:00,26.6172320212,0.873028691244,0.0264739073225,0.0,7.18559832057,18.5321311015,23.5688996061,11.9920316013,11.5768680047
 01/06  18:00:00,37.7030990715,0.646696936507,0.00391644310333,0.0,8.38069375907,23.3147919321,29.6114226839,14.3390342413,15.2723884427
 01/06  19:00:00,39.737987485,0.605625063617,0.0125065957346,0.0,10.6415932552,23.1212625696,31.2042610089,13.2628855833,17.9413754256
 01/06  20:00:00,38.8254198418,0.672097117233,0.00274487719316,0.0,12.3080778603,20.4854999863,32.1194573558,14.9993086942,17.1201486616
 01/06  21:00:00,38.4679654888,0.757508534643,0.0,0.0,12.456681583,19.8967753704,32.7280307066,17.0450288819,15.6830018246
 01/06  22:00:00,33.0894872539,0.842531321665,0.0,0.0,9.18739968257,17.702556249,31.8102536316,19.0015454809,12.8087081507
 01/06  23:00:00,26.3288169501,1.01717357961,0.0,0.0,5.91811778209,14.0365255879,34.3445825439,23.1783279211,11.1662546227
 01/06  24:00:00,20.6187489909,1.20361469182,0.0,0.0,3.54045821811,10.5176760807,33.9603384868,27.7214444479,6.23889403886
 01/07  01:00:00,17.0503616309,1.33848288755,0.0,0.0,2.55330491699,7.80157382632,32.7656826642,30.8369069734,1.92877569079
 01/07  02:00:00,16.5766264396,1.45347231216,0.0,0.0,2.55330491699,7.21284921042,34.7117971078,33.604668283,1.10712882485
 01/07  03:00:00,16.3854356795,1.55664386004,0.0,0.0,2.55330491699,6.91848690247,36.6692955634,36.1787446027,0.490550960713
 01/07  04:00:00,16.3013509048,1.61974023931,0.0,0.0,2.55330491699,6.7713057485,38.1678319234,37.6772743865,0.490557536852
 01/07  05:00:00,18.4738611733,1.71575706005,0.0,0.0,3.82705111198,7.57405300124,41.4702422145,40.3629541777,1.10728803677
 01/07  06:00:00,22.983361661,1.68664508576,0.0,0.0,6.02426329834,9.91545327661,45.4946101818,39.6578396873,5.83677049452
 01/07  07:00:00,28.171498009,1.55653035368,0.0,0.0,6.51253267309,14.7454349813,55.8658856371,36.2494378355,19.6164478016
 01/07  08:00:00,26.274124914,1.39772065247,0.0,0.0,6.01364874671,17.9699221805,53.1177005889,32.2671219058,20.8505786831
 01/07  09:00:00,23.0267630305,1.24182685742,0.0,0.0,3.66783283761,18.1171033345,48.5140780697,28.4861221067,20.0279559631
 01/07  10:00:00,20.0534509868,1.09214665427,0.0,0.0,3.10526160149,15.8560427302,42.2998895143,24.739803046,17.5600864683
 01/07  11:00:00,17.010568833,0.932966544903,0.0329246587169,0.0,3.10526160149,12.9394160272,36.292498735,20.377658597,15.914840138
 01/07  12:00:00,17.1203602675,0.764977465193,0.163524019036,0.0,3.10526160149,13.0865971812,27.6266384848,14.7966352162,12.8300032686
 01/07  13:00:00,16.9459351893,0.611686481035,0.289571079087,0.0,3.10526160149,12.9394160272,21.1652458035,9.98048886517,11.1847569383
 01/07  14:00:00,16.4990489746,0.525180033587,0.370734773765,0.0,3.10526160149,12.4978725653,17.278408755,7.32758656438,9.95082219058
 01/07  15:00:00,16.2825232457,0.451952501272,0.374617731277,0.0,3.10526160149,12.3506914113,14.4635238547,5.74663641187,8.71688744285
 01/07  16:00:00,17.5668138994,0.382544848077,0.363306584821,0.0,4.02872759285,12.7922348732,14.364970884,4.41414869344,9.95082219058
 01/07  17:00:00,24.8947639545,0.326085486513,0.297362614106,0.0,6.50191812146,17.7693977319,15.4293655019,3.83329698099,11.5960685209
 01/07  18:00:00,37.3415079574,0.306143290724,0.176408337223,0.0,8.38069375907,23.1212625696,19.8781988248,4.58032606069,15.2978727641
 01/07  19:00:00,39.5740809422,0.299043922299,0.155181194285,0.0,10.6415932552,23.1212625696,22.5811043726,4.60970632174,17.9713980508
 01/07  20:00:00,38.6074932958,0.323665502983,0.133249945353,0.0,12.3080778603,20.4854999863,22.5693017503,5.42052686464,17.1487748857
 01/07  21:00:00,38.188760728,0.369271112886,0.109032660914,0.0,12.456681583,19.8967753704,22.4185214775,6.70933713084,15.7091843467
 01/07  22:00:00,32.8033738701,0.487846366695,0.0685715712423,0.0,9.18739968257,17.702556249,22.7059436092,9.87594034053,12.8300032686
 01/07  23:00:00,26.0032667675,0.685226646632,0.00639675032844,0.0,5.91811778209,14.0365255879,26.5118954648,15.3271385265,11.1847569383
 01/07  24:00:00,20.2279041171,0.81276981797,0.0,0.0,3.54045821811,10.5176760807,24.519731838,18.2707138906,6.24901794738
 01/08  01:00:00,16.664081379,0.952202635607,0.0,0.0,2.55330491699,7.80157382632,23.418398945,21.4868611492,1.93153779586
 01/08  02:00:00,16.1654324379,1.04227831043,0.0,0.0,2.55330491699,7.21284921042,24.6486604098,23.5401558172,1.10850459256
 01/08  03:00:00,15.9832345198,1.15444270031,0.0,0.0,2.55330491699,6.91848690247,26.7988660963,26.3079716079,0.490894488355
 01/08  04:00:00,15.9467239588,1.26511329333,0.0,0.0,2.55330491699,6.7713057485,29.5719565079,29.0810555891,0.490900918763
 01/08  05:00:00,18.0687052895,1.31060117619,0.0,0.0,3.82705111198,7.57405300124,31.2155122004,30.1068519227,1.10866027772
 01/08  06:00:00,22.6215018679,1.32478529272,0.0,0.0,6.02426329834,9.91545327661,36.3484382021,30.5024349244,5.84600327772
 01/08  07:00:00,27.8806908918,1.26572323651,0.0,0.0,6.51253267309,14.7454349813,48.7035259,29.0550051187,19.6485207813
 01/08  08:00:00,26.0307604986,1.15435623703,0.0,0.0,6.01364874671,17.9699221805,47.1456193232,26.2609255179,20.8846938054
 01/08  09:00:00,22.7603235704,0.975387397348,0.0,0.0,3.66783283761,18.1171033345,41.7727490802,21.7120426116,20.0607064686
 01/08  10:00:00,19.7951867634,0.784442818739,0.0494396121042,0.0,3.10526160149,15.8560427302,33.9738676075,16.3851244469,17.5887431606
 01/08  11:00:00,16.891295687,0.649941181973,0.19667687556,0.0,3.10526160149,12.9394160272,27.6338655687,11.6930979472,15.9407676215
 01/08  12:00:00,17.1188939891,0.537762477947,0.389272727849,0.0,3.10526160149,13.0865971812,20.31644672,7.46563323426,12.8508134857
 01/08  13:00:00,17.2116908011,0.537551835844,0.629461336034,0.0,3.10526160149,12.9394160272,16.5808215079,5.37798356134,11.2028379466
 01/08  14:00:00,17.0398012029,0.554728592471,0.881938443173,0.0,3.10526160149,12.4978725653,13.6960126367,3.72915634442,9.96685629226
 01/08  15:00:00,17.0283733421,0.529393522473,1.04302680646,0.0,3.10526160149,12.3506914113,10.8358090548,2.1049344169,8.73087463793
 01/08  16:00:00,18.3285003604,0.468662231752,1.03887566206,0.0,4.02872759285,12.7922348732,10.9616497447,0.994793452417,9.96685629226
 01/08  17:00:00,25.4270017531,0.383556247478,0.772129651765,0.0,6.50191812146,17.7693977319,12.62871418,1.01388234864,11.6148318314
 01/08  18:00:00,37.6030842624,0.292148344085,0.451979588847,0.0,8.38069375907,23.1212625696,16.8413652429,1.51858844857,15.3227767944
 01/08  19:00:00,39.8128762505,0.269606687311,0.423413737534,0.0,10.6415932552,23.1212625696,19.24556631,1.24482926456,18.0007370454
 01/08  20:00:00,38.7627148871,0.249230203862,0.362906835864,0.0,12.3080778603,20.4854999863,18.6376953082,1.46094603233,17.1767492759
 01/08  21:00:00,38.1649385801,0.278496486614,0.175985139313,0.0,12.456681583,19.8967753704,19.6971418892,3.96237121007,15.7347706791
 01/08  22:00:00,32.7245538739,0.381263298172,0.096334643511,0.0,9.18739968257,17.702556249,20.1120904865,7.26127700077,12.8508134857
 01/08  23:00:00,25.8925365808,0.53586474134,0.0450284689113,0.0,5.91811778209,14.0365255879,22.7817436839,11.5789057373,11.2028379466
 01/08  24:00:00,20.1614020621,0.744720372348,0.00154739063769,0.0,3.54045821811,10.5176760807,23.402506101,17.1435947717,6.25891132927
 01/09  01:00:00,16.6038044636,0.891925720226,0.0,0.0,2.55330491699,7.80157382632,22.3840264987,20.449790531,1.93423596765
 01/09  02:00:00,16.154793761,1.03163963357,0.0,0.0,2.55330491699,7.21284921042,24.8783584259,23.7685101166,1.10984830929
 01/09  03:00:00,15.973113564,1.14432174457,0.0,0.0,2.55330491699,6.91848690247,26.9391127095,26.4478827126,0.491229996898
 01/09  04:00:00,15.8321957494,1.15058508387,0.0,0.0,2.55330491699,6.7713057485,26.7006158083,26.2093795289,0.491236279381
 01/09  05:00:00,17.9438197325,1.1857156192,0.0,0.0,3.82705111198,7.57405300124,28.0517364733,26.9417360589,1.11000041447
 01/09  06:00:00,22.4824664941,1.18574991893,0.0,0.0,6.02426329834,9.91545327661,32.7988766922,26.9438577448,5.85501894732
 01/09  07:00:00,27.7560365149,1.14106885959,0.0,0.0,6.51253267309,14.7454349813,45.6161724807,25.9363354059,19.6798370749
 01/09  08:00:00,26.1455759603,1.0756423363,0.0,0.0,6.01364874671,18.163451543,45.2773614586,24.3593575533,20.9180039053
 01/09  09:00:00,24.470555852,1.23920611027,0.0,0.0,4.35151303671,18.8798367041,40.8616956152,20.7690114624,20.0926841528
 01/09  10:00:00,21.5480605571,1.14034265584,0.0,0.0,3.78894180059,16.6187760998,35.7248943083,18.108170674,17.6167236343
 01/09  11:00:00,18.52385929,0.987524792149,0.0452432997167,0.0,3.78894180059,13.7021493968,29.9436710585,13.9775877704,15.9660832882
 01/09  12:00:00,18.7641226024,0.860016864292,0.265833386111,0.0,3.78894180059,13.8493305508,21.8165777368,8.94544509765,12.8711326392
 01/09  13:00:00,18.5485143517,0.810117511485,0.410565706391,0.0,3.69398621738,13.6338449159,17.7514268123,6.53093451922,11.2204922931
 01/09  14:00:00,18.4651433699,0.796169455494,0.619426178518,0.0,3.78894180059,13.2606059349,14.6023277729,4.61981573946,9.98251203348
 01/09  15:00:00,18.1986828621,0.711203087455,0.585113192787,0.0,3.78894180059,13.1134247809,12.070853996,3.32632222215,8.74453177388
 01/09  16:00:00,19.5705955141,0.68244679984,0.620772679014,0.0,4.71240779196,13.5549682428,12.4766398393,2.49412780586,9.98251203348
 01/09  17:00:00,26.8650722306,0.627943926603,0.519398881349,0.0,7.18559832057,18.5321311015,13.7063588439,2.07320646431,11.6331523796
 01/09  18:00:00,37.6464746478,0.259523115957,0.334465839994,0.0,8.38069375907,23.3147919321,17.3486094876,2.00151632922,15.3470931584
 01/09  19:00:00,39.7111614568,0.247775738681,0.343529892506,0.0,10.6415932552,23.1212625696,19.6567906481,1.62740692728,18.0293837208
 01/09  20:00:00,38.6265496751,0.253468894807,0.222502932839,0.0,12.3080778603,20.4854999863,20.1176522333,2.91358868556,17.2040635478
 01/09  21:00:00,38.1780340335,0.320213817579,0.147363261747,0.0,12.456681583,19.8967753704,20.8812510645,5.12149781964,15.7597532449
 01/09  22:00:00,32.7457993809,0.383624823427,0.115218625231,0.0,9.18739968257,17.702556249,19.7717729246,6.90064028536,12.8711326392
 01/09  23:00:00,25.8689050297,0.48826478427,0.0689968749012,0.0,5.91811778209,14.0365255879,21.0225068802,9.80201458711,11.2204922931
 01/09  24:00:00,20.0508258315,0.616897799608,0.0187937327179,0.0,3.54045821811,10.5176760807,19.5862282376,13.3176569829,6.2685712547
 01/10  01:00:00,16.4615978691,0.749719125735,0.0,0.0,2.55330491699,7.80157382632,18.4647796923,16.5279102859,1.93686940643
 01/10  02:00:00,15.9599695208,0.836815393345,0.0,0.0,2.55330491699,7.21284921042,19.5933812965,18.4822217195,1.11115957698
 01/10  03:00:00,15.7590328035,0.930240984036,0.0,0.0,2.55330491699,6.91848690247,21.1756669812,20.6841095942,0.491557386969
 01/10  04:00:00,15.6300760213,0.948465355766,0.0,0.0,2.55330491699,6.7713057485,21.4295353842,20.9379718648,0.491563519382
 01/10  05:00:00,17.6674388742,0.909334760922,0.0,0.0,3.82705111198,7.57405300124,20.8943333688,19.7830253187,1.11130805012
 01/10  06:00:00,22.1713572193,0.874640644088,0.0,0.0,6.02426329834,9.91545327661,24.8298120036,18.9659971698,5.86381483387
 01/10  07:00:00,27.4224386523,0.807470996985,0.0,0.0,6.51253267309,14.7454349813,37.1977069285,17.4873195199,19.7103874086
 01/10  08:00:00,25.8645763974,0.794642773394,0.0,0.0,6.01364874671,18.163451543,38.194505373,17.2440062546,20.9504991184
 01/10  09:00:00,24.4341651644,1.20281542264,0.0,0.0,4.35151303671,18.8798367041,39.8313917782,19.7075122325,20.1238795458
 01/10  10:00:00,21.6565347934,1.24881689218,0.0,0.0,3.78894180059,16.6187760998,38.3602556612,20.7162360581,17.6440196031
 01/10  11:00:00,18.7688101637,1.27771896561,0.0,0.0,3.78894180059,13.7021493968,37.4525411722,21.4617615313,15.9907796409
 01/10  12:00:00,18.9867724022,1.34850005029,0.0,0.0,3.78894180059,13.8493305508,36.279557748,23.3886030363,12.8909547118
 01/10  13:00:00,18.752812009,1.42498087512,0.0,0.0,3.69398621738,13.6338449159,36.7083964304,25.4706816808,11.2377147496
 01/10  14:00:00,18.504792017,1.45524428108,0.0,0.0,3.78894180059,13.2606059349,36.2769797012,26.2791949232,9.99778477792
 01/10  15:00:00,18.3873550288,1.48498844692,0.0,0.0,3.78894180059,13.1134247809,35.7448962361,26.9870414298,8.75785480627
 01/10  16:00:00,19.7303398109,1.46296377562,0.0,0.0,4.71240779196,13.5549682428,36.3246744784,26.3268897005,9.99778477792
 01/10  17:00:00,27.1222175793,1.40448815673,0.0,0.0,7.18559832057,18.5321311015,36.5931265707,24.9421018305,11.6510247401
 01/10  18:00:00,38.0375853731,0.985099681227,0.0,0.0,8.38069375907,23.3147919321,37.6249566334,22.2541419783,15.3708146551
 01/10  19:00:00,40.0045744297,0.884718604091,0.0,0.0,10.6415932552,23.1212625696,37.8836124311,19.8262828374,18.0573295936
 01/10  20:00:00,39.0447162461,0.894138398713,0.0,0.0,12.3080778603,20.4854999863,37.2904590106,20.0597493981,17.2307096125
 01/10  21:00:00,38.6285226548,0.918065700577,0.0,0.0,12.456681583,19.8967753704,36.4094297061,20.6253050605,15.7841246456
 01/10  22:00:00,33.2456113749,0.998655442666,0.0,0.0,9.18739968257,17.702556249,35.5330369044,22.6420821927,12.8909547118
 01/10  23:00:00,26.4897655065,1.17812213597,0.0,0.0,5.91811778209,14.0365255879,38.4222138068,27.1844990572,11.2377147496
 01/10  24:00:00,20.8329934023,1.41785910316,0.0,0.0,3.54045821811,10.5176760807,39.6108314968,33.3328366338,6.27799486297
 01/11  01:00:00,17.3080910002,1.59621225679,0.0,0.0,2.55330491699,7.80157382632,39.6705428319,37.7311055003,1.9394373316
 01/11  02:00:00,16.7590982419,1.63594411447,0.0,0.0,2.55330491699,7.21284921042,39.4565482322,38.344110225,1.11243800719
 01/11  03:00:00,16.4845712933,1.65577947387,0.0,0.0,2.55330491699,6.91848690247,39.0092335957,38.5173570341,0.491876561599
 01/11  04:00:00,16.4011149195,1.71950425403,0.0,0.0,2.55330491699,6.7713057485,40.5384133858,40.0465308439,0.491882541844
 01/11  05:00:00,18.5914214808,1.83331736752,0.0,0.0,3.82705111198,7.57405300124,44.1360175245,43.0234347271,1.11258279743
 01/11  06:00:00,23.1364055379,1.83968896264,0.0,0.0,6.02426329834,9.91545327661,49.4104510397,43.5380627067,5.87238833302
 01/11  07:00:00,28.387658523,1.77269086771,0.0,0.0,6.51253267309,14.7454349813,62.0259322521,42.2857695164,19.7401627357
 01/11  08:00:00,26.8077023667,1.73776874272,0.0,0.0,6.01364874671,18.163451543,62.6063636412,41.6241938196,20.9821698216
 01/11  09:00:00,25.2531749162,2.02182517444,0.0,0.0,4.35151303671,18.8798367041,61.5358172595,41.3815338502,20.1542834092
 01/11  10:00:00,22.3718167917,1.96409889045,0.0,0.0,3.78894180059,16.6187760998,56.7809612415,39.1103382579,17.6706229836
 01/11  11:00:00,19.082529816,1.59143861785,0.0,0.0,3.78894180059,13.7021493968,45.656738928,29.6418895619,16.0148493661
 01/11  12:00:00,19.0243500955,1.38607774351,0.0,0.0,3.78894180059,13.8493305508,37.395005708,24.4847318747,12.9102738333
 01/11  13:00:00,18.5392175648,1.21138643099,0.0,0.0,3.69398621738,13.6338449159,31.550602816,20.2961026001,11.2545002158
 01/11  14:00:00,18.1398289362,1.06801057948,0.0222706208063,0.0,3.78894180059,13.2606059349,26.6419996359,16.6293296331,10.0126700027
 01/11  15:00:00,17.9131711064,0.934415364402,0.0763891601461,0.0,3.78894180059,13.1134247809,21.6993719852,12.9285321956,8.77083978961
 01/11  16:00:00,19.1778785117,0.833381268149,0.077121208304,0.0,4.71240779196,13.5549682428,20.660925547,10.6482555442,10.0126700027
 01/11  17:00:00,26.5767385861,0.804347435056,0.0546617284475,0.0,7.18559832057,18.5321311015,21.9844022641,10.3159586439,11.6684436202
 01/11  18:00:00,37.6349587105,0.569134774961,0.0133382436643,0.0,8.38069375907,23.3147919321,27.9759956798,12.5820614202,15.3939342595
 01/11  19:00:00,39.6808573071,0.539130899588,0.0218705819,0.0,10.6415932552,23.1212625696,29.8254478337,11.7408814457,18.084566388
 01/11  20:00:00,38.7698855015,0.615675349983,0.00363230405129,0.0,12.3080778603,20.4854999863,31.0504054188,13.7937258396,17.2566795792
 01/11  21:00:00,38.4239551151,0.713498160868,0.0,0.0,12.456681583,19.8967753704,31.9367108768,16.1288332129,15.8078776639
 01/11  22:00:00,33.0847510571,0.837795124866,0.0,0.0,9.18739968257,17.702556249,31.995613378,19.0853395447,12.9102738333
 01/11  23:00:00,26.3742879965,1.06264462599,0.0,0.0,5.91811778209,14.0365255879,35.9157569033,24.6612566875,11.2545002158
 01/11  24:00:00,20.6527121911,1.23757789197,0.0,0.0,3.54045821811,10.5176760807,35.2036738369,28.9164944735,6.28717936338
 01/12  01:00:00,17.1197119383,1.40783319488,0.0,0.0,2.55330491699,7.80157382632,34.9575343066,33.0155953246,1.94193898193
 01/12  02:00:00,16.7005275889,1.57737346143,0.0,0.0,2.55330491699,7.21284921042,38.3951567916,37.2814735704,1.1136832212
 01/12  03:00:00,16.5948098329,1.76601801343,0.0,0.0,2.55330491699,6.91848690247,42.891572581,42.3993851547,0.492187426249
 01/12  04:00:00,16.5614753687,1.87986470323,0.0,0.0,2.55330491699,6.7713057485,45.9613889953,45.469195743,0.49219325228
 01/12  05:00:00,18.6807738011,1.92266968783,0.0,0.0,3.82705111198,7.57405300124,47.591722086,46.4778978071,1.11382427888
 01/12  06:00:00,23.202403414,1.90568683881,0.0,0.0,6.02426329834,9.91545327661,51.8306913089,45.9499544026,5.88073690629
 01/12  07:00:00,28.4663687057,1.85140105035,0.0,0.0,6.51253267309,14.7454349813,64.4321713935,44.6630171545,19.769154239
 01/12  08:00:00,26.8531398892,1.7832062652,0.0,0.0,6.01364874671,18.163451543,63.9056804056,42.8926737697,21.013006636
 01/12  09:00:00,25.1602083849,1.9288586431,0.0,0.0,4.35151303671,18.8798367041,58.893609589,38.7097228497,20.1838867393
 01/12  10:00:00,21.9681033373,1.56038543609,0.0,0.0,3.78894180059,16.6187760998,46.3291313464,28.6326054489,17.6965258974
 01/12  11:00:00,18.8056226582,1.31453146011,0.0,0.0,3.78894180059,13.7021493968,38.4514144666,22.4131291308,16.0382853358
 01/12  12:00:00,18.8622195922,1.16215825349,0.0617889867217,0.0,3.78894180059,13.8493305508,31.0465461192,18.1174618366,12.9290842827
 01/12  13:00:00,18.5183634562,1.02562560844,0.164906713901,0.0,3.69398621738,13.6338449159,25.1066129096,13.8357691886,11.270843721
 01/12  14:00:00,18.2046636185,0.92743512904,0.227680753578,0.0,3.78894180059,13.2606059349,21.039175753,11.0120124533,10.0271632998
 01/12  15:00:00,18.004879359,0.834271815352,0.268240961775,0.0,3.78894180059,13.1134247809,17.5125279395,8.729045061,8.78348287851
 01/12  16:00:00,19.2629705819,0.739222313579,0.256372233082,0.0,4.71240779196,13.5549682428,16.8555581731,6.82839487332,10.0271632998
 01/12  17:00:00,26.5993415672,0.684606380292,0.197005764352,0.0,7.18559832057,18.5321311015,17.8210519622,6.13564810077,11.6854038614
 01/12  18:00:00,37.5316874434,0.349595575909,0.129606175622,0.0,8.38069375907,23.3147919321,21.530309917,6.11386479185,15.4164451252
 01/12  19:00:00,39.6133461428,0.393966929462,0.0995233876523,0.0,10.6415932552,23.1212625696,25.6235191017,7.51243306384,18.1110860379
 01/12  20:00:00,38.7210192823,0.51391850763,0.0565229272667,0.0,12.3080778603,20.4854999863,28.191725993,10.909760236,17.281965757
 01/12  21:00:00,38.3414697177,0.599951209942,0.0310615535638,0.0,12.456681583,19.8967753704,29.0778308287,13.2468255631,15.8310052656
 01/12  22:00:00,32.8888497068,0.619680462626,0.022213311959,0.0,9.18739968257,17.702556249,26.5311077418,13.6020234592,12.9290842827
 01/12  23:00:00,26.064711789,0.753068418471,0.0,0.0,5.91811778209,14.0365255879,28.1979397248,16.9270960038,11.270843721
 01/12  24:00:00,20.3926394451,0.977505145959,0.0,0.0,3.54045821811,10.5176760807,28.656449624,22.360327588,6.29612203602
 01/13  01:00:00,16.7757957366,1.06391699324,0.0,0.0,2.55330491699,7.80157382632,26.0236658749,24.0792922592,1.94437361576
 01/13  02:00:00,16.2300080717,1.10685394424,0.0,0.0,2.55330491699,7.21284921042,25.9299671053,24.8150722552,1.11489485009
 01/13  03:00:00,16.0771672753,1.24837545587,0.0,0.0,2.55330491699,6.91848690247,28.9587104882,28.4662205994,0.492489888843
 01/13  04:00:00,16.0182490899,1.33663842439,0.0,0.0,2.55330491699,6.7713057485,31.2295241985,30.7370286399,0.492495558665
 01/13  05:00:00,18.1482790716,1.39017495836,0.0,0.0,3.82705111198,7.57405300124,33.2539108691,32.1388787423,1.11503212683
 01/13  06:00:00,22.7103488881,1.41363231292,0.0,0.0,6.02426329834,9.91545327661,38.7898476465,32.9009895647,5.88885808186
 01/13  07:00:00,27.9292115366,1.31424388125,0.0,0.0,6.51253267309,14.7454349813,50.1069460685,30.3095927352,19.7973533334
 01/13  08:00:00,26.2856912952,1.21575767121,0.0,0.0,6.01364874671,18.163451543,48.8741124296,27.8311120002,21.0430004294
 01/13  09:00:00,24.6252046829,1.3938549412,0.0,0.0,4.35151303671,18.8798367041,44.8830453022,24.6703645328,20.2126807694
 01/13  10:00:00,21.6481851229,1.23434855123,0.00611867044052,0.0,3.78894180059,16.6187760998,38.212474214,20.4907535403,17.7217206737
 01/13  11:00:00,18.7209048211,1.11812703962,0.111686583351,0.0,3.78894180059,13.7021493968,32.4841768989,16.4230962893,16.0610806096
 01/13  12:00:00,18.8714238538,0.984821002508,0.248330499294,0.0,3.78894180059,13.8493305508,24.8538150732,11.9064345839,12.9473804893
 01/13  13:00:00,18.5825944615,0.860830180681,0.393933146989,0.0,3.69398621738,13.6338449159,19.284724874,7.99798444891,11.2867404251
 01/13  14:00:00,18.4044953791,0.817673647992,0.537273995175,0.0,3.78894180059,13.2606059349,16.239586637,6.19832625998,10.041260377
 01/13  15:00:00,18.264230225,0.78981544491,0.572048198226,0.0,3.78894180059,13.1134247809,14.0800996082,5.28431927936,8.79578032885
 01/13  16:00:00,19.5057694714,0.739920870185,0.498472565932,0.0,4.71240779196,13.5549682428,14.8163743643,4.77511398733,10.041260377
 01/13  17:00:00,26.7572091437,0.677046237049,0.362433484058,0.0,7.18559832057,18.5321311015,16.2166347892,4.51473434803,11.7019004411
 01/13  18:00:00,37.5546013675,0.328921921336,0.173193754346,0.0,8.38069375907,23.3147919321,20.4369333632,4.99859277767,15.4383405855
 01/13  19:00:00,39.6289142358,0.375497040638,0.133561369547,0.0,10.6415932552,23.1212625696,24.6032386774,6.46635798762,18.1368806898
 01/13  20:00:00,38.7380385469,0.497022886745,0.0904378127138,0.0,12.3080778603,20.4854999863,27.1851933125,9.87863265482,17.3065606577
 01/13  21:00:00,38.4088352587,0.645263698683,0.0531146058264,0.0,12.456681583,19.8967753704,29.8355852294,13.9820846278,15.8535006016
 01/13  22:00:00,33.0026871052,0.72407097728,0.0316601956836,0.0,9.18739968257,17.702556249,29.0115577495,16.0641772602,12.9473804893
 01/13  23:00:00,26.1440766604,0.831005735601,0.00142755424832,0.0,5.91811778209,14.0365255879,30.1622322099,18.8754917848,11.2867404251
 01/13  24:00:00,20.4653602002,1.05022590107,0.0,0.0,3.54045821811,10.5176760807,30.5538795231,24.2490592905,6.3048202326
 01/14  01:00:00,17.0483895449,1.33651080155,0.0,0.0,2.55330491699,7.80157382632,33.7238134307,31.7770729194,1.94674051128
 01/14  02:00:00,16.6518654509,1.52871132344,0.0,0.0,2.55330491699,7.21284921042,38.0441744695,36.9281019346,1.11607253492
 01/14  03:00:00,16.4807767712,1.65198495171,0.0,0.0,2.55330491699,6.91848690247,40.5922454968,40.0994616371,0.492783859792
 01/14  04:00:00,16.4887835465,1.80717288102,0.0,0.0,2.55330491699,6.7713057485,44.8765276452,44.3837382737,0.492789371462
 01/14  05:00:00,18.7085410169,1.95043690367,0.0,0.0,3.82705111198,7.57405300124,49.3686088367,48.2524028531,1.11620598358
 01/14  06:00:00,23.2616339994,1.96491742416,0.0,0.0,6.02426329834,9.91545327661,54.3671018882,48.470352433,5.89674945525
 01/14  07:00:00,28.5112134632,1.89624580785,0.0,0.0,6.51253267309,14.7454349813,66.3415139984,46.51676233,19.8247516684
 01/14  08:00:00,26.6587396052,1.78233534362,0.0,0.0,6.01364874671,17.9699221805,64.6601474699,43.5880051505,21.0721423195
 01/14  09:00:00,23.2898985676,1.50496239453,0.0,0.0,3.66783283761,18.1171033345,56.0204534105,35.7797964381,20.2406569724
 01/14  10:00:00,20.2370119625,1.27570762999,0.0,0.0,3.10526160149,15.8560427302,47.0613607901,29.3151609388,17.7461998513
 01/14  11:00:00,17.1991592417,1.09291743027,0.0615641820114,0.0,3.10526160149,12.9394160272,39.851270984,23.7680425471,16.0832284369
 01/14  12:00:00,17.3187392114,0.954509014651,0.172371413497,0.0,3.10526160149,13.0865971812,31.9838840504,19.0187270155,12.9651570349
 01/14  13:00:00,17.1067324296,0.810253793195,0.251801007205,0.0,3.10526160149,12.9394160272,26.0657616471,14.7635760267,11.3021856205
 01/14  14:00:00,16.592406309,0.671307092276,0.317965049495,0.0,3.10526160149,12.4978725653,20.9461503751,10.8911933154,10.0549570597
 01/14  15:00:00,16.4004791362,0.594503199798,0.35002292317,0.0,3.10526160149,12.3506914113,17.6484083806,8.8406798818,8.80772849885
 01/14  16:00:00,17.6274603343,0.529828013263,0.276669854488,0.0,4.02872759285,12.7922348732,18.3223078081,8.26735074843,10.0549570597
 01/14  17:00:00,24.9047117242,0.43755972343,0.195836146843,0.0,6.50191812146,17.7693977319,18.9005368612,7.18260838712,11.7179284741
 01/14  18:00:00,37.4227017146,0.404628168854,0.159117216356,0.0,8.38069375907,23.1212625696,22.327582632,6.86796847554,15.4596141565
 01/14  19:00:00,39.699828604,0.452955604744,0.127017173572,0.0,10.6415932552,23.1212625696,26.5176074588,8.35566475393,18.1619427049
 01/14  20:00:00,38.8384021879,0.607940740191,0.0798836003216,0.0,12.3080778603,20.4854999863,30.0631595832,12.7327025855,17.3304569977
 01/14  21:00:00,38.469390286,0.704660859607,0.0542724721452,0.0,12.456681583,19.8967753704,31.2740892896,15.3987322795,15.8753570101
 01/14  22:00:00,33.0768058706,0.80108903501,0.0287609033705,0.0,9.18739968257,17.702556249,30.992151269,18.0269942341,12.9651570349
 01/14  23:00:00,26.2750403544,0.963396983914,0.0,0.0,5.91811778209,14.0365255879,33.6348590924,22.332673472,11.3021856205
 01/14  24:00:00,20.576012266,1.16087796691,0.0,0.0,3.54045821811,10.5176760807,33.4685234836,27.1552521063,6.31327137723
 01/15  01:00:00,17.1302578945,1.41837915112,0.0,0.0,2.55330491699,7.80157382632,35.7853685493,33.8363295827,1.94903896666
 01/15  02:00:00,16.6755870489,1.55243292141,0.0,0.0,2.55330491699,7.21284921042,38.2766822059,37.1594662791,1.11721592678
 01/15  03:00:00,16.4204187457,1.59162692627,0.0,0.0,2.55330491699,6.91848690247,38.2341218329,37.7410525809,0.49306925202
 01/15  04:00:00,16.3134208601,1.63181019461,0.0,0.0,2.55330491699,6.7713057485,39.0318225097,38.5387479061,0.493074603648
 01/15  05:00:00,18.3535890925,1.59548497925,0.0,0.0,3.82705111198,7.57405300124,38.3447576213,37.2274121198,1.1173455015
 01/15  06:00:00,22.8398509424,1.54313436717,0.0,0.0,6.02426329834,9.91545327661,41.7082219611,35.8038132711,5.90440869009
 01/15  07:00:00,28.0768148078,1.46184715249,0.0,0.0,6.51253267309,14.7454349813,53.6959660674,33.8446249366,19.8513411308
 01/15  08:00:00,26.2833988948,1.40699463328,0.0,0.0,6.01364874671,17.9699221805,53.6357397694,32.5353160932,21.1004236762
 01/15  09:00:00,23.0675882039,1.28265203085,0.0,0.0,3.66783283761,18.1171033345,49.7105149732,29.4427079099,20.2678070633
 01/15  10:00:00,20.1214593838,1.16015505128,0.0,0.0,3.10526160149,15.8560427302,43.7808692227,26.0109130419,17.7699561808
 01/15  11:00:00,17.1328588766,1.08818124718,0.0,0.0,3.10526160149,12.9394160272,40.0807890716,23.9760668128,16.1047222589
 01/15  12:00:00,17.1044723395,0.912613556211,0.0,0.0,3.10526160149,13.0865971812,32.7323050435,19.7498963884,12.9824086551
 01/15  13:00:00,16.8015644689,0.756886839716,0.0,0.0,3.10526160149,12.9394160272,27.3629290285,16.0457542954,11.3171747331
 01/15  14:00:00,16.3344376098,0.731303442531,0.0,0.0,3.10526160149,12.4978725653,25.5754968252,15.5072475336,10.0682492917
 01/15  15:00:00,16.1788844833,0.722931470159,0.0,0.0,3.10526160149,12.3506914113,24.2422244498,15.4229005996,8.81932385017
 01/15  16:00:00,17.5029347081,0.68197224152,0.0,0.0,4.02872759285,12.7922348732,24.617853819,14.5496045274,10.0682492917
 01/15  17:00:00,24.910693147,0.639377293056,0.0,0.0,6.50191812146,17.7693977319,25.5364201665,13.8029369529,11.7334832136
 01/15  18:00:00,37.4873197297,0.628363400316,0.0,0.0,8.38069375907,23.1212625696,29.1614323319,13.6811727938,15.4802595381
 01/15  19:00:00,39.7104708419,0.590615016195,0.0,0.0,10.6415932552,23.1212625696,31.0651211834,12.8788565221,18.1862646613
 01/15  20:00:00,38.7860767852,0.635498937831,0.0,0.0,12.3080778603,20.4854999863,31.2795863023,13.9259386019,17.3536477003
 01/15  21:00:00,38.5009517187,0.790494764482,0.0,0.0,12.456681583,19.8967753704,33.6868868122,17.7903187936,15.8965680186
 01/15  22:00:00,33.2199358373,0.972979905111,0.0,0.0,9.18739968257,17.702556249,35.4158617089,22.4334530538,12.9824086551
 01/15  23:00:00,26.366610783,1.05496741246,0.0,0.0,5.91811778209,14.0365255879,35.484296455,24.1671217218,11.3171747331
 01/15  24:00:00,20.4815006809,1.0663663818,0.0,0.0,3.54045821811,10.5176760807,30.1855822692,23.864109302,6.32147296719
 01/16  01:00:00,16.8291850611,1.11730631775,0.0,0.0,2.55330491699,7.80157382632,26.6121232395,24.6608549392,1.95126830034
 01/16  02:00:00,16.3689487329,1.24579460547,0.0,0.0,2.55330491699,7.21284921042,28.9149708388,27.7966461519,1.11832468692
 01/16  03:00:00,16.143622174,1.31483035454,0.0,0.0,2.55330491699,6.91848690247,29.9440836639,29.4507376829,0.493345980993
 01/16  04:00:00,15.9643194881,1.28270882257,0.0,0.0,2.55330491699,6.7713057485,28.9397994947,28.4464483239,0.493351170742
 01/16  05:00:00,18.0788997622,1.32079564891,0.0,0.0,3.82705111198,7.57405300124,30.6270310836,29.5085807405,1.11845034312
 01/16  06:00:00,22.6282390593,1.33152248407,0.0,0.0,6.02426329834,9.91545327661,35.9902115004,30.0783779817,5.91183351874
 01/16  07:00:00,27.8738374974,1.25886984208,0.0,0.0,6.51253267309,14.7454349813,48.3985452395,28.5214313927,19.8771138468
 01/16  08:00:00,26.0698898729,1.19348561133,0.0,0.0,6.01364874671,17.9699221805,47.9789302747,26.8510941504,21.1278361243
 01/16  09:00:00,22.8443925437,1.05945637064,0.0,0.0,3.66783283761,18.1171033345,43.4162649467,23.1221419447,20.294123002
 01/16  10:00:00,19.7985167187,0.83721238612,0.0,0.0,3.10526160149,15.8560427302,35.6101111835,17.8171285564,17.7929826272
 01/16  11:00:00,16.8026139126,0.757936283127,0.0,0.0,3.10526160149,12.9394160272,32.1515298141,16.0259741038,16.1255557103
 01/16  12:00:00,16.753552691,0.561693907789,0.0,0.0,3.10526160149,13.0865971812,24.6708121702,11.671681929,12.9991302411
 01/16  13:00:00,16.5911295101,0.546451880848,0.0,0.0,3.10526160149,12.9394160272,22.698646766,11.3669434418,11.3317033243
 01/16  14:00:00,16.1299783812,0.526844213989,0.0,0.0,3.10526160149,12.4978725653,21.1214118444,11.0402787078,10.0811331366
 01/16  15:00:00,15.9488441377,0.492891124508,0.0,0.0,3.10526160149,12.3506914113,19.1745260519,10.3439631029,8.83056294897
