Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  16:00:00,17.3181697878,0.497207321243,0.0,0.0,4.02872759285,12.7922348732,20.5804347089,10.4993015722,10.0811331366
 01/16  17:00:00,24.7272617924,0.45594593854,0.0,0.0,6.50191812146,17.7693977319,21.3687716761,9.62021162257,11.7485600535
 01/16  18:00:00,37.2196459426,0.360689613221,0.0,0.0,8.38069375907,23.1212625696,23.0334619079,7.53319129146,15.5002706165
 01/16  19:00:00,39.4684234133,0.348567587608,0.0,0.0,10.6415932552,23.1212625696,25.5276059081,7.31776655172,18.2098393564
 01/16  20:00:00,38.5434642362,0.392886388767,0.0,0.0,12.3080778603,20.4854999863,25.695352419,8.31922652105,17.3761258979
 01/16  21:00:00,38.1342429156,0.42378596139,0.0,0.0,12.456681583,19.8967753704,24.9216429367,9.00451559106,15.9171273457
 01/16  22:00:00,32.7513307799,0.504374847711,0.0,0.0,9.18739968257,17.702556249,23.8383258569,10.8391956158,12.9991302411
 01/16  23:00:00,25.9570746388,0.645431268307,0.0,0.0,5.91811778209,14.0365255879,25.4286088552,14.096905531,11.3317033243
 01/16  24:00:00,20.1875649116,0.772430612446,0.0,0.0,3.54045821811,10.5176760807,23.3272781203,16.9978555466,6.32942257366
 01/17  01:00:00,16.580681924,0.868803180634,0.0,0.0,2.55330491699,7.80157382632,21.0398009576,19.0863731064,1.95342785116
 01/17  02:00:00,16.1048953279,0.981741200453,0.0,0.0,2.55330491699,7.21284921042,22.8767246988,21.757326212,1.11939848682
 01/17  03:00:00,15.9315553653,1.10276354588,0.0,0.0,2.55330491699,6.91848690247,25.2461838262,24.7525698614,0.493613964741
 01/17  04:00:00,15.8557100397,1.17409937419,0.0,0.0,2.55330491699,6.7713057485,26.9757682518,26.4821492609,0.493618990829
 01/17  05:00:00,17.9545589782,1.19645486489,0.0,0.0,3.82705111198,7.57405300124,28.1225866099,27.0030664287,1.11952018127
 01/17  06:00:00,22.5260856562,1.22936908099,0.0,0.0,6.02426329834,9.91545327661,33.9255682366,28.0065464935,5.91902174304
 01/17  07:00:00,27.8355853546,1.22061769926,0.0,0.0,6.51253267309,14.7454349813,47.944203346,28.0421411613,19.9020621847
 01/17  08:00:00,26.2795004361,1.20956681215,0.0,0.0,6.01364874671,18.163451543,48.9992116707,27.8448401249,21.1543715458
 01/17  09:00:00,24.5985564341,1.36720669233,0.0,0.0,4.35151303671,18.8798367041,44.7576431427,24.4380461476,20.3195969951
 01/17  10:00:00,21.5819096522,1.17419175091,0.0,0.0,3.78894180059,16.6187760998,36.9866886311,19.17141626,17.8152723712
 01/17  11:00:00,18.4946976794,1.00360648125,0.0,0.0,3.78894180059,13.7021493968,31.3451010017,15.1993783802,16.1457226215
 01/17  12:00:00,18.6214356382,0.9276199397,0.0555433465093,0.0,3.78894180059,13.8493305508,25.9518364889,12.9365196479,13.015316841
 01/17  13:00:00,18.3484989062,0.880471293876,0.140196478508,0.0,3.69398621738,13.6338449159,22.3558935245,11.0101264331,11.3457670913
 01/17  14:00:00,18.0688270525,0.816183444831,0.203095871704,0.0,3.78894180059,13.2606059349,18.9524096191,8.85880484003,10.0936047791
 01/17  15:00:00,17.8713430049,0.743977241137,0.224999181886,0.0,3.78894180059,13.1134247809,15.8439111689,7.00246870198,8.84144246688
 01/17  16:00:00,19.1460122769,0.676256138908,0.202380102726,0.0,4.71240779196,13.5549682428,15.8563911706,5.76278639152,10.0936047791
 01/17  17:00:00,26.5117516219,0.634965862168,0.159056337164,0.0,7.18559832057,18.5321311015,17.1024948706,5.33934034185,11.7631545287
 01/17  18:00:00,36.5703794908,0.300224993024,0.110502139296,0.0,8.38069375907,23.3147919321,20.7723126146,5.2526711492,15.5196414654
 01/17  19:00:00,39.5163891839,0.298303869134,0.0982294891241,0.0,10.6415932552,23.1212625696,23.5601667117,5.32750690311,18.2326598086
 01/17  20:00:00,38.6109413886,0.402642955916,0.0577205852378,0.0,12.3080778603,20.4854999863,25.6938478463,8.29596291249,17.3978849338
 01/17  21:00:00,38.3434379998,0.622054745071,0.0109263005277,0.0,12.456681583,19.8967753704,30.272030249,14.3350013462,15.9370289028
 01/17  22:00:00,33.0211899047,0.774233972505,0.0,0.0,9.18739968257,17.702556249,31.1782586368,18.1629417958,13.015316841
 01/17  23:00:00,26.3240088968,1.01236552625,0.0,0.0,5.91811778209,14.0365255879,35.5057829327,24.1600158413,11.3457670913
 01/17  24:00:00,20.6406565845,1.2255222854,0.0,0.0,3.54045821811,10.5176760807,35.8275546369,29.4904367945,6.33711784243
 01/18  01:00:00,17.0988510342,1.38697229084,0.0,0.0,2.55330491699,7.80157382632,35.2897493747,33.3342323961,1.95551697863
 01/18  02:00:00,16.6866226942,1.5634685668,0.0,0.0,2.55330491699,7.21284921042,38.9790436914,37.858606683,1.12043700833
 01/18  03:00:00,16.5932085612,1.76441674172,0.0,0.0,2.55330491699,6.91848690247,43.6475472727,43.1536741488,0.493873123884
 01/18  04:00:00,16.5465012598,1.8648905943,0.0,0.0,2.55330491699,6.7713057485,46.0148131866,45.520935202,0.493877984583
 01/18  05:00:00,18.6627200752,1.90461596194,0.0,0.0,3.82705111198,7.57405300124,47.3823255769,46.2617708778,1.12055469912
 01/18  06:00:00,23.2307476484,1.93403107322,0.0,0.0,6.02426329834,9.91545327661,53.0200968716,47.0941256367,5.9259712349
 01/18  07:00:00,28.4227759994,1.80780834404,0.0,0.0,6.51253267309,14.7454349813,63.4017776456,43.4755988889,19.9261787567
 01/18  08:00:00,26.7873190903,1.71738546631,0.0,0.0,6.01364874671,18.163451543,62.1091702716,40.9291481891,21.1800220826
 01/18  09:00:00,24.9384624663,1.70711272456,0.0,0.0,4.35151303671,18.8798367041,52.9654497058,32.6212282068,20.344221499
 01/18  10:00:00,21.8924000318,1.48468213059,0.0,0.0,3.78894180059,16.6187760998,44.2611614269,26.4243426149,17.836818812
 01/18  11:00:00,18.8746216724,1.38353047424,0.0,0.0,3.78894180059,13.7021493968,40.233972028,24.0687550076,16.1652170204
 01/18  12:00:00,18.9178439527,1.23566061688,0.0439109838288,0.0,3.78894180059,13.8493305508,33.1192105282,20.0882468671,13.0309636611
 01/18  13:00:00,18.5723718151,1.11941038304,0.125130298181,0.0,3.69398621738,13.6338449159,27.7485497553,16.3891878858,11.3593618695
 01/18  14:00:00,18.2392280322,1.00417946423,0.185500832005,0.0,3.78894180059,13.2606059349,23.1930257937,13.0873652679,10.1056605258
 01/18  15:00:00,18.0085674313,0.909767767088,0.196433082328,0.0,3.78894180059,13.1134247809,19.7261231858,10.8741640037,8.85195918205
 01/18  16:00:00,19.2815155743,0.849848147254,0.1642913918,0.0,4.71240779196,13.5549682428,20.0344392079,9.92877868212,10.1056605258
 01/18  17:00:00,26.6599504009,0.818114314678,0.124106663626,0.0,7.18559832057,18.5321311015,21.4673845238,9.69012220642,11.7772623174
 01/18  18:00:00,36.7708424952,0.52577379817,0.0854163385158,0.0,8.38069375907,23.3147919321,25.9998323831,10.4614660346,15.5383663485
 01/18  19:00:00,39.7477857019,0.558743019922,0.069186856312,0.0,10.6415932552,23.1212625696,29.7194188349,11.464699575,18.2547192599
 01/18  20:00:00,38.8629475003,0.676790675219,0.03557897771,0.0,12.3080778603,20.4854999863,32.2339951827,14.8150768186,17.4189183641
 01/18  21:00:00,38.5111701121,0.793196171313,0.00751698662754,0.0,12.456681583,19.8967753704,34.0527914543,18.0965246579,15.9562667964
 01/18  22:00:00,33.1554651507,0.908509218462,0.0,0.0,9.18739968257,17.702556249,33.9787449482,20.9477812871,13.0309636611
 01/18  23:00:00,26.4096987634,1.09805539292,0.0,0.0,5.91811778209,14.0365255879,36.9489639221,25.5896020526,11.3593618695
 01/18  24:00:00,20.7837606955,1.36862639641,0.0,0.0,3.54045821811,10.5176760807,39.0888766426,32.744320148,6.34455649462
 01/19  01:00:00,17.3147582235,1.60287948008,0.0,0.0,2.55330491699,7.80157382632,40.8514561026,38.8939210395,1.95753506307
 01/19  02:00:00,16.9399595527,1.81680542522,0.0,0.0,2.55330491699,7.21284921042,45.7670547699,44.6456148262,1.12143994374
 01/19  03:00:00,16.8534214717,2.02462965224,0.0,0.0,2.55330491699,6.91848690247,50.8932883415,50.3991649598,0.494123381655
 01/19  04:00:00,16.8764914585,2.19488079303,0.0,0.0,2.55330491699,6.7713057485,55.6325797928,55.1384517175,0.494128075294
 01/19  05:00:00,18.9862343316,2.22813021829,0.0,0.0,3.82705111198,7.57405300124,56.6879416964,55.5663881061,1.1215535903
 01/19  06:00:00,23.5454719512,2.24875537598,0.0,0.0,6.02426329834,9.91545327661,62.0464600353,56.1137800984,5.93267993694
 01/19  07:00:00,28.8384395323,2.22347187696,0.0,0.0,6.51253267309,14.7454349813,75.5896590794,55.640202658,19.9494564214
 01/19  08:00:00,27.1904719467,2.12053832271,0.0,0.0,6.01364874671,18.163451543,73.6866595443,52.4818794059,21.2047801384
 01/19  09:00:00,25.420571412,2.18922167026,0.0,0.0,4.35151303671,18.8798367041,66.7950464712,46.4270572501,20.3679892211
 01/19  10:00:00,22.416423473,2.00870557176,0.0,0.0,3.78894180059,16.6187760998,59.0430534806,41.1854379117,17.8576155689
 01/19  11:00:00,19.2927425756,1.80165137747,0.0,0.0,3.78894180059,13.7021493968,51.5348060491,35.3507729154,16.1840331337
 01/19  12:00:00,19.2771449844,1.62606638267,0.012806249761,0.0,3.78894180059,13.8493305508,43.6255790362,30.5795129684,13.0460660679
 01/19  13:00:00,18.8669291161,1.45543055909,0.0836674231361,0.0,3.69398621738,13.6338449159,36.5665364118,25.194052779,11.3724836327
 01/19  14:00:00,18.5094652059,1.32933119854,0.130586271426,0.0,3.78894180059,13.2606059349,31.6032685842,21.4859717778,10.1172968064
 01/19  15:00:00,18.2419059709,1.19666616265,0.142873226414,0.0,3.78894180059,13.1134247809,27.1104063604,18.2482963804,8.86210998004
 01/19  16:00:00,19.5102093673,1.12490052393,0.117932808152,0.0,4.71240779196,13.5549682428,27.1490664655,17.0317696591,10.1172968064
 01/19  17:00:00,26.8841555283,1.08448602355,0.0819400821835,0.0,7.18559832057,18.5321311015,28.4662327086,16.6753534671,11.7908792415
 01/19  18:00:00,36.99764881,0.794187267398,0.0438091841179,0.0,8.38069375907,23.3147919321,33.2331820294,17.6767423088,15.5564397206
 01/19  19:00:00,40.0118090099,0.868881195758,0.023071988464,0.0,10.6415932552,23.1212625696,38.3315364596,20.0555252819,18.2760111776
 01/19  20:00:00,39.0556712393,0.894454776355,0.0106386154884,0.0,12.3080778603,20.4854999863,38.1907459943,20.7515260342,17.4392199601
 01/19  21:00:00,38.6436581158,0.932030208242,0.00117095334742,0.0,12.456681583,19.8967753704,37.5851972476,21.6103619182,15.9748353293
 01/19  22:00:00,33.2760436215,1.02908768933,0.0,0.0,9.18739968257,17.702556249,36.9097316682,23.8636656003,13.0460660679
 01/19  23:00:00,26.5949587967,1.28331542619,0.0,0.0,5.91811778209,14.0365255879,41.7984380478,30.425954415,11.3724836327
 01/19  24:00:00,20.9614183638,1.54628406468,0.0,0.0,3.54045821811,10.5176760807,43.7228271375,37.3710908102,6.35173632735
 01/20  01:00:00,17.453507652,1.74162890861,0.0,0.0,2.55330491699,7.80157382632,44.2755903357,42.3161088299,1.9594815058
 01/20  02:00:00,16.9704752222,1.84732109479,0.0,0.0,2.55330491699,7.21284921042,45.7999478912,44.6775408954,1.12240699586
 01/20  03:00:00,16.7894749112,1.96068309168,0.0,0.0,2.55330491699,6.91848690247,48.0095165967,47.5151519328,0.494364663921
 01/20  04:00:00,16.8199414258,2.13833076031,0.0,0.0,2.55330491699,6.7713057485,53.0945752817,52.6002060929,0.494369188885
 01/20  05:00:00,19.0035346267,2.24543051342,0.0,0.0,3.82705111198,7.57405300124,56.7462973427,55.6237807837,1.12251655903
 01/20  06:00:00,23.485169254,2.18845267873,0.0,0.0,6.02426329834,9.91545327661,59.7286165237,53.7894706605,5.93914586314
 01/20  07:00:00,28.7167667849,2.10179912952,0.0,0.0,6.51253267309,14.7454349813,71.4714616979,51.4995734118,19.9718882861
 01/20  08:00:00,27.1197036633,2.04977003928,0.0,0.0,6.01364874671,18.163451543,71.3451168792,50.1164784978,21.2286383814
 01/20  09:00:00,25.2483311321,2.01698139034,0.0,0.0,4.35151303671,18.8798367041,61.3421708869,40.9512777639,20.390893123
 01/20  10:00:00,22.1604544633,1.75273656209,0.0,0.0,3.78894180059,16.6187760998,51.2400380009,33.3623815179,17.877656483
 01/20  11:00:00,19.0505651792,1.55881751978,0.000656461255253,0.0,3.78894180059,13.7021493968,44.5846742305,28.3825088411,16.2021653894
 01/20  12:00:00,19.0908614615,1.38761794197,0.0649711676066,0.0,3.78894180059,13.8493305508,36.3848265653,23.3242069764,13.0606195888
 01/20  13:00:00,18.7194673425,1.2474082695,0.144227939144,0.0,3.69398621738,13.6338449159,30.4508587852,19.0657302899,11.3851284952
 01/20  14:00:00,18.3823343253,1.14757423666,0.185212352747,0.0,3.78894180059,13.2606059349,26.4822312908,16.3537211158,10.128510175
 01/20  15:00:00,18.1500334788,1.06822486566,0.179442031288,0.0,3.78894180059,13.1134247809,23.6128305222,14.7409386674,8.8718918548
 01/20  16:00:00,19.4053166634,0.984272337818,0.153668290306,0.0,4.71240779196,13.5549682428,23.3200266976,13.1915165226,10.128510175
 01/20  17:00:00,26.7723773952,0.937756026849,0.116891945738,0.0,7.18559832057,18.5321311015,24.4198761933,12.6158749247,11.8040012686
 01/20  18:00:00,36.8759967542,0.643993050298,0.0723513453824,0.0,8.38069375907,23.3147919321,29.0329511537,13.4590949244,15.5738562293
 01/20  19:00:00,39.8747629354,0.703215527685,0.051691582043,0.0,10.6415932552,23.1212625696,33.5894686576,15.2929394012,18.2965292564
 01/20  20:00:00,39.0376271018,0.873653914792,0.0133953396286,0.0,12.3080778603,20.4854999863,37.7841078656,20.325324156,17.4587837096
 01/20  21:00:00,38.6677785611,0.957321606867,0.0,0.0,12.456681583,19.8967753704,38.5256044529,22.5328754502,15.9927290027
 01/20  22:00:00,33.2462922842,0.999336351953,0.0,0.0,9.18739968257,17.702556249,36.2730673021,23.2124477132,13.0606195888
 01/20  23:00:00,26.5340630133,1.22241964279,0.0,0.0,5.91811778209,14.0365255879,40.2225734524,28.8374449572,11.3851284952
 01/20  24:00:00,20.8804478409,1.46531354176,0.0,0.0,3.54045821811,10.5176760807,41.4818098978,35.1231546834,6.35865521437
 01/21  01:00:00,17.3880758179,1.67619707451,0.0,0.0,2.55330491699,7.80157382632,42.577920893,40.6165651636,1.96135572933
 01/21  02:00:00,16.9259185323,1.80276440486,0.0,0.0,2.55330491699,7.21284921042,44.7872719548,43.6639340767,1.12333787814
 01/21  03:00:00,16.6899181754,1.86112635588,0.0,0.0,2.55330491699,6.91848690247,45.173330766,44.6787338668,0.49459689921
 01/21  04:00:00,16.6439589573,1.9623482918,0.0,0.0,2.55330491699,6.7713057485,47.7005792246,47.2059779706,0.494601253941
 01/21  05:00:00,18.752026238,1.99392212473,0.0,0.0,3.82705111198,7.57405300124,48.9910768464,47.8676335263,1.12344332011
 01/21  06:00:00,23.2231396792,1.92642310402,0.0,0.0,6.02426329834,9.91545327661,51.8919364755,45.9465693761,5.94536709936
 01/21  07:00:00,28.4599795728,1.84501191752,0.0,0.0,6.51253267309,14.7454349813,64.0252414672,44.0317737591,19.9934677081
 01/21  08:00:00,26.6069504048,1.73054614327,0.0,0.0,6.01364874671,17.9699221805,62.2214017888,40.9698120426,21.2515897462
 01/21  09:00:00,23.2166993266,1.43176315351,0.0,0.0,3.66783283761,18.1171033345,53.55945773,33.1465313081,20.4129264219
 01/21  10:00:00,20.1813511668,1.22004683428,0.0,0.0,3.10526160149,15.8560427302,45.5217493075,27.624813688,17.8969356195
 01/21  11:00:00,17.1013892962,1.03157921707,0.0251324496511,0.0,3.10526160149,12.9394160272,38.8626627898,22.6430543722,16.2196084176
 01/21  12:00:00,17.2405836848,0.928049047349,0.120675854188,0.0,3.10526160149,13.0865971812,32.1712047219,19.0965848078,13.0746199142
 01/21  13:00:00,17.0631401525,0.829157746155,0.189304777144,0.0,3.10526160149,12.9394160272,27.473439013,16.0761463007,11.3972927123
 01/21  14:00:00,16.5444841154,0.697123323501,0.244226624675,0.0,3.10526160149,12.4978725653,22.5686965727,12.4293992618,10.1392973109
 01/21  15:00:00,16.3030969734,0.587791282911,0.259352677315,0.0,3.10526160149,12.3506914113,18.6960113325,9.81470942303,8.88130190951
 01/21  16:00:00,17.5566634147,0.482271871667,0.253429076485,0.0,4.02872759285,12.7922348732,17.6800527737,7.54075546277,10.1392973109
 01/21  17:00:00,24.8962977682,0.399629027248,0.225352887083,0.0,6.50191812146,17.7693977319,17.8508912657,6.03426675298,11.8166245128
 01/21  18:00:00,36.5021500851,0.385630735561,0.150396353468,0.0,8.38069375907,23.1212625696,22.172429988,6.58181927107,15.5906107169
 01/21  19:00:00,39.6720524402,0.440537311939,0.111659302623,0.0,10.6415932552,23.1212625696,26.6284119377,8.31214451774,18.31626742
 01/21  20:00:00,38.7573295138,0.526431599666,0.0803200666676,0.0,12.3080778603,20.4854999863,28.2096036675,10.7319998485,17.477603819
 01/21  21:00:00,38.4741296944,0.732412933221,0.0312598069501,0.0,12.456681583,19.8967753704,32.5989936267,16.5890511093,16.0099425174
 01/21  22:00:00,33.1633138449,0.915827165992,0.000530746744964,0.0,9.18739968257,17.702556249,34.7285232037,21.6539032895,13.0746199142
 01/21  23:00:00,26.3148425433,1.00319917275,0.0,0.0,5.91811778209,14.0365255879,34.8119398775,23.4146471652,11.3972927123
 01/21  24:00:00,20.6462282088,1.23109390968,0.0,0.0,3.54045821811,10.5176760807,35.5164252412,29.1511141345,6.36531110673
 01/22  01:00:00,17.2259125332,1.51403378985,0.0,0.0,2.55330491699,7.80157382632,38.6566583021,36.6935011246,1.96315717755
 01/22  02:00:00,16.6638834418,1.54072931433,0.0,0.0,2.55330491699,7.21284921042,37.8215958829,36.6973635682,1.12423231474
 01/22  03:00:00,16.4012400257,1.57244820623,0.0,0.0,2.55330491699,6.91848690247,37.5601928072,37.0653727885,0.494820018726
 01/22  04:00:00,16.3410637628,1.65945309726,0.0,0.0,2.55330491699,6.7713057485,39.7797970029,39.2849728012,0.494824201724
 01/22  05:00:00,18.423467173,1.66536305971,0.0,0.0,3.82705111198,7.57405300124,40.296358345,39.1720247459,1.12433359911
 01/22  06:00:00,22.9048934644,1.60817688917,0.0,0.0,6.02426329834,9.91545327661,43.5031542192,37.5518124153,5.95134180398
 01/22  07:00:00,28.2258529164,1.61088526109,0.0,0.0,6.51253267309,14.7454349813,58.0578607442,38.0436724465,20.0141882977
 01/22  08:00:00,26.3824092104,1.50600494884,0.0,0.0,6.01364874671,17.9699221805,56.4363409772,35.1627135412,21.273627436
 01/22  09:00:00,23.0111376594,1.22620148637,0.0,0.0,3.66783283761,18.1171033345,48.1856196382,27.7515370455,20.4340825927
 01/22  10:00:00,19.9752850477,1.01065114666,0.00332956850244,0.0,3.10526160149,15.8560427302,40.1229656677,22.2075183987,17.915447269
 01/22  11:00:00,16.9948535318,0.851909501357,0.0982664010221,0.0,3.10526160149,12.9394160272,33.4834914378,17.2471343849,16.2363570529
 01/22  12:00:00,17.1250094212,0.711722608722,0.22142802922,0.0,3.10526160149,13.0865971812,25.836762986,12.7487000883,13.0880628977
 01/22  13:00:00,16.9573751707,0.59619611686,0.316501424604,0.0,3.10526160149,12.9394160272,20.6907722428,9.28179956115,11.4089726816
 01/22  14:00:00,16.560953011,0.546872156667,0.410946687088,0.0,3.10526160149,12.4978725653,17.4563214961,7.30666647658,10.1496550196
 01/22  15:00:00,16.4634406066,0.492818431762,0.514669161628,0.0,3.10526160149,12.3506914113,14.0915400612,5.20120270376,8.89033735748
 01/22  16:00:00,17.7798340841,0.42703570664,0.531835910896,0.0,4.02872759285,12.7922348732,13.852736391,3.70308137142,10.1496550196
 01/22  17:00:00,25.0568096375,0.351494327773,0.433999455866,0.0,6.50191812146,17.7693977319,14.80097544,2.97223020435,11.8287452356
 01/22  18:00:00,36.5387717558,0.267086345175,0.305562414544,0.0,8.38069375907,23.1212625696,17.9750087122,2.3683104903,15.6066982219
 01/22  19:00:00,39.6306708608,0.242398087848,0.268416947323,0.0,10.6415932552,23.1212625696,20.4807670586,2.14554723558,18.335219823
 01/22  20:00:00,38.5887835341,0.259255218206,0.178950468521,0.0,12.3080778603,20.4854999863,20.9173621729,3.42168745798,17.495674715
 01/22  21:00:00,38.1691858573,0.334625507411,0.124103395683,0.0,12.456681583,19.8967753704,21.7654006412,5.7389298653,16.0264707759
 01/22  22:00:00,32.7545538305,0.419205899863,0.0883919984553,0.0,9.18739968257,17.702556249,21.1773844522,8.08932155447,13.0880628977
 01/22  23:00:00,25.8756234017,0.508538355903,0.0554416752581,0.0,5.91811778209,14.0365255879,21.8673703827,10.4583977011,11.4089726816
 01/22  24:00:00,20.1256175512,0.70506080613,0.00542244595016,0.0,3.54045821811,10.5176760807,22.0665738465,15.6948718131,6.37170203334
 01/23  01:00:00,16.6409648807,0.929086137318,0.0,0.0,2.55330491699,7.80157382632,23.1010085718,21.1361232559,1.96488531584
 01/23  02:00:00,16.2305115752,1.10735744773,0.0,0.0,2.55330491699,7.21284921042,26.7322617997,25.6071717591,1.12509004058
 01/23  03:00:00,16.1681448019,1.33935298241,0.0,0.0,2.55330491699,6.91848690247,32.3297446971,31.8347107407,0.495033956373
 01/23  04:00:00,16.073842278,1.39223161245,0.0,0.0,2.55330491699,6.7713057485,33.4072007988,32.9121628326,0.495037966197
 01/23  05:00:00,18.0748407375,1.31673662425,0.0,0.0,3.82705111198,7.57405300124,31.4695833827,30.3443962503,1.12518713238
 01/23  06:00:00,22.5517352522,1.25501867694,0.0,0.0,6.02426329834,9.91545327661,34.5158138101,28.5587456017,5.95706820837
 01/23  07:00:00,27.7815698486,1.16660219328,0.0,0.0,6.51253267309,14.7454349813,46.3656011539,26.3315572348,20.0340439191
 01/23  08:00:00,26.1697100605,1.09977643649,0.0,0.0,6.01364874671,18.163451543,45.8407808716,24.5460359471,21.2947449246
 01/23  09:00:00,24.6322296159,1.40087987416,0.0,0.0,4.35151303671,18.8798367041,44.9247427034,24.470387333,20.4543553704
 01/23  10:00:00,21.6899972542,1.28227935292,0.0,0.0,3.78894180059,16.6187760998,39.3244295556,21.3912436062,17.9331859494
 01/23  11:00:00,18.6480534909,1.15696229278,0.0,0.0,3.78894180059,13.7021493968,34.7876059738,18.5351996386,16.2524063352
 01/23  12:00:00,18.7332446998,1.05232052768,0.0426518201243,0.0,3.78894180059,13.8493305508,28.8051217207,15.7041771622,13.1009445585
 01/23  13:00:00,18.359947005,0.96786364981,0.064252221387,0.0,3.69398621738,13.6338449159,25.0136881677,13.5935232234,11.4201649443
 01/23  14:00:00,18.0125784498,0.957608182945,0.00542253091208,0.0,3.78894180059,13.2606059349,24.310853607,14.1512733734,10.1595802336
 01/23  15:00:00,17.8789612932,0.976594711335,0.0,0.0,3.78894180059,13.1134247809,23.6313638387,14.7323683157,8.89899552294
 01/23  16:00:00,19.2648861169,0.997510081621,0.0,0.0,4.71240779196,13.5549682428,25.4699050329,15.3103247993,10.1595802336
 01/23  17:00:00,26.7369027403,1.01917331767,0.0,0.0,7.18559832057,18.5321311015,27.8216592509,15.9812994031,11.8403598479
 01/23  18:00:00,36.8095091975,0.649856838925,0.0,0.0,8.38069375907,23.3147919321,30.1429598943,14.5208459145,15.6221139799
 01/23  19:00:00,39.7676117341,0.647755908453,0.0,0.0,10.6415932552,23.1212625696,32.8830586004,14.5296777474,18.353380853
 01/23  20:00:00,38.8796149798,0.7290371324,0.0,0.0,12.3080778603,20.4854999863,34.0057925262,16.4928014803,17.5129910459
 01/23  21:00:00,38.546028321,0.835571366795,0.0,0.0,12.456681583,19.8967753704,35.1881169404,19.145808057,16.0423088834
 01/23  22:00:00,33.2294125691,0.982456636902,0.0,0.0,9.18739968257,17.702556249,35.9792312603,22.8782867018,13.1009445585
 01/23  23:00:00,26.4658432331,1.15419986258,0.0,0.0,5.91811778209,14.0365255879,38.5579583327,27.1377933884,11.4201649443
 01/23  24:00:00,20.7423715908,1.32723729168,0.0,0.0,3.54045821811,10.5176760807,37.8112823929,31.4334562913,6.37782610159
 01/24  01:00:00,17.2711950929,1.55931634955,0.0,0.0,2.55330491699,7.80157382632,39.3573920868,37.3908524555,1.96653963129
 01/24  02:00:00,16.9197380034,1.79658387593,0.0,0.0,2.55330491699,7.21284921042,44.9442429848,43.8183321833,1.12591080149
 01/24  03:00:00,16.8013321451,1.97254032564,0.0,0.0,2.55330491699,6.91848690247,49.0112219822,48.5159833334,0.495238648774
 01/24  04:00:00,16.7823237822,2.10071311669,0.0,0.0,2.55330491699,6.7713057485,52.4335974514,51.9383549674,0.495242484042
 01/24  05:00:00,18.9467636861,2.18865957281,0.0,0.0,3.82705111198,7.57405300124,55.3956511699,54.2696475027,1.12600366718
 01/24  06:00:00,23.4529829804,2.15626640517,0.0,0.0,6.02426329834,9.91545327661,59.017529908,53.0549852906,5.96254461747
 01/24  07:00:00,28.7044735973,2.08950594193,0.0,0.0,6.51253267309,14.7454349813,71.3051419145,51.2521132216,20.0530286929
 01/24  08:00:00,27.1358364587,2.06590283469,0.0,0.0,6.01364874671,18.163451543,72.1183538948,50.8034179367,21.3149359581
 01/24  09:00:00,25.3557802468,2.12443050507,0.0,0.0,4.35151303671,18.8798367041,65.0591200785,44.5853813271,20.4737387513
 01/24  10:00:00,22.2933762577,1.88565835644,0.0,0.0,3.78894180059,16.6187760998,55.4556002561,37.5054538484,17.9501464077
 01/24  11:00:00,19.1749623409,1.68387114275,0.0,0.0,3.78894180059,13.7021493968,48.3429577534,32.0752062416,16.2677515117
 01/24  12:00:00,19.1385665853,1.49830575734,0.00198847598844,0.0,3.78894180059,13.8493305508,40.4026882699,27.2894271881,13.1132610818
 01/24  13:00:00,18.716737775,1.33116812849,0.0577385126355,0.0,3.69398621738,13.6338449159,33.7997583832,22.3688921974,11.4308661858
 01/24  14:00:00,18.3638924923,1.20118871939,0.113156036968,0.0,3.78894180059,13.2606059349,28.7240548143,18.5549848005,10.1690700138
 01/24  15:00:00,18.1180624227,1.08681830161,0.12887753917,0.0,3.78894180059,13.1134247809,24.6870175746,15.7797437328,8.90727384186
 01/24  16:00:00,19.3673899272,0.983363623509,0.116650268455,0.0,4.71240779196,13.5549682428,23.7734337378,13.6043637239,10.1690700138
 01/24  17:00:00,26.7132709682,0.905243605174,0.0902979404004,0.0,7.18559832057,18.5321311015,23.9972513922,12.1457864824,11.8514649098
 01/24  18:00:00,36.8690381757,0.665293953933,0.0440918632149,0.0,8.38069375907,23.3147919321,30.096093879,14.4592404532,15.6368534258
 01/24  19:00:00,39.857004537,0.705833754396,0.0313149569782,0.0,10.6415932552,23.1212625696,34.0768497538,15.706104622,18.3707451317
 01/24  20:00:00,38.9130562671,0.748436369778,0.0140420499099,0.0,12.3080778603,20.4854999863,34.4595342377,16.9299865539,17.5295476837
 01/24  21:00:00,38.6282455967,0.917788642516,0.0,0.0,12.456681583,19.8967753704,37.521315184,21.4638630342,16.0574521498
 01/24  22:00:00,33.4169170228,1.16996109065,0.0,0.0,9.18739968257,17.702556249,41.313049362,28.1997882802,13.1132610818
 01/24  23:00:00,26.7946128944,1.48296952387,0.0,0.0,5.91811778209,14.0365255879,48.2171724671,36.7863062813,11.4308661858
 01/24  24:00:00,21.0804326333,1.66529833422,0.0,0.0,3.54045821811,10.5176760807,47.5916509768,41.2079694789,6.3836814979
 01/25  01:00:00,17.5262547382,1.8143759948,0.0,0.0,2.55330491699,7.80157382632,46.2824501317,44.3143304989,1.96811963282
 01/25  02:00:00,17.0387218786,1.91556775111,0.0,0.0,2.55330491699,7.21284921042,47.5153481201,46.3886537659,1.12669435421
 01/25  03:00:00,16.8977229363,2.06893111685,0.0,0.0,2.55330491699,6.91848690247,50.9812911035,50.4858570682,0.495434035291
 01/25  04:00:00,16.8036858069,2.12207514143,0.0,0.0,2.55330491699,6.7713057485,52.1261386956,51.6307010009,0.495437694679
 01/25  05:00:00,18.9727874765,2.21468336323,0.0,0.0,3.82705111198,7.57405300124,55.4660074273,54.3392244656,1.12678296168
 01/25  06:00:00,23.5968513553,2.30013478005,0.0,0.0,6.02426329834,9.91545327661,63.2178728884,57.2501034782,5.96776941027
 01/25  07:00:00,28.8044840266,2.18951637122,0.0,0.0,6.51253267309,14.7454349813,74.2572795649,54.1861425673,20.0711369975
 01/25  08:00:00,27.1647394785,2.09480585449,0.0,0.0,6.01364874671,18.163451543,72.6944712888,51.3602767315,21.3341945573
 01/25  09:00:00,25.3414121663,2.11006242453,0.0,0.0,4.35151303671,18.8798367041,64.2998903112,43.807663316,20.4922269953
 01/25  10:00:00,22.2344400202,1.82672211897,0.0,0.0,3.78894180059,16.6187760998,53.6048971604,35.6385735392,17.9663236211
 01/25  11:00:00,19.0401528554,1.54906165725,0.0,0.0,3.78894180059,13.7021493968,44.446590715,28.1642026768,16.2823880382
 01/25  12:00:00,18.9558015873,1.28410275821,0.0334264771388,0.0,3.78894180059,13.8493305508,34.2285460503,21.1035372302,13.1250088201
 01/25  13:00:00,18.5689937357,1.09504658218,0.146116019635,0.0,3.69398621738,13.6338449159,26.833554519,15.3924812818,11.4410732372
 01/25  14:00:00,18.2249334872,0.954895192458,0.220490558848,0.0,3.78894180059,13.2606059349,21.6787146139,11.500593064,10.1781215499
 01/25  15:00:00,18.0028085203,0.847019029622,0.25342290876,0.0,3.78894180059,13.1134247809,17.9035679046,8.98839804188,8.9151698627
 01/25  16:00:00,19.2497319545,0.740791565598,0.241564353708,0.0,4.71240779196,13.5549682428,17.0577450568,6.87962350684,10.1781215499
 01/25  17:00:00,26.5807720754,0.663521779726,0.199520873059,0.0,7.18559832057,18.5321311015,17.4297612624,5.56770412949,11.8620571329
 01/25  18:00:00,36.6310482417,0.341230427701,0.1301654555,0.0,8.38069375907,23.3147919321,21.51170979,5.86079759544,15.6509121946
 01/25  19:00:00,39.581102855,0.353542151748,0.10770487759,0.0,10.6415932552,23.1212625696,24.7604862524,6.37317873552,18.3873075169
 01/25  20:00:00,38.7300049943,0.526773088235,0.0526540586891,0.0,12.3080778603,20.4854999863,28.7746532398,11.2293135144,17.5453397254
 01/25  21:00:00,38.4602685689,0.743355174219,0.00645644051411,0.0,12.456681583,19.8967753704,33.3836391145,17.3117430242,16.0718960903
 01/25  22:00:00,33.0546150785,0.807659146254,0.0,0.0,9.18739968257,17.702556249,31.8623617943,18.7373529742,13.1250088201
 01/25  23:00:00,26.3233018595,1.01165848895,0.0,0.0,5.91811778209,14.0365255879,35.1834795763,23.7424063391,11.4410732372
 01/25  24:00:00,20.6494908233,1.23435652417,0.0,0.0,3.54045821811,10.5176760807,35.6432139132,29.2539474249,6.38926648825
 01/26  01:00:00,17.1877702329,1.47589148947,0.0,0.0,2.55330491699,7.80157382632,37.470451461,35.5008266096,1.96962485134
 01/26  02:00:00,16.7610571693,1.63790304186,0.0,0.0,2.55330491699,7.21284921042,40.7994923058,39.6720518393,1.12744046651
 01/26  03:00:00,16.5676919607,1.73890014128,0.0,0.0,2.55330491699,6.91848690247,42.4723264781,41.97670642,0.495620058039
 01/26  04:00:00,16.4944268198,1.81281615429,0.0,0.0,2.55330491699,6.7713057485,44.0211086638,43.5254851236,0.495623540285
 01/26  05:00:00,18.5338103416,1.77570622838,0.0,0.0,3.82705111198,7.57405300124,43.1023374493,41.9748126641,1.12752478513
 01/26  06:00:00,23.0918489356,1.79513236034,0.0,0.0,6.02426329834,9.91545327661,48.6681862651,42.6954452248,5.97274104029
 01/26  07:00:00,28.4224224813,1.807454826,0.0,0.0,6.51253267309,14.7454349813,63.6047124241,43.5163489531,20.088363471
 01/26  08:00:00,26.7531941316,1.6832605076,0.0,0.0,6.01364874671,18.163451543,61.3475899671,39.9950749483,21.3525150188
 01/26  09:00:00,24.9190414626,1.6876917208,0.0,0.0,4.35151303671,18.8798367041,52.6215531421,32.111738515,20.5098146271
 01/26  10:00:00,21.8420139513,1.43429605008,0.0,0.0,3.78894180059,16.6187760998,43.2282644807,25.2465516818,17.981712799
 01/26  11:00:00,18.718195914,1.19305569587,0.034049019958,0.0,3.78894180059,13.7021493968,35.1318394762,18.8355278962,16.29631158
 01/26  12:00:00,18.8405700484,1.04861949693,0.153678199487,0.0,3.78894180059,13.8493305508,27.3296001962,14.1934159017,13.1361842945
 01/26  13:00:00,18.5088644791,0.930069467977,0.250963877251,0.0,3.69398621738,13.6338449159,22.0556648916,10.6048818161,11.4507830755
 01/26  14:00:00,18.2608608111,0.851836506575,0.359476568592,0.0,3.78894180059,13.2606059349,18.431993685,8.24526152371,10.1867321613
 01/26  15:00:00,18.1469564091,0.769506852909,0.475082974332,0.0,3.78894180059,13.1134247809,14.5917272824,5.66904603532,8.92268124712
 01/26  16:00:00,19.5035174331,0.700520002133,0.535621395712,0.0,4.71240779196,13.5549682428,13.9506350672,3.76390290584,10.1867321613
 01/26  17:00:00,26.7740253303,0.627204479418,0.429091428271,0.0,7.18559832057,18.5321311015,14.8780189925,3.0058856122,11.8721333803
 01/26  18:00:00,36.6389100552,0.253632811656,0.225624884992,0.0,8.38069375907,23.3147919321,18.5581696281,2.89388350522,15.6642861229
 01/26  19:00:00,39.5459646368,0.233704591249,0.192404219928,0.0,10.6415932552,23.1212625696,21.1356847784,2.73262167468,18.4030631037
 01/26  20:00:00,38.5714377326,0.28423860131,0.13662128391,0.0,12.3080778603,20.4854999863,22.0541217117,4.49375921745,17.5603624942
 01/26  21:00:00,38.142097285,0.316954392682,0.114685938065,0.0,12.456681583,19.8967753704,21.5554977601,5.46986133249,16.0856364277
 01/26  22:00:00,32.7004008475,0.358825406422,0.0946195088997,0.0,9.18739968257,17.702556249,19.732746106,6.59656181152,13.1361842945
 01/26  23:00:00,25.8581585921,0.502232349288,0.0442828723336,0.0,5.91811778209,14.0365255879,21.8332893506,10.382506275,11.4507830755
 01/26  24:00:00,20.0730451347,0.656120933052,0.0017899024955,0.0,3.54045821811,10.5176760807,20.7749645257,14.380385107,6.39457941869
 01/27  01:00:00,16.5166557854,0.804777041984,0.0,0.0,2.55330491699,7.80157382632,19.7307345147,17.7596796749,1.97105483986
 01/27  02:00:00,16.0212231493,0.898069021865,0.0,0.0,2.55330491699,7.21284921042,20.9664805008,19.8383315835,1.12814891724
 01/27  03:00:00,15.7772474889,0.948455669418,0.0,0.0,2.55330491699,6.91848690247,21.3616344705,20.8658378086,0.495796661907
 01/27  04:00:00,15.7261186587,1.04450799318,0.0,0.0,2.55330491699,6.7713057485,23.6881986894,23.1923987236,0.49579996581
 01/27  05:00:00,17.9920886844,1.23398457112,0.0,0.0,3.82705111198,7.57405300124,29.4427495327,28.3145206148,1.12822891785
 01/27  06:00:00,22.6868133974,1.39009682222,0.0,0.0,6.02426329834,9.91545327661,38.862111669,32.884653633,5.97745803603
 01/27  07:00:00,27.9417499886,1.32678233323,0.0,0.0,6.51253267309,14.7454349813,51.2826822729,31.1779792603,20.1047030125
 01/27  08:00:00,26.364077486,1.29414386202,0.0,0.0,6.01364874671,18.163451543,51.5005865545,30.1306946372,21.3698919173
 01/27  09:00:00,24.7266848054,1.49533506365,0.0,0.0,4.35151303671,18.8798367041,47.471237928,26.9447414896,20.5264964384
 01/27  10:00:00,21.6251585181,1.21744061683,0.0,0.0,3.78894180059,16.6187760998,37.4540850581,19.4577756742,17.9963093839
 01/27  11:00:00,18.5281328366,1.03704163849,0.0,0.0,3.78894180059,13.7021493968,31.5576592584,15.2481412444,16.309518014
 01/27  12:00:00,18.6778563932,0.905227047556,0.134356993656,0.0,3.78894180059,13.8493305508,24.2492214843,11.1024372888,13.1467841954
 01/27  13:00:00,18.3993612186,0.786453307402,0.28507677736,0.0,3.69398621738,13.6338449159,18.6734372603,7.21344443477,11.4599928255
 01/27  14:00:00,18.1267814358,0.700776481576,0.376457218299,0.0,3.78894180059,13.2606059349,15.2159011486,5.02100185052,10.1948992981
 01/27  15:00:00,17.9094900351,0.627191170537,0.37993228265,0.0,3.78894180059,13.1134247809,12.5109030695,3.58109729878,8.9298057707
 01/27  16:00:00,19.2806454071,0.596415792234,0.416853579613,0.0,4.71240779196,13.5549682428,12.8490684034,2.65416910527,10.1948992981
 01/27  17:00:00,26.5373026452,0.530992737491,0.288580485121,0.0,7.18559832057,18.5321311015,14.1375342722,2.25584360423,11.881690668
 01/27  18:00:00,35.679533892,0.193053246804,0.219661619965,0.0,8.38069375907,23.3147919321,17.4388389511,1.76186770088,15.6769712503
 01/27  19:00:00,39.5199140934,0.186928771127,0.213129496651,0.0,10.6415932552,23.1212625696,20.0636079461,1.64560071975,18.4180072263
 01/27  20:00:00,38.5559037582,0.281944611907,0.123381298837,0.0,12.3080778603,20.4854999863,22.1838566857,4.60924514427,17.5746115414
 01/27  21:00:00,38.238799896,0.471678162267,0.0566647795287,0.0,12.456681583,19.8967753704,25.9413927344,9.84272364168,16.0986690927
 01/27  22:00:00,32.8683972311,0.594393046615,0.0270482522946,0.0,9.18739968257,17.702556249,26.3102928009,13.1635086055,13.1467841954
 01/27  23:00:00,26.0555516546,0.743908284074,0.0,0.0,5.91811778209,14.0365255879,28.5164994234,17.0565065979,11.4599928255
 01/27  24:00:00,20.3137095886,0.898575289453,0.0,0.0,3.54045821811,10.5176760807,26.9917941127,20.5921753968,6.39961871586
 01/28  01:00:00,16.7949481941,1.08306945067,0.0,0.0,2.55330491699,7.80157382632,26.9631403557,24.9907311821,1.97240917368
 01/28  02:00:00,16.2275775922,1.10442346471,0.0,0.0,2.55330491699,7.21284921042,26.1724859924,25.043666496,1.12881949641
 01/28  03:00:00,15.9601312538,1.13133943436,0.0,0.0,2.55330491699,6.91848690247,25.8828139697,25.3868501752,0.495963794574
 01/28  04:00:00,15.8583327448,1.17672207934,0.0,0.0,2.55330491699,6.7713057485,26.8549108654,26.3589439464,0.495966918993
 01/28  05:00:00,17.8808623085,1.12275819522,0.0,0.0,3.82705111198,7.57405300124,25.8807113465,24.7518161952,1.12889515133
 01/28  06:00:00,22.3956171523,1.0989005771,0.0,0.0,6.02426329834,9.91545327661,30.2244172849,24.2424982834,5.98191900143
 01/28  07:00:00,27.6346104329,1.01964277758,0.0,0.0,6.51253267309,14.7454349813,42.561872564,22.4417217801,20.1201507839
 01/28  08:00:00,25.8233216588,0.946917397268,0.0,0.0,6.01364874671,17.9699221805,42.0295892235,20.6432691168,21.3863201068
 01/28  09:00:00,22.7729244712,0.987988298132,0.0,0.0,3.66783283761,18.1171033345,42.0274145872,21.4851470982,20.542267489
 01/28  10:00:00,19.8357632828,0.874458950262,0.0,0.0,3.10526160149,15.8560427302,36.6464270466,18.6363179934,18.0101090532
 01/28  11:00:00,16.8646462041,0.81996857464,0.0,0.0,3.10526160149,12.9394160272,33.5907251749,17.2687217458,16.3220034291
 01/28  12:00:00,16.987679919,0.795821135721,0.0,0.0,3.10526160149,13.0865971812,29.923763766,16.7669583822,13.1568053838
 01/28  13:00:00,16.7593514693,0.71467384013,0.0,0.0,3.10526160149,12.9394160272,26.4261010757,14.957401316,11.4686997597
 01/28  14:00:00,16.2262796983,0.623145531046,0.0,0.0,3.10526160149,12.4978725653,23.1041414697,12.9015209281,10.2026205417
 01/28  15:00:00,16.0332119196,0.577258906401,0.0,0.0,3.10526160149,12.3506914113,20.8401299543,11.9035886308,8.93654132357
 01/28  16:00:00,17.3804223724,0.559459905819,0.0,0.0,4.02872759285,12.7922348732,21.7472822347,11.5446616931,10.2026205417
 01/28  17:00:00,24.7470570481,0.475741194167,0.0,0.0,6.50191812146,17.7693977319,21.6583393324,9.76761316666,11.8907261658
 01/28  18:00:00,35.4254266104,0.35213694763,0.0,0.0,8.38069375907,23.1212625696,22.8393879163,7.15042409627,15.68896382
 01/28  19:00:00,39.4275214434,0.300221781383,0.00744383637011,0.0,10.6415932552,23.1212625696,24.4696990726,6.03756361344,18.4321354592
 01/28  20:00:00,38.4747392657,0.313034703239,0.0111267150586,0.0,12.3080778603,20.4854999863,23.8815013565,6.29341870933,17.5880826471
 01/28  21:00:00,38.0533213528,0.336014847694,0.00684955093859,0.0,12.456681583,19.8967753704,22.9591306018,6.84814037579,16.110990226
 01/28  22:00:00,32.6337326254,0.386776693209,0.0,0.0,9.18739968257,17.702556249,21.1860586952,8.02925331135,13.1568053838
 01/28  23:00:00,25.8405254245,0.528882053945,0.0,0.0,5.91811778209,14.0365255879,22.708879726,11.2401799662,11.4686997597
 01/28  24:00:00,20.1279986616,0.712864362476,0.0,0.0,3.54045821811,10.5176760807,21.9482909168,15.5439080294,6.4043828874
 01/29  01:00:00,16.5625575039,0.850678760475,0.0,0.0,2.55330491699,7.80157382632,20.7055858294,18.7318983789,1.97368745046
 01/29  02:00:00,16.0485777335,0.925423606075,0.0,0.0,2.55330491699,7.21284921042,21.5288828562,20.3994308509,1.12945200523
 01/29  03:00:00,15.8357236088,1.00693178929,0.0,0.0,2.55330491699,6.91848690247,22.827188189,22.3310667824,0.496121406522
 01/29  04:00:00,15.7481099255,1.06649925996,0.0,0.0,2.55330491699,6.7713057485,24.2453859505,23.7492616001,0.496124350378
 01/29  05:00:00,17.842923074,1.0848189607,0.0,0.0,3.82705111198,7.57405300124,25.2750385114,24.1455152231,1.12952328828
 01/29  06:00:00,22.3805990644,1.08388248917,0.0,0.0,6.02426329834,9.91545327661,30.1870950392,24.2009724229,5.98612261625
 01/29  07:00:00,27.6113735304,0.99640587506,0.0,0.0,6.51253267309,14.7454349813,42.2355119453,22.1008097342,20.1347022111
 01/29  08:00:00,25.8356979938,0.959293732247,0.0,0.0,6.01364874671,17.9699221805,42.58462194,21.1828272179,21.4017947221
 01/29  09:00:00,22.7570838667,0.972147693594,0.0,0.0,3.66783283761,18.1171033345,41.8966486374,21.3395255288,20.5571231086
 01/29  10:00:00,19.912523315,0.951218982399,0.0,0.0,3.10526160149,15.8560427302,38.7648921358,20.7417844156,18.0231077202
 01/29  11:00:00,16.8539155345,0.809237905019,0.0,0.0,3.10526160149,12.9394160272,33.7358182456,17.4020541178,16.3337641278
 01/29  12:00:00,16.835549049,0.643690265699,0.0,0.0,3.10526160149,13.0865971812,26.7719960367,13.6057511446,13.1662448921
 01/29  13:00:00,16.6474458899,0.60276826065,0.0,0.0,3.10526160149,12.9394160272,24.1998420775,12.7229407778,11.4769012997
 01/29  14:00:00,16.1938281785,0.590694011267,0.0,0.0,3.10526160149,12.4978725653,22.7291104793,12.5192168739,10.2098936054
 01/29  15:00:00,16.0320340594,0.576081046162,0.0,0.0,3.10526160149,12.3506914113,21.1861059109,12.2432199998,8.94288591107
 01/29  16:00:00,17.3583166023,0.537354135721,0.0,0.0,4.02872759285,12.7922348732,21.6151657686,11.4052721633,10.2098936054
 01/29  17:00:00,24.7611491931,0.489833339172,0.0,0.0,6.50191812146,17.7693977319,22.2486629378,10.34942574,11.8992371978
 01/29  18:00:00,35.4670125399,0.393722877183,0.0,0.0,8.38069375907,23.1212625696,23.9379981153,8.23773783463,15.7002602807
 01/29  19:00:00,39.5039555104,0.384099684698,0.0,0.0,10.6415932552,23.1212625696,26.52671911,8.0812754917,18.4454436183
 01/29  20:00:00,38.6046164675,0.454038620126,0.0,0.0,12.3080778603,20.4854999863,27.3047935886,9.7040217665,17.6007718221
 01/29  21:00:00,38.2674096251,0.556952670938,0.0,0.0,12.456681583,19.8967753704,28.2827634383,12.1601672595,16.1225961788
 01/29  22:00:00,32.9498537655,0.70289783326,0.0,0.0,9.18739968257,17.702556249,28.8963268442,15.7300819522,13.1662448921
 01/29  23:00:00,26.130758732,0.819115361541,0.0,0.0,5.91811778209,14.0365255879,29.8888578496,18.4119565499,11.4769012997
 01/29  24:00:00,20.3604791263,0.945344827211,0.0,0.0,3.54045821811,10.5176760807,27.6931495826,21.2842790602,6.40887052246
 01/30  01:00:00,16.8386082293,1.1267294859,0.0,0.0,2.55330491699,7.80157382632,27.5571266304,25.58223734,1.97488929037
 01/30  02:00:00,16.3435352081,1.22038108067,0.0,0.0,2.55330491699,7.21284921042,28.9008693186,27.7708230624,1.13004625619
 01/30  03:00:00,16.1034403575,1.27464853803,0.0,0.0,2.55330491699,6.91848690247,29.4696527752,28.9733833242,0.496269451054
 01/30  04:00:00,15.9752561242,1.29364545874,0.0,0.0,2.55330491699,6.7713057485,29.7574129789,29.2611407656,0.496272213329
 01/30  05:00:00,18.1129425037,1.35483839046,0.0,0.0,3.82705111198,7.57405300124,32.0153176107,30.885204468,1.13011314269
 01/30  06:00:00,22.6557964511,1.35907987587,0.0,0.0,6.02426329834,9.91545327661,37.1420571158,31.1519894793,5.99006763648
 01/30  07:00:00,27.8784169882,1.26344933288,0.0,0.0,6.51253267309,14.7454349813,48.9979473608,28.8495943754,20.1483529854
 01/30  08:00:00,26.2791900534,1.20925642942,0.0,0.0,6.01364874671,18.163451543,48.8810399425,27.4647287618,21.4163111807
 01/30  09:00:00,24.6855014042,1.4541516624,0.0,0.0,4.35151303671,18.8798367041,46.9290412575,26.3579823599,20.5710588976
 01/30  10:00:00,21.8386490814,1.43093118012,0.0,0.0,3.78894180059,16.6187760998,43.1189350445,25.0836335089,18.0353015356
 01/30  11:00:00,18.7960154217,1.3049242236,0.0,0.0,3.78894180059,13.7021493968,38.2604835718,21.9156869443,16.3447966275
 01/30  12:00:00,18.7155665537,1.07729420175,0.0,0.0,3.78894180059,13.8493305508,29.7515345477,16.576434623,13.1750999247
 01/30  13:00:00,18.5303035703,1.20247243649,0.0,0.0,3.69398621738,13.6338449159,31.1691258565,19.6845308399,11.4845950165
 01/30  14:00:00,18.2688037955,1.21925605955,0.0,0.0,3.78894180059,13.2606059349,30.5085078289,20.2917914935,10.2167163354
 01/30  15:00:00,18.0974406836,1.19507410168,0.0,0.0,3.78894180059,13.1134247809,28.9421556769,19.9933180226,8.9488376543
 01/30  16:00:00,19.6239805585,1.35660452324,0.0,0.0,4.71240779196,13.5549682428,34.3213960488,24.1046797133,10.2167163354
 01/30  17:00:00,27.1439601475,1.42623072488,0.0,0.0,7.18559832057,18.5321311015,37.743335922,25.8361146784,11.9072212436
 01/30  18:00:00,36.2368583659,0.970039340753,0.0,0.0,8.38069375907,23.3147919321,37.8836177913,22.1727605043,15.7108572869
 01/30  19:00:00,40.0036641536,0.883808327965,0.0,0.0,10.6415932552,23.1212625696,38.5951457028,20.1372179402,18.4579277627
 01/30  20:00:00,39.1606687319,1.01009088447,0.0,0.0,12.3080778603,20.4854999863,40.9862820178,23.3736067091,17.6126753086
 01/30  21:00:00,38.7948721566,1.08441520236,0.0,0.0,12.456681583,19.8967753704,41.4038693722,25.2703858582,16.133483514
 01/30  22:00:00,33.4361488096,1.18919287744,0.0,0.0,9.18739968257,17.702556249,41.0656427125,27.8905427878,13.1750999247
 01/30  23:00:00,26.7013818734,1.38973850287,0.0,0.0,5.91811778209,14.0365255879,44.4160946504,32.9314996339,11.4845950165
 01/30  24:00:00,21.0288084905,1.61367419134,0.0,0.0,3.54045821811,10.5176760807,45.0956824537,38.6826021616,6.41308029207
 01/31  01:00:00,17.553825483,1.84194673965,0.0,0.0,2.55330491699,7.80157382632,46.6626204586,44.6866061224,1.9760143362
 01/31  02:00:00,17.1006292772,1.97747514977,0.0,0.0,2.55330491699,7.21284921042,49.3794454313,48.2488433582,1.1306020731
 01/31  03:00:00,16.9264852028,2.0976933833,0.0,0.0,2.55330491699,6.91848690247,52.0056021657,51.5091942814,0.496407884304
 01/31  04:00:00,16.864083266,2.18247260049,0.0,0.0,2.55330491699,6.7713057485,54.2494148912,53.7530044272,0.496410464045
 01/31  05:00:00,19.1170244006,2.35892028738,0.0,0.0,3.82705111198,7.57405300124,59.7127304135,58.5820658736,1.1306645399
 01/31  06:00:00,23.6225307588,2.32581418362,0.0,0.0,6.02426329834,9.91545327661,63.737646138,57.7438932433,5.99375289469
 01/31  07:00:00,28.7868310851,2.17186342975,0.0,0.0,6.51253267309,14.7454349813,73.7490251901,53.5879261251,20.161099065
 01/31  08:00:00,27.2911970967,2.22126347268,0.0,0.0,6.01364874671,18.163451543,76.4794678094,55.0496026257,21.4298651836
 01/31  09:00:00,25.9634749355,2.73212519371,0.0,0.0,4.35151303671,18.8798367041,83.0507119516,62.4666412224,20.5840707293
 01/31  10:00:00,23.1917749265,2.78405702528,0.0,0.0,3.78894180059,16.6187760998,81.1211756698,63.0744887815,18.0466868883
 01/31  11:00:00,20.0868703979,2.59577919972,0.0,0.0,3.78894180059,13.7021493968,73.4159906653,57.0608930044,16.3550976609
 01/31  12:00:00,19.7689422274,2.13066987546,0.0,0.0,3.78894180059,13.8493305508,57.308571953,44.1252040936,13.1833678594
 01/31  13:00:00,19.3121070297,1.98427589585,0.0,0.0,3.69398621738,13.6338449159,52.1246621036,40.6328834716,11.4917786319
 01/31  14:00:00,18.9171143484,1.86756661243,0.0,0.0,3.78894180059,13.2606059349,48.0745093964,37.8514226851,10.2230867113
 01/31  15:00:00,18.8615030462,1.95913646426,0.0,0.0,3.78894180059,13.1134247809,49.1105612846,40.1561664939,8.95439479073
 01/31  16:00:00,20.0040452907,1.73666925548,0.0,0.0,4.71240779196,13.5549682428,45.0054343796,34.7823476683,10.2230867113
 01/31  17:00:00,27.3468519626,1.62912253998,0.0,0.0,7.18559832057,18.5321311015,44.167999388,32.2533234492,11.9146759388
 01/31  18:00:00,36.6232717209,1.35645269574,0.0,0.0,8.38069375907,23.3147919321,48.7637735277,33.0430218272,15.7207517006
 01/31  19:00:00,40.5068931978,1.38703737213,0.0,0.0,10.6415932552,23.1212625696,52.4690923806,33.9995081854,18.4695841952
 01/31  20:00:00,39.6284816421,1.47790379472,0.0,0.0,12.3080778603,20.4854999863,53.9582289661,36.3344393847,17.6237895815
 01/31  21:00:00,39.5302831538,1.81982619957,0.0,0.0,12.456681583,19.8967753704,62.5149315642,46.3712825568,16.1436490074
 01/31  22:00:00,34.3722827187,2.12532678652,0.0,0.0,9.18739968257,17.702556249,68.4030363999,55.2196685405,13.1833678594
 01/31  23:00:00,27.6337540874,2.32211071693,0.0,0.0,5.91811778209,14.0365255879,71.6359507378,60.1441721059,11.4917786319
 01/31  24:00:00,21.9556438896,2.54050959045,0.0,0.0,3.54045821811,10.5176760807,72.1196015791,65.7025906296,6.41701094954
 02/01  01:00:00,18.4571833862,2.74530464279,0.0,0.0,2.55330491699,7.80157382632,72.9123882738,70.9353260203,1.97706225347
 02/01  02:00:00,17.9597693867,2.83661525926,0.0,0.0,2.55330491699,7.21284921042,74.0460418782,72.9149225871,1.13111929116
 02/01  03:00:00,17.7125307157,2.88373889626,0.0,0.0,2.55330491699,6.91848690247,74.1850547106,73.6885180453,0.496536665253
 02/01  04:00:00,17.5853783332,2.90376766769,0.0,0.0,2.55330491699,6.7713057485,74.2590773308,73.7625382692,0.49653906157
 02/01  05:00:00,19.6930951957,2.93499108243,0.0,0.0,3.82705111198,7.57405300124,75.8756263742,74.7444490575,1.13117731663
 02/01  06:00:00,24.2257433788,2.92902680358,0.0,0.0,6.02426329834,9.91545327661,81.1091640222,75.1119867218,5.99717730042
 02/01  07:00:00,29.4001238922,2.78515623691,0.0,0.0,6.51253267309,14.7454349813,91.2004225955,71.0274859196,20.1729366759
