Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  08:00:00,26.8359744047,2.65887411403,0.0,0.0,6.01364874671,18.163451543,88.4849444344,67.0424917174,21.442452717
 02/01  09:00:00,25.8161226395,2.58477289772,0.0,0.0,4.35151303671,18.8798367041,78.1804231506,57.5842684004,20.5961547502
 02/01  10:00:00,22.7165582414,2.30884034014,0.0,0.0,3.78894180059,16.6187760998,66.9784249247,48.9211645181,18.0572604066
 02/01  11:00:00,19.5007047558,2.0096135577,0.0,0.0,3.78894180059,13.7021493968,56.9150223139,40.5503581365,16.3646641774
 02/01  12:00:00,19.3722921449,1.73401979294,0.0,0.0,3.78894180059,13.8493305508,46.5081178139,33.3170715663,13.1910462476
 02/01  13:00:00,18.8622468312,1.53441569741,0.0,0.0,3.69398621738,13.6338449159,39.8842844512,28.3858344328,11.4984500184
 02/01  14:00:00,18.4266972305,1.37714949456,0.0,0.0,3.78894180059,13.2606059349,34.8375110729,24.6085082264,10.2290028465
 02/01  15:00:00,18.1425343348,1.24016775295,0.0,0.0,3.78894180059,13.1134247809,30.4036418168,21.4440861421,8.95955567464
 02/01  16:00:00,19.3966866432,1.12931060793,0.0,0.0,4.71240779196,13.5549682428,29.1437003735,18.914697527,10.2290028465
 02/01  17:00:00,26.7436333281,1.0259039055,0.0,0.0,7.18559832057,18.5321311015,28.3536502368,16.4320511611,11.9215990757
 02/01  18:00:00,36.0522580361,0.785439010948,0.0,0.0,8.38069375907,23.3147919321,33.950493937,18.2205533456,15.7299405914
 02/01  19:00:00,40.0011398999,0.881284074248,0.0,0.0,10.6415932552,23.1212625696,39.3337979467,20.8533884828,18.4804094639
 02/01  20:00:00,39.1255588287,0.974980981268,0.0,0.0,12.3080778603,20.4854999863,40.8566444553,23.2225331061,17.6341113493
 02/01  21:00:00,38.7705383655,1.06008141126,0.0,0.0,12.456681583,19.8967753704,41.4013609331,25.2482712843,16.1530896487
 02/01  22:00:00,33.5493340399,1.30237810767,0.0,0.0,9.18739968257,17.702556249,44.8734349546,31.682388707,13.1910462476
 02/01  23:00:00,26.8355097865,1.52386641601,0.0,0.0,5.91811778209,14.0365255879,48.5968638466,37.0984138282,11.4984500184
 02/01  24:00:00,21.106586527,1.69145222784,0.0,0.0,3.54045821811,10.5176760807,47.3125531597,40.8918918288,6.42066133084
 02/02  01:00:00,17.6945208846,1.98264214122,0.0,0.0,2.55330491699,7.80157382632,50.6094507375,48.631418007,1.97803273052
 02/02  02:00:00,17.3205714695,2.19741734204,0.0,0.0,2.55330491699,7.21284921042,55.7425177302,54.6109199732,1.13159775699
 02/02  03:00:00,17.1867486391,2.35795681958,0.0,0.0,2.55330491699,6.91848690247,59.6345714779,59.1379157221,0.496655755742
 02/02  04:00:00,17.1086421795,2.42703151398,0.0,0.0,2.55330491699,6.7713057485,61.2701381745,60.7734802067,0.496657967805
 02/02  05:00:00,19.2079370373,2.44983292406,0.0,0.0,3.82705111198,7.57405300124,62.2373525476,61.1057012265,1.13165132103
 02/02  06:00:00,23.8141391364,2.51742256119,0.0,0.0,6.02426329834,9.91545327661,69.3877525423,63.3874127019,6.00033984045
 02/02  07:00:00,29.1315572936,2.51658963829,0.0,0.0,6.51253267309,14.7454349813,84.0937838247,63.9099215115,20.1838623132
 02/02  08:00:00,26.5827242081,2.40562391747,0.0,0.0,6.01364874671,18.163451543,82.0510152868,60.5969452337,21.4540700531
 02/02  09:00:00,25.5871953343,2.35584559253,0.0,0.0,4.35151303671,18.8798367041,71.7127916612,51.1054842795,20.6073073817
 02/02  10:00:00,22.4519952969,2.04427739564,0.0,0.0,3.78894180059,16.6187760998,59.7495600348,41.6825410756,18.0670189592
 02/02  11:00:00,19.262215296,1.77112409785,0.0,0.0,3.78894180059,13.7021493968,50.7381749253,34.3646815813,16.373493344
 02/02  12:00:00,19.2173163152,1.57904396328,0.0,0.0,3.78894180059,13.8493305508,42.776237249,29.5781044334,13.1981328156
 02/02  13:00:00,18.7036647942,1.3758336604,0.0,0.0,3.69398621738,13.6338449159,36.0807688895,24.576161689,11.5046072004
 02/02  14:00:00,18.2559589832,1.20641124728,0.0,0.0,3.78894180059,13.2606059349,30.7128766227,20.4784136336,10.2344629891
 02/02  15:00:00,17.9291830823,1.02681650039,0.0,0.0,3.78894180059,13.1134247809,25.2866719845,16.3223532069,8.9643187777
 02/02  16:00:00,19.1730040993,0.905628064107,0.0,0.0,4.71240779196,13.5549682428,23.7842197071,13.549756718,10.2344629891
 02/02  17:00:00,26.518013029,0.800283606427,0.0,0.0,7.18559832057,18.5321311015,23.0207542747,11.0927656705,11.9279886042
 02/02  18:00:00,35.7930469997,0.526227974549,0.0,0.0,8.38069375907,23.3147919321,27.6074982738,11.8690770355,15.7384212383
 02/02  19:00:00,39.6907969409,0.570941115231,0.0,0.0,10.6415932552,23.1212625696,31.4979440895,13.0075437265,18.490400363
 02/02  20:00:00,38.8125951915,0.662017344126,0.0,0.0,12.3080778603,20.4854999863,32.8482093342,15.2045717789,17.6436375554
 02/02  21:00:00,38.4959878677,0.785530913492,0.0,0.0,12.456681583,19.8967753704,34.370301474,18.2084988319,16.1618026421
 02/02  22:00:00,33.1557174808,0.908761548621,0.0,0.0,9.18739968257,17.702556249,34.3646559771,21.1665231615,13.1981328156
 02/02  23:00:00,26.3243605106,1.01271714012,0.0,0.0,5.91811778209,14.0365255879,34.8682131937,23.3636059933,11.5046072004
 02/02  24:00:00,20.5907114958,1.17557719671,0.0,0.0,3.54045821811,10.5176760807,33.5834442678,27.1594139129,6.42403035496
 02/03  01:00:00,17.1060261049,1.39414736147,0.0,0.0,2.55330491699,7.80157382632,34.5105919807,32.5316665021,1.97892547861
 02/03  02:00:00,16.6617575387,1.53860341122,0.0,0.0,2.55330491699,7.21284921042,37.2695564903,36.1375191617,1.13203732868
 02/03  03:00:00,16.5067680459,1.67797622647,0.0,0.0,2.55330491699,6.91848690247,40.2982806644,39.8015155439,0.496765120479
 02/03  04:00:00,16.4312982176,1.74968755207,0.0,0.0,2.55330491699,6.7713057485,41.9414097766,41.4446426291,0.496767147525
 02/03  05:00:00,18.5268103546,1.76870624138,0.0,0.0,3.82705111198,7.57405300124,42.8398073575,41.7077209447,1.13208641277
 02/03  06:00:00,23.0341194621,1.73740288688,0.0,0.0,6.02426329834,9.91545327661,46.8682063477,40.8649667686,6.00323957911
 02/03  07:00:00,28.2423321159,1.62736446061,0.0,0.0,6.51253267309,14.7454349813,58.2766693381,38.082796596,20.193872742
 02/03  08:00:00,25.7400084722,1.56290818154,0.0,0.0,6.01364874671,18.163451543,57.9990745161,36.5343607644,21.4647137517
 02/03  09:00:00,24.8724247893,1.64107504759,0.0,0.0,4.35151303671,18.8798367041,51.688021003,31.0704956818,20.6175253212
 02/03  10:00:00,21.8202106669,1.41249276561,0.0,0.0,3.78894180059,16.6187760998,43.0999005263,25.02394087,18.0759596562
 02/03  11:00:00,18.7527239335,1.26163273532,0.0,0.0,3.78894180059,13.7021493968,37.7664135504,21.3848310043,16.3815825461
 02/03  12:00:00,18.7443768254,1.10610447346,0.0,0.0,3.78894180059,13.8493305508,30.9757457556,17.771120291,13.2046254646
 02/03  13:00:00,18.3637472582,0.983727757601,0.0521883667697,0.0,3.69398621738,13.6338449159,25.9175288251,14.4072804706,11.5102483545
 02/03  14:00:00,18.0650848807,0.902111550058,0.113425594725,0.0,3.78894180059,13.2606059349,22.1907644614,11.9512989394,10.2394655219
 02/03  15:00:00,17.8331796725,0.780465234599,0.150347856043,0.0,3.78894180059,13.1134247809,17.9485660002,8.97988331085,8.96868268935
 02/03  16:00:00,19.0830974986,0.684741513519,0.13097994988,0.0,4.71240779196,13.5549682428,17.286433416,7.0469678941,10.2394655219
 02/03  17:00:00,26.4557356007,0.606193322105,0.131812856038,0.0,7.18559832057,18.5321311015,17.1880157602,5.25417312814,11.9338426321
 02/03  18:00:00,35.6325339167,0.275488799675,0.0902260918597,0.0,8.38069375907,23.3147919321,20.7363415142,4.99015038437,15.7461911298
 02/03  19:00:00,39.4923838405,0.302128203305,0.0703998115234,0.0,10.6415932552,23.1212625696,24.3097751004,5.81022116659,18.4995539338
 02/03  20:00:00,38.5879696033,0.404737792151,0.0326539637394,0.0,12.3080778603,20.4854999863,26.3219845098,8.66961913115,17.6523653787
 02/03  21:00:00,38.2352729505,0.521420655606,0.00339534071308,0.0,12.456681583,19.8967753704,27.9695893731,11.7998039657,16.1697854074
 02/03  22:00:00,32.8535760353,0.606620103074,0.0,0.0,9.18739968257,17.702556249,26.9514708079,13.7468453433,13.2046254646
 02/03  23:00:00,26.002490646,0.690847275507,0.0,0.0,5.91811778209,14.0365255879,26.9954233082,15.4851749537,11.5102483545
 02/03  24:00:00,20.2631283128,0.847994013661,0.0,0.0,3.54045821811,10.5176760807,25.4723113419,19.0451943177,6.42711702418
 02/04  01:00:00,16.728193963,1.01631521958,0.0,0.0,2.55330491699,7.80157382632,24.9521149005,22.9723746685,1.97974023199
 02/04  02:00:00,16.2447552599,1.1216011324,0.0,0.0,2.55330491699,7.21284921042,26.5624981444,25.4300602685,1.13243787586
 02/04  03:00:00,16.028312995,1.19952117554,0.0,0.0,2.55330491699,6.91848690247,27.6648838131,27.1680190861,0.496864727053
 02/04  04:00:00,15.9612540853,1.27964341984,0.0,0.0,2.55330491699,6.7713057485,29.5464507423,29.0495841739,0.496866568381
 02/04  05:00:00,18.1192215232,1.3611174099,0.0,0.0,3.82705111198,7.57405300124,32.3258759523,31.1933934894,1.13248246299
 02/04  06:00:00,22.6344857514,1.33776917618,0.0,0.0,6.02426329834,9.91545327661,36.6745519288,30.6686762702,6.00587565859
 02/04  07:00:00,27.8803868712,1.26541921586,0.0,0.0,6.51253267309,14.7454349813,49.1730225041,28.9700575055,20.2029649986
 02/04  08:00:00,25.1979841867,1.21441325851,0.0,0.0,6.01364874671,17.9699221805,49.1959845176,27.7216038569,21.4743806607
 02/04  09:00:00,22.8288110999,1.04387492683,0.0,0.0,3.66783283761,18.1171033345,44.161932436,23.5351268932,20.6268055427
 02/04  10:00:00,19.8482106534,0.886906320824,0.0,0.0,3.10526160149,15.8560427302,37.7438571801,19.6597773301,18.08407985
 02/04  11:00:00,16.8595354497,0.764313608311,0.0505442119882,0.0,3.10526160149,12.9394160272,32.5623715971,16.173442209,16.3889293881
 02/04  12:00:00,17.0322752926,0.668922929073,0.171493580241,0.0,3.10526160149,13.0865971812,25.8466109668,12.6360886948,13.210522272
 02/04  13:00:00,16.8955431982,0.586767114355,0.264098454621,0.0,3.10526160149,12.9394160272,21.3556007069,9.84022889676,11.5153718101
 02/04  14:00:00,16.4599122469,0.540037874936,0.316740204727,0.0,3.10526160149,12.4978725653,18.5068659533,8.26285698955,10.2440089637
 02/04  15:00:00,16.3170835232,0.477729886454,0.383400623516,0.0,3.10526160149,12.3506914113,15.1911507821,6.2185046648,8.97264611727
 02/04  16:00:00,17.666943681,0.423694064544,0.422287149952,0.0,4.02872759285,12.7922348732,14.9091971261,4.6651881624,10.2440089637
 02/04  17:00:00,25.0199171554,0.349966041397,0.398635260097,0.0,6.50191812146,17.7693977319,15.2488287592,3.30966933363,11.9391594256
 02/04  18:00:00,35.6201276821,0.265896777156,0.280941242218,0.0,8.38069375907,23.1212625696,18.3961217706,2.64287380574,15.7532479649
 02/04  19:00:00,39.5728339813,0.267062889207,0.185915266397,0.0,10.6415932552,23.1212625696,22.11094761,3.60308014453,18.5078674655
 02/04  20:00:00,38.6072537681,0.327905156736,0.128770763961,0.0,12.3080778603,20.4854999863,23.3411624699,5.68087023531,17.6602922345
 02/04  21:00:00,38.2077084369,0.40503272089,0.092218761781,0.0,12.456681583,19.8967753704,24.0939390166,7.91690343625,16.1770355804
 02/04  22:00:00,32.8175802203,0.51130030693,0.0593239812122,0.0,9.18739968257,17.702556249,23.9830203205,10.7724980484,13.210522272
 02/04  23:00:00,25.9982330119,0.678109837857,0.00847980348469,0.0,5.91811778209,14.0365255879,26.8756888637,15.3603170536,11.5153718101
 02/04  24:00:00,20.2531309411,0.837996642008,0.0,0.0,3.54045821811,10.5176760807,25.5626807318,19.1327603074,6.42992042441
 02/05  01:00:00,16.7265707262,1.01469198277,0.0,0.0,2.55330491699,7.80157382632,25.3444083547,23.3639316067,1.98047674803
 02/05  02:00:00,16.2397774517,1.11662332424,0.0,0.0,2.55330491699,7.21284921042,26.8566050317,25.723805752,1.13279927969
 02/05  03:00:00,16.0137846388,1.18499281929,0.0,0.0,2.55330491699,6.91848690247,27.7025371732,27.2055826272,0.496954545943
 02/05  04:00:00,15.9498334423,1.26822277684,0.0,0.0,2.55330491699,6.7713057485,29.6276552354,29.1306990344,0.496956200918
 02/05  05:00:00,18.0629771488,1.30487303553,0.0,0.0,3.82705111198,7.57405300124,31.0663627717,29.9335234173,1.13283935443
 02/05  06:00:00,22.6055198123,1.30880323706,0.0,0.0,6.02426329834,9.91545327661,36.0908428408,30.0825955417,6.00824729914
 02/05  07:00:00,27.8982829436,1.2833152883,0.0,0.0,6.51253267309,14.7454349813,49.7899801552,29.5788437642,20.211136391
 02/05  08:00:00,25.1976954541,1.21412452591,0.0,0.0,6.01364874671,17.9699221805,49.2147190672,27.7316511499,21.4830679173
 02/05  09:00:00,22.8302287796,1.04529260649,0.0,0.0,3.66783283761,18.1171033345,44.1308790579,23.4957337599,20.6351452979
 02/05  10:00:00,19.8734749633,0.89811994756,0.0140506831898,0.0,3.10526160149,15.8560427302,37.7697627279,19.6783855921,18.0913771358
 02/05  11:00:00,16.9498796678,0.769744559828,0.135457478529,0.0,3.10526160149,12.9394160272,31.5996490963,15.204117402,16.3955316943
 02/05  12:00:00,17.1067432395,0.651659572587,0.263224883661,0.0,3.10526160149,13.0865971812,24.3993397058,11.1835182144,13.2158214915
 02/05  13:00:00,17.0187831102,0.573732795979,0.400372684998,0.0,3.10526160149,12.9394160272,19.6329273324,8.11295128237,11.51997605
 02/05  14:00:00,16.6983829073,0.553039681179,0.542209058921,0.0,3.10526160149,12.4978725653,16.5382623706,6.29017040171,10.2480919689
 02/05  15:00:00,16.6599272359,0.520860520053,0.68311370264,0.0,3.10526160149,12.3506914113,13.2726040971,4.29639620937,8.97620788773
 02/05  16:00:00,18.0392086077,0.470015293566,0.748230847582,0.0,4.02872759285,12.7922348732,12.9599776937,2.71188572485,10.2480919689
 02/05  17:00:00,25.3208879274,0.394633666716,0.654938406733,0.0,6.50191812146,17.7693977319,13.858830593,1.91489318262,11.9439374104
 02/05  18:00:00,34.9945927488,0.308221709358,0.505914709978,0.0,8.38069375907,23.1212625696,17.1178081699,1.35821851614,15.7595896538
 02/05  19:00:00,39.8492633812,0.275577148784,0.45383040671,0.0,10.6415932552,23.1212625696,19.6347620547,1.11942355846,18.5153384962
 02/05  20:00:00,38.762524943,0.255381722148,0.356565373459,0.0,12.3080778603,20.4854999863,19.3064058474,1.63899007199,17.6674157755
 02/05  21:00:00,38.1706044611,0.263252062495,0.196895444358,0.0,12.456681583,19.8967753704,19.6122949123,3.4287438982,16.1835510141
 02/05  22:00:00,32.7046946377,0.334217570239,0.123521135239,0.0,9.18739968257,17.702556249,19.0823371018,5.86651561031,13.2158214915
 02/05  23:00:00,25.8430147627,0.466361323104,0.065010069048,0.0,5.91811778209,14.0365255879,21.1407982188,9.62082216881,11.51997605
 02/05  24:00:00,20.0420903308,0.610057051391,0.01689898026,0.0,3.54045821811,10.5176760807,19.9069755901,13.4745358646,6.43243972546
 02/06  01:00:00,16.4575009529,0.745622209515,0.0,0.0,2.55330491699,7.80157382632,18.6785557965,16.6974209893,1.98113480721
 02/06  02:00:00,15.9786725326,0.855518405189,0.0,0.0,2.55330491699,7.21284921042,20.3119547147,19.1788332818,1.13312143292
 02/06  03:00:00,15.8145654617,0.985773642219,0.0,0.0,2.55330491699,6.91848690247,22.8540707377,22.3570361872,0.497034550527
 02/06  04:00:00,15.7744399823,1.09282931679,0.0,0.0,2.55330491699,6.7713057485,25.4825740631,24.9855380445,0.497036018577
 02/06  05:00:00,17.9029449572,1.14484084398,0.0,0.0,3.82705111198,7.57405300124,27.3102205825,26.1770636011,1.13315698141
 02/06  06:00:00,22.4554367852,1.15872020998,0.0,0.0,6.02426329834,9.91545327661,32.5446426133,26.5342888139,6.01035379936
 02/06  07:00:00,27.706662189,1.09169453366,0.0,0.0,6.51253267309,14.7454349813,45.0382825129,24.819898013,20.2183845
 02/06  08:00:00,25.2183660687,1.04126577803,0.0,0.0,6.01364874671,18.163451543,45.0361747421,23.5454017933,21.4907729489
 02/06  09:00:00,24.3931663531,1.15549923217,0.00631737914788,0.0,4.35151303671,18.8798367041,39.4927366984,18.8501945812,20.6425421172
 02/06  10:00:00,21.5153081409,0.998551529875,0.109038709722,0.0,3.78894180059,16.6187760998,31.8221104939,13.7242611413,18.0978493526
 02/06  11:00:00,18.6813301305,0.903403034727,0.286835897592,0.0,3.78894180059,13.7021493968,26.1270000238,9.72561251429,16.4013875095
 02/06  12:00:00,19.0132141272,0.870853997935,0.504087777277,0.0,3.78894180059,13.8493305508,20.1527464531,6.93222489943,13.2205215537
 02/06  13:00:00,19.0262438134,0.898991259684,0.799421419865,0.0,3.69398621738,13.6338449159,16.4983522872,4.97429257664,11.5240597106
 02/06  14:00:00,18.9813538698,0.905831179176,1.02597495469,0.0,3.78894180059,13.2606059349,13.8399506936,3.58823736537,10.2517133283
 02/06  15:00:00,18.933380759,0.886856926449,1.14415725066,0.0,3.78894180059,13.1134247809,11.351730767,2.37236382105,8.97936694593
 02/06  16:00:00,20.2014266901,0.828380311122,1.10567034371,0.0,4.71240779196,13.5549682428,11.6892257256,1.43751239736,10.2517133283
 02/06  17:00:00,27.4286622272,0.755186906184,0.955745898369,0.0,7.18559832057,18.5321311015,12.8905216873,0.942346515951,11.9481751714
 02/06  18:00:00,35.3678743556,0.350880670005,0.643007993684,0.0,8.38069375907,23.3147919321,16.5469203163,0.781705997985,15.7652143184
 02/06  19:00:00,39.9634866612,0.307075397705,0.536555437787,0.0,10.6415932552,23.1212625696,19.2650883789,0.743123565527,18.5219648134
 02/06  20:00:00,38.9030457303,0.285050218384,0.467417664454,0.0,12.3080778603,20.4854999863,18.7322854994,1.05855160758,17.6737338919
 02/06  21:00:00,38.3563517284,0.264031273175,0.381863501044,0.0,12.456681583,19.8967753704,17.7266015132,1.53727173403,16.1893297791
 02/06  22:00:00,32.7675035079,0.247584725215,0.272962850479,0.0,9.18739968257,17.702556249,15.5297272044,2.30920565073,13.2205215537
 02/06  23:00:00,25.7330066554,0.274354724291,0.147008560601,0.0,5.91811778209,14.0365255879,15.8043183213,4.28025861067,11.5240597106
 02/06  24:00:00,19.8525252759,0.355964069149,0.0814269076304,0.0,3.54045821811,10.5176760807,13.2958529736,6.86117879231,6.43467418127
 02/07  01:00:00,16.2102614597,0.467455955128,0.0309267612111,0.0,2.55330491699,7.80157382632,11.9085956392,9.92688142591,1.98171421328
 02/07  02:00:00,15.6760800596,0.546097457475,0.00682847470002,0.0,2.55330491699,7.21284921042,12.9955411661,11.8621369262,1.13340423994
 02/07  03:00:00,15.4389525199,0.610160700407,0.0,0.0,2.55330491699,6.91848690247,13.7606535791,13.263548862,0.497104717087
 02/07  04:00:00,15.4073735793,0.725762913817,0.0,0.0,2.55330491699,6.7713057485,16.4403299252,15.9432239275,0.497105997707
 02/07  05:00:00,17.5376252043,0.779521090991,0.0,0.0,3.82705111198,7.57405300124,18.2835111207,17.1500758709,1.13343524989
 02/07  06:00:00,22.0733791136,0.776662538377,0.0,0.0,6.02426329834,9.91545327661,23.063741243,17.0515467067,6.01219453635
 02/07  07:00:00,27.357715445,0.742747789654,0.0,0.0,6.51253267309,14.7454349813,36.494254913,16.2695477332,20.2247071798
 02/07  08:00:00,24.8832565596,0.703467122711,0.00268914623647,0.0,6.01364874671,18.163451543,36.7735210598,15.2760275861,21.4974934737
 02/07  09:00:00,24.2246250417,0.897879265608,0.0953960342968,0.0,4.35151303671,18.8798367041,32.2737745121,11.6247807022,20.6489938099
 02/07  10:00:00,21.5407614835,0.850892358508,0.282151223782,0.0,3.78894180059,16.6187760998,26.7250479958,8.62155341208,18.1034945838
 02/07  11:00:00,18.8751972008,0.85345510355,0.530650899158,0.0,3.78894180059,13.7021493968,22.9160629599,6.50956786032,16.4064950996
 02/07  12:00:00,19.3781017671,0.895111859426,0.844717555702,0.0,3.78894180059,13.8493305508,18.1314665034,4.90684543663,13.2246210668
 02/07  13:00:00,19.2514921086,0.905866651772,1.01779432302,0.0,3.69398621738,13.6338449159,15.2223810494,3.69475946676,11.5276215826
 02/07  14:00:00,18.9654952088,0.871432938251,1.04451453467,0.0,3.78894180059,13.2606059349,13.2142951825,2.95942321305,10.2548719695
 02/07  15:00:00,18.8803665687,0.875799871581,1.1022001152,0.0,3.78894180059,13.1134247809,11.4102798227,2.42815746636,8.98212235636
 02/07  16:00:00,20.0890764076,0.805923891071,1.01577648127,0.0,4.71240779196,13.5549682428,11.9743099009,1.71943793138,10.2548719695
 02/07  17:00:00,27.3130346319,0.739409648838,0.855895560445,0.0,7.18559832057,18.5321311015,13.3983581173,1.44648666365,11.9518714537
 02/07  18:00:00,35.3784396756,0.37119140801,0.633262575733,0.0,8.38069375907,23.3147919321,16.9663735319,1.19625323882,15.770120293
 02/07  19:00:00,40.0412799535,0.341556168338,0.579867959544,0.0,10.6415932552,23.1212625696,19.5761426926,1.04839823777,18.5277444548
 02/07  20:00:00,38.9667649006,0.318169263324,0.498017789844,0.0,12.3080778603,20.4854999863,19.1045199032,1.42527519045,17.6792447127
 02/07  21:00:00,38.4445596154,0.300411112529,0.433691548711,0.0,12.456681583,19.8967753704,17.9586857016,1.76431553751,16.1943701641
 02/07  22:00:00,32.8358499408,0.283081056685,0.305812951906,0.0,9.18739968257,17.702556249,15.9165908044,2.69196973763,13.2246210668
 02/07  23:00:00,25.7745241741,0.29948785749,0.163392946088,0.0,5.91811778209,14.0365255879,16.1231546941,4.5955331115,11.5276215826
 02/07  24:00:00,19.9018688269,0.389310087932,0.0974244398058,0.0,3.54045821811,10.5176760807,13.77893994,7.34231680986,6.43662313011
 02/08  01:00:00,16.2634006111,0.517659389811,0.0338624778597,0.0,2.55330491699,7.80157382632,12.9560784815,10.9738636883,1.98221479325
 02/08  02:00:00,15.7149008193,0.585738040187,0.00600865161733,0.0,2.55330491699,7.21284921042,13.9147757401,12.7811281233,1.13364761679
 02/08  03:00:00,15.4943411591,0.665549339658,0.0,0.0,2.55330491699,6.91848690247,15.1318064705,14.6346414456,0.497165024821
 02/08  04:00:00,15.4102571746,0.728646509055,0.0,0.0,2.55330491699,6.7713057485,16.4962743612,15.9991082437,0.497166117568
 02/08  05:00:00,17.5421349324,0.784030819114,0.0,0.0,3.82705111198,7.57405300124,18.3859045077,17.2522304302,1.13367407747
 02/08  06:00:00,22.0927570285,0.796040453242,0.0,0.0,6.02426329834,9.91545327661,23.5394179033,17.5256489374,6.01376896593
 02/08  07:00:00,27.3585124864,0.743544831087,0.0,0.0,6.51253267309,14.7454349813,36.4936523685,16.2635498097,20.2301025588
 02/08  08:00:00,24.8859107233,0.704708448156,0.0041019845007,0.0,6.01364874671,18.163451543,36.7726735228,15.2694460213,21.5032275015
 02/08  09:00:00,24.2529828491,0.93478341316,0.0868496941488,0.0,4.35151303671,18.8798367041,33.2419738624,12.5874753969,20.6544984655
 02/08  10:00:00,21.4285254779,0.861715147216,0.15909242939,0.0,3.78894180059,16.6187760998,28.2118445416,10.1035333842,18.1083111574
 02/08  11:00:00,18.4493687431,0.859850230423,0.0984273145264,0.0,3.78894180059,13.7021493968,27.0790977681,10.6682448162,16.4108529519
 02/08  12:00:00,18.6859858107,0.824376322073,0.223337136645,0.0,3.78894180059,13.8493305508,21.8975199509,8.66940113421,13.2281188167
 02/08  13:00:00,18.2791238162,0.855958549037,0.0953341333389,0.0,3.69398621738,13.6338449159,22.3316779098,10.8010172985,11.5306606112
 02/08  14:00:00,17.9617899115,0.822069666931,0.0901725086271,0.0,3.78894180059,13.2606059349,20.3611860271,10.1036190699,10.2575669571
 02/08  15:00:00,17.8075807693,0.845966249343,0.0592479381003,0.0,3.78894180059,13.1134247809,20.0322767106,11.0478034076,8.98447330302
 02/08  16:00:00,19.1832743316,0.859076304081,0.0568219922341,0.0,4.71240779196,13.5549682428,21.670006286,11.4124393289,10.2575669571
 02/08  17:00:00,26.62663037,0.824220624468,0.0846803229274,0.0,7.18559832057,18.5321311015,22.252421586,10.2973964235,11.9550251626
 02/08  18:00:00,35.0032492406,0.558061844797,0.071201703965,0.0,8.38069375907,23.3147919321,27.2200762355,11.4457701107,15.7743061249
 02/08  19:00:00,39.7620572083,0.565680607801,0.0765207748818,0.0,10.6415932552,23.1212625696,30.0621063942,11.5294306854,18.5326757088
 02/08  20:00:00,38.8093943956,0.590819508922,0.0679970392227,0.0,12.3080778603,20.4854999863,29.8607505271,12.1768039211,17.683946606
 02/08  21:00:00,38.4303548345,0.676688819728,0.0432090606076,0.0,12.456681583,19.8967753704,30.7671341079,14.5684634316,16.1986706763
 02/08  22:00:00,33.0395984769,0.777296208953,0.0153463357247,0.0,9.18739968257,17.702556249,30.6079964412,17.3798776245,13.2281188167
 02/08  23:00:00,26.2476508096,0.936007439074,0.0,0.0,5.91811778209,14.0365255879,32.9854098064,21.4547491952,11.5306606112
 02/08  24:00:00,20.534275793,1.11914149391,0.0,0.0,3.54045821811,10.5176760807,32.3986254333,25.9603394385,6.43828599482
 02/09  01:00:00,16.9896720719,1.27779332855,0.0,0.0,2.55330491699,7.80157382632,31.8298407297,29.8472043323,1.98263639747
 02/09  02:00:00,16.4908404519,1.36768632449,0.0,0.0,2.55330491699,7.21284921042,33.1317032312,31.9978517401,1.13385149116
 02/09  03:00:00,16.2472537697,1.41846195024,0.0,0.0,2.55330491699,6.91848690247,33.6145371153,33.1173216595,0.497215455845
 02/09  04:00:00,16.1238882685,1.44227760304,0.0,0.0,2.55330491699,6.7713057485,34.0119747911,33.5147584308,0.497216360343
 02/09  05:00:00,18.2458189193,1.48771480602,0.0,0.0,3.82705111198,7.57405300124,35.7991633404,34.6652899469,1.13387339346
 02/09  06:00:00,22.8369223321,1.54020575687,0.0,0.0,6.02426329834,9.91545327661,42.3518801085,36.3368034857,6.0150766228
 02/09  07:00:00,28.1354165786,1.52044892322,0.0,0.0,6.51253267309,14.7454349813,56.4126593916,36.1780903517,20.2345690399
 02/09  08:00:00,25.667573541,1.49047325031,0.0,0.0,6.01364874671,18.163451543,56.7438410074,35.2358676731,21.5079733342
 02/09  09:00:00,25.0214864149,1.79013667309,0.0,0.0,4.35151303671,18.8798367041,55.4917281553,34.8326737015,20.6590544539
 02/09  10:00:00,21.961180884,1.5534629827,0.0,0.0,3.78894180059,16.6187760998,46.6807780814,28.5684804341,18.1122976472
 02/09  11:00:00,18.8968572076,1.40442528659,0.00134072285079,0.0,3.78894180059,13.7021493968,41.3003733827,24.8859136066,16.414459776
 02/09  12:00:00,18.9545268732,1.26216498057,0.0540895406865,0.0,3.78894180059,13.8493305508,33.9763331879,20.7453194203,13.2310137676
 02/09  13:00:00,18.5320135079,1.14459570371,0.0595866703504,0.0,3.69398621738,13.6338449159,29.4699386009,17.9367627044,11.5331758965
 02/09  14:00:00,18.2449883658,1.04375778796,0.151682841968,0.0,3.78894180059,13.2606059349,24.8271652772,14.5673677841,10.2597974931
 02/09  15:00:00,18.0102030078,0.919927958272,0.187908467642,0.0,3.78894180059,13.1134247809,20.3104765869,11.3240574972,8.98641908971
 02/09  16:00:00,19.2490640466,0.807913719716,0.173774291665,0.0,4.71240779196,13.5549682428,19.2351308113,8.97533331819,10.2597974931
 02/09  17:00:00,26.5995998077,0.738412429869,0.143457955255,0.0,7.18559832057,18.5321311015,19.7325625526,7.77492718836,11.9576353642
 02/09  18:00:00,34.9089502183,0.409877977952,0.125086548471,0.0,8.38069375907,23.3147919321,23.2294316034,7.45166102901,15.7777705744
 02/09  19:00:00,39.6721049928,0.44542477404,0.106824393126,0.0,10.6415932552,23.1212625696,27.0074124989,8.47065538393,18.536757115
 02/09  20:00:00,38.7636443525,0.537475273743,0.0755912313492,0.0,12.3080778603,20.4854999863,28.7514408525,11.063602673,17.6878381794
 02/09  21:00:00,38.4016305409,0.644972909647,0.0462006770349,0.0,12.456681583,19.8967753704,30.234400464,14.0321704218,16.2022300422
 02/09  22:00:00,33.0281774364,0.764599157575,0.0166223466561,0.0,9.18739968257,17.702556249,30.5650212214,17.3340074538,13.2310137676
 02/09  23:00:00,26.2503619948,0.938718624267,0.0,0.0,5.91811778209,14.0365255879,33.2941258166,21.7609499202,11.5331758965
 02/09  24:00:00,20.5705962726,1.15546197348,0.0,0.0,3.54045821811,10.5176760807,33.5397118633,27.1000495803,6.43966228297
 02/10  01:00:00,17.0889361077,1.37705736436,0.0,0.0,2.55330491699,7.80157382632,34.6821005559,32.6991216563,1.98297889966
 02/10  02:00:00,16.5815654471,1.45841131965,0.0,0.0,2.55330491699,7.21284921042,35.5752559816,34.4412401791,1.13401580247
 02/10  03:00:00,16.3996709244,1.57087910494,0.0,0.0,2.55330491699,6.91848690247,37.7902709878,37.2930149926,0.497255995201
 02/10  04:00:00,16.3943009234,1.71269025789,0.0,0.0,2.55330491699,6.7713057485,41.5679411971,41.070684486,0.497256711139
 02/10  05:00:00,18.5452175391,1.78711342588,0.0,0.0,3.82705111198,7.57405300124,44.0095876574,42.8755545186,1.13403313883
 02/10  06:00:00,23.0686555548,1.77193897959,0.0,0.0,6.02426329834,9.91545327661,48.4117626239,42.3956455033,6.01611712065
 02/10  07:00:00,28.2949664784,1.67999882306,0.0,0.0,6.51253267309,14.7454349813,60.2089989036,39.9708936025,20.2381053011
 02/10  08:00:00,25.6191849802,1.44208468958,0.0,0.0,6.01364874671,18.163451543,55.433844798,33.9221152315,21.5117295665
 02/10  09:00:00,24.8238804969,1.59253075509,0.0,0.0,4.35151303671,18.8798367041,50.5235319643,29.8608715385,20.6626604258
 02/10  10:00:00,21.7767608246,1.36904292339,0.0,0.0,3.78894180059,16.6187760998,42.031722842,23.9162699694,18.1154528726
 02/10  11:00:00,18.7621356031,1.20734089737,0.0637035075676,0.0,3.78894180059,13.7021493968,35.5867327449,19.1694182411,16.4173145038
 02/10  12:00:00,18.898726333,1.09289403993,0.167559941065,0.0,3.78894180059,13.8493305508,28.5232459517,15.2899408895,13.2333050622
 02/10  13:00:00,18.5379306222,0.957937559292,0.252161929043,0.0,3.69398621738,13.6338449159,22.8559682188,11.3208015254,11.5351666934
 02/10  14:00:00,18.2710876412,0.873712624674,0.3478272806,0.0,3.78894180059,13.2606059349,19.0523323121,8.79076939531,10.2615629168
 02/10  15:00:00,18.1387825766,0.800857406718,0.435558587966,0.0,3.78894180059,13.1134247809,15.4523013339,6.46434219371,8.9879591402
 02/10  16:00:00,19.4815073199,0.741495451562,0.472635833134,0.0,4.71240779196,13.5549682428,15.0748852991,4.81332238231,10.2615629168
 02/10  17:00:00,26.8102528406,0.661669140521,0.430854277506,0.0,7.18559832057,18.5321311015,15.3840362312,3.42433494553,11.9597012856
 02/10  18:00:00,34.9260142318,0.291038947782,0.260989592142,0.0,8.38069375907,23.3147919321,19.0448790706,3.26436645517,15.7805126155
 02/10  19:00:00,39.5743155097,0.268280397697,0.186179286384,0.0,10.6415932552,23.1212625696,22.0862529666,3.54626550181,18.5399874648
 02/10  20:00:00,38.5923894659,0.287543850987,0.15426776745,0.0,12.3080778603,20.4854999863,22.0937384108,4.40282013044,17.6909182804
 02/10  21:00:00,38.1658322311,0.329659051324,0.125716225558,0.0,12.456681583,19.8967753704,21.9161040791,5.71105687144,16.2050472077
 02/10  22:00:00,32.7281919074,0.379397859126,0.101838116104,0.0,9.18739968257,17.702556249,20.3162797361,7.08297467383,13.2333050622
 02/10  23:00:00,25.8698719375,0.499265842089,0.0589627248588,0.0,5.91811778209,14.0365255879,21.814331271,10.2791645776,11.5351666934
 02/10  24:00:00,20.0572117398,0.632156521522,0.00992091914526,0.0,3.54045821811,10.5176760807,20.2996933979,13.8589418109,6.44075158697
 02/11  01:00:00,16.5512766653,0.839397921897,0.0,0.0,2.55330491699,7.80157382632,20.9123211456,18.9290789486,1.98324219698
 02/11  02:00:00,16.0903790215,0.967224894033,0.0,0.0,2.55330491699,7.21284921042,23.0955824579,21.9614419561,1.13414050183
 02/11  03:00:00,15.8342226617,1.00543084227,0.0,0.0,2.55330491699,6.91848690247,23.1043976022,22.6071109713,0.497286630858
 02/11  04:00:00,15.7777430778,1.09613241235,0.0,0.0,2.55330491699,6.7713057485,25.311434555,24.814147397,0.497287157991
 02/11  05:00:00,17.9337568415,1.17565272825,0.0,0.0,3.82705111198,7.57405300124,27.9514474297,26.8172941634,1.1341532663
 02/11  06:00:00,22.5132867189,1.21657014371,0.0,0.0,6.02426329834,9.91545327661,33.9916768543,27.9747867019,6.01689015231
 02/11  07:00:00,27.7329667149,1.11799905957,0.0,0.0,6.51253267309,14.7454349813,45.5910203433,25.3503100475,20.2407102958
 02/11  08:00:00,24.9146899019,0.931118973668,0.0,0.0,6.01364874671,17.9699221805,42.2452484231,20.7307533372,21.5144950859
 02/11  09:00:00,22.6187218304,0.824491929547,0.00929372783746,0.0,3.66783283761,18.1171033345,38.6723865851,18.0070712718,20.6653153133
 02/11  10:00:00,19.7796767538,0.718597517173,0.0997749041016,0.0,3.10526160149,15.8560427302,32.4867456308,14.3689697317,18.1177758992
 02/11  11:00:00,16.9165157852,0.640248644464,0.231589511281,0.0,3.10526160149,12.9394160272,27.5813223206,11.1619060309,16.4194162897
 02/11  12:00:00,17.1574654795,0.576539538308,0.389067157923,0.0,3.10526160149,13.0865971812,21.4046020194,8.16960999741,13.234992022
 02/11  13:00:00,17.213774984,0.573295648006,0.595801706813,0.0,3.10526160149,12.9394160272,17.587628783,6.05099637037,11.5366324126
 02/11  14:00:00,16.9268311012,0.574737600655,0.748959333344,0.0,3.10526160149,12.4978725653,14.8977694992,4.63490679369,10.2628627055
 02/11  15:00:00,16.8238892672,0.549382660684,0.818553593299,0.0,3.10526160149,12.3506914113,12.4280931928,3.43900019441,8.98909299841
 02/11  16:00:00,18.1390236276,0.493510892725,0.824550268354,0.0,4.02872759285,12.7922348732,12.5404076431,2.27754493757,10.2628627055
 02/11  17:00:00,25.4076644817,0.417788594801,0.718560032993,0.0,6.50191812146,17.7693977319,13.5469274209,1.58570510598,11.9612223149
 02/11  18:00:00,35.0594895994,0.33495445106,0.544078818909,0.0,8.38069375907,23.1212625696,17.0757479,1.29321646376,15.7825314362
 02/11  19:00:00,39.7907896894,0.30355568793,0.367378175821,0.0,10.6415932552,23.1212625696,20.7504100246,2.208044223,18.5423658015
 02/11  20:00:00,38.6820445415,0.292708748534,0.238757945515,0.0,12.3080778603,20.4854999863,21.093817509,3.40063151213,17.6931859968
 02/11  21:00:00,38.1821728299,0.31589201802,0.15582385764,0.0,12.456681583,19.8967753704,21.1755596672,4.96843832869,16.2071213386
 02/11  22:00:00,32.7354005581,0.366201760792,0.122242865112,0.0,9.18739968257,17.702556249,19.749994758,6.51500273592,13.234992022
 02/11  23:00:00,25.8883026762,0.506343792954,0.0703155127571,0.0,5.91811778209,14.0365255879,21.9423801262,10.4057477137,11.5366324126
 02/11  24:00:00,20.1712686491,0.746521488672,0.00961286131487,0.0,3.54045821811,10.5176760807,23.4232182677,16.9816646834,6.44155358424
 02/12  01:00:00,16.6559456181,0.944066874749,0.0,0.0,2.55330491699,7.80157382632,23.8489862416,21.8655600316,1.98342621004
 02/12  02:00:00,16.2169976267,1.09384349924,0.0,0.0,2.55330491699,7.21284921042,26.6475538898,25.5133283377,1.13422555211
 02/12  03:00:00,16.0249122239,1.19612040443,0.0,0.0,2.55330491699,6.91848690247,28.3534788039,27.8561714501,0.497307353721
 02/12  04:00:00,15.9457042712,1.26409360574,0.0,0.0,2.55330491699,6.7713057485,29.8153706686,29.3180629767,0.497307691868
 02/12  05:00:00,18.0849198225,1.3268157092,0.0,0.0,3.82705111198,7.57405300124,31.9138744372,30.7796406969,1.13423374032
 02/12  06:00:00,22.6223811406,1.32566456543,0.0,0.0,6.02426329834,9.91545327661,36.6663870118,30.648991522,6.01739548979
 02/12  07:00:00,27.0046876653,1.2825533433,0.0,0.0,6.51253267309,14.7454349813,49.9006899096,29.6583066562,20.2423832533
 02/12  08:00:00,25.0842682195,1.10069729128,0.0,0.0,6.01364874671,17.9699221805,46.6623251114,25.146056038,21.5162690734
 02/12  09:00:00,22.7404292033,0.955493030188,0.0,0.0,3.66783283761,18.1171033345,42.0340605312,21.3670422009,20.6670183303
 02/12  10:00:00,19.8330536284,0.8095674266,0.0621818692483,0.0,3.10526160149,15.8560427302,35.0627648278,16.9434987888,18.119266039
 02/12  11:00:00,16.9465363399,0.674922280473,0.226936429983,0.0,3.10526160149,12.9394160272,28.3715268561,11.9507623446,16.4207645115
 02/12  12:00:00,17.2071997768,0.588357821422,0.426983172127,0.0,3.10526160149,13.0865971812,21.2709913481,8.03491720075,13.2360741474
 02/12  13:00:00,17.2645477275,0.58063213443,0.639237963815,0.0,3.10526160149,12.9394160272,17.3846492409,5.84707662107,11.5375726199
 02/12  14:00:00,16.9448387726,0.564752590498,0.776952014889,0.0,3.10526160149,12.4978725653,14.536492604,4.27279612973,10.2636964742
 02/12  15:00:00,16.8497294879,0.536933031314,0.856843443349,0.0,3.10526160149,12.3506914113,11.949851597,2.96003126846,8.98982032857
 02/12  16:00:00,18.1778788492,0.481391029036,0.875525353607,0.0,4.02872759285,12.7922348732,11.980032726,1.71633625182,10.2636964742
 02/12  17:00:00,25.4976468585,0.414944885449,0.811386119125,0.0,6.50191812146,17.7693977319,12.8592916059,0.897093604124,11.9621980017
 02/12  18:00:00,35.1428923364,0.331339834948,0.631096171998,0.0,8.38069375907,23.1212625696,16.3347616823,0.550935243658,15.7838264387
 02/12  19:00:00,39.8982534426,0.294345108179,0.484052508746,0.0,10.6415932552,23.1212625696,19.4792761326,0.935384711718,18.5438914209
 02/12  20:00:00,38.8118654995,0.278076839482,0.383210812628,0.0,12.3080778603,20.4854999863,19.2990303615,1.60438970433,17.6946406571
 02/12  21:00:00,38.2515900263,0.265388857858,0.275744214206,0.0,12.456681583,19.8967753704,18.6991164827,2.49066466212,16.2084518206
 02/12  22:00:00,32.6868601726,0.267457440127,0.172446800236,0.0,9.18739968257,17.702556249,16.9627369022,3.72666275476,13.2360741474
 02/12  23:00:00,25.7569747803,0.330929119933,0.114402289826,0.0,5.91811778209,14.0365255879,17.3728113807,5.83523876087,11.5375726199
 02/12  24:00:00,19.9202061433,0.441606068304,0.0634657758279,0.0,3.54045821811,10.5176760807,15.3189507547,8.87688271739,6.44206803728
 02/13  01:00:00,16.3809009069,0.663098969798,0.00592319367491,0.0,2.55330491699,7.80157382632,16.7570582649,14.773527382,1.9835308829
 02/13  02:00:00,15.9018747094,0.778720581943,0.0,0.0,2.55330491699,7.21284921042,18.6208751407,17.4866042128,1.13427092788
 02/13  03:00:00,15.7114818205,0.882690001025,0.0,0.0,2.55330491699,6.91848690247,20.4247892555,19.9274710979,0.497318157627
 02/13  04:00:00,15.6069449719,0.925334306447,0.0,0.0,2.55330491699,6.7713057485,21.2100075127,20.7126892061,0.497318306675
 02/13  05:00:00,17.7616675061,1.00356339282,0.0,0.0,3.82705111198,7.57405300124,23.6874579697,22.5531834326,1.13427453706
 02/13  06:00:00,22.3956885934,1.09897201817,0.0,0.0,6.02426329834,9.91545327661,31.0568621054,25.039229121,6.0176329844
 02/13  07:00:00,26.7932401571,1.07110583512,0.0,0.0,6.51253267309,14.7454349813,44.6033697605,24.3602460816,20.2431236789
 02/13  08:00:00,25.058854263,0.881753972296,0.0,0.0,6.01364874671,18.163451543,41.22464763,19.7075966262,21.5170510038
 02/13  09:00:00,24.3543176978,1.0922292068,0.0307387492738,0.0,4.35151303671,18.8798367041,37.5737989857,16.9060300133,20.6677689724
 02/13  10:00:00,21.5673076057,0.978125919705,0.181463784723,0.0,3.78894180059,16.6187760998,30.5327975449,12.412874694,18.1199228508
 02/13  11:00:00,18.831560512,0.887016498015,0.453452815842,0.0,3.78894180059,13.7021493968,24.1180661164,7.69670734661,16.4213587698
 02/13  12:00:00,19.2812003034,0.889069754951,0.753858196489,0.0,3.78894180059,13.8493305508,18.4735364767,5.23698535884,13.2365511179
 02/13  13:00:00,19.0722627416,0.857201706473,0.887229901319,0.0,3.69398621738,13.6338449159,15.1295714078,3.59158437097,11.5379870368
 02/13  14:00:00,18.3673989068,0.690478907684,0.627372263188,0.0,3.78894180059,13.2606059349,12.8605917186,2.59652774256,10.2640639761
 02/13  15:00:00,18.3788242119,0.703531225844,0.772926404213,0.0,3.78894180059,13.1134247809,10.7984527257,1.80831181037,8.99014091529
 02/13  16:00:00,19.6204992927,0.657835140736,0.695288116694,0.0,4.71240779196,13.5549682428,11.7328486661,1.46878469007,10.2640639761
 02/13  17:00:00,26.9785151785,0.632660280215,0.628125475678,0.0,7.18559832057,18.5321311015,13.2059032726,1.24327521551,11.9626280571
 02/13  18:00:00,35.135105308,0.28622204557,0.474897570526,0.0,8.38069375907,23.3147919321,16.9499791157,1.16558187631,15.7843972394
 02/13  19:00:00,39.7965837795,0.265990261294,0.410737692492,0.0,10.6415932552,23.1212625696,19.8341284616,1.28956459049,18.5445638711
 02/13  20:00:00,38.7289607119,0.253002483625,0.325380380841,0.0,12.3080778603,20.4854999863,19.5673335434,1.87205171282,17.6952818306
 02/13  21:00:00,38.1922032554,0.248155721452,0.233590579724,0.0,12.456681583,19.8967753704,18.9263245675,2.71728630778,16.2090382597
 02/13  22:00:00,32.6998813458,0.277277972621,0.175647441026,0.0,9.18739968257,17.702556249,17.2031914562,3.96664033837,13.2365511179
 02/13  23:00:00,25.7866990902,0.350382624177,0.124673095478,0.0,5.91811778209,14.0365255879,17.6952898254,6.1573027886,11.5379870368
 02/13  24:00:00,19.9302498787,0.444053658496,0.071061921101,0.0,3.54045821811,10.5176760807,15.2565347242,8.81423993041,6.44229479374
 02/14  01:00:00,16.2350352902,0.488569363403,0.034587183439,0.0,2.55330491699,7.80157382632,12.0868997708,10.1033435877,1.98355618315
 02/14  02:00:00,15.6530127479,0.516040206872,0.013818413589,0.0,2.55330491699,7.21284921042,11.9598267602,10.8255501447,1.13427661549
 02/14  03:00:00,15.4084524933,0.579660673786,0.0,0.0,2.55330491699,6.91848690247,12.8690396097,12.3717205703,0.497319039354
 02/14  04:00:00,15.3440618035,0.662451137954,0.0,0.0,2.55330491699,6.7713057485,14.7833246563,14.2860056571,0.497318999254
 02/14  05:00:00,17.5159358703,0.757831757051,0.0,0.0,3.82705111198,7.57405300124,17.7376996775,16.603424033,1.13427564447
 02/14  06:00:00,22.0761878599,0.779471284704,0.0,0.0,6.02426329834,9.91545327661,23.1697304653,17.1521278986,6.01760256678
 02/14  07:00:00,26.4644195462,0.742285224199,0.0,0.0,6.51253267309,14.7454349813,36.5402705609,16.2973392069,20.2429313541
 02/14  08:00:00,24.8832934639,0.705394309827,0.000798863439819,0.0,6.01364874671,18.163451543,36.9394746166,15.4226339712,21.5168406454
 02/14  09:00:00,24.256358193,0.981126851991,0.0438815992731,0.0,4.35151303671,18.8798367041,34.948034779,14.2804677617,20.6675670173
 02/14  10:00:00,21.5141258982,0.943918872903,0.162489124046,0.0,3.78894180059,16.6187760998,30.1555203913,12.0357742512,18.1197461401
 02/14  11:00:00,18.715497019,0.895422998435,0.328982822389,0.0,3.78894180059,13.7021493968,25.5357084587,9.11450957008,16.4211988887
 02/14  12:00:00,18.8873647856,0.856513238934,0.392579194679,0.0,3.78894180059,13.8493305508,20.9552950343,7.71887224212,13.2364227922
 02/14  13:00:00,18.357607853,0.809131809286,0.220644909907,0.0,3.69398621738,13.6338449159,19.9266506452,8.38877510441,11.5378755408
 02/14  14:00:00,18.2613968819,0.812048481057,0.399800664952,0.0,3.78894180059,13.2606059349,17.0309177909,6.76695268872,10.2639651022
 02/14  15:00:00,18.1040852729,0.771172800924,0.430545890082,0.0,3.78894180059,13.1134247809,14.6181195728,5.62806490913,8.99005466362
 02/14  16:00:00,19.2212080871,0.697052664072,0.256779387792,0.0,4.71240779196,13.5549682428,16.0744082106,5.81044310845,10.2639651022
 02/14  17:00:00,26.6742857881,0.697580565371,0.258975800113,0.0,7.18559832057,18.5321311015,17.6267132938,5.66420094021,11.9625123536
 02/14  18:00:00,34.9390029683,0.373160845279,0.191856431172,0.0,8.38069375907,23.3147919321,21.5749920285,5.79074835916,15.7842436694
 02/14  19:00:00,39.6570371704,0.379228258039,0.157953086699,0.0,10.6415932552,23.1212625696,24.8420936788,6.29771072588,18.544382953
 02/14  20:00:00,38.732393724,0.449585378684,0.132230497866,0.0,12.3080778603,20.4854999863,25.9563980827,8.26128875543,17.6951093272
 02/14  21:00:00,38.3428880379,0.528738785173,0.103692298494,0.0,12.456681583,19.8967753704,26.6893465604,10.4804660782,16.2088804822
 02/14  22:00:00,32.9360682179,0.613706957172,0.0754053285255,0.0,9.18739968257,17.702556249,26.0739473197,12.8375245275,13.2364227922
 02/14  23:00:00,26.0840432377,0.742751038818,0.0296488283241,0.0,5.91811778209,14.0365255879,28.0550373599,16.5171618191,11.5378755408
 02/14  24:00:00,20.3414135527,0.926279253527,0.0,0.0,3.54045821811,10.5176760807,27.8315648718,21.3893310853,6.44223378646
 02/15  01:00:00,16.8279981859,1.11611944255,0.0,0.0,2.55330491699,7.80157382632,28.0110770503,26.0275749484,1.98350210185
 02/15  02:00:00,16.3765276274,1.25337349994,0.0,0.0,2.55330491699,7.21284921042,30.5442871096,29.4100444965,1.13424261305
 02/15  03:00:00,16.1757817615,1.34698994206,0.0,0.0,2.55330491699,6.91848690247,32.065253709,31.5679437104,0.497309998616
 02/15  04:00:00,16.1429188117,1.46130814624,0.0,0.0,2.55330491699,6.7713057485,34.991870286,34.4945605166,0.497309769384
 02/15  05:00:00,18.3054070816,1.54730296838,0.0,0.0,3.82705111198,7.57405300124,37.9038018138,36.7695647516,1.13423706223
 02/15  06:00:00,22.8354091012,1.53869252601,0.0,0.0,6.02426329834,9.91545327661,42.4928960047,36.4755917578,6.01730424688
 02/15  07:00:00,27.1902994065,1.46816508447,0.0,0.0,6.51253267309,14.7454349813,54.8927931214,34.650986785,20.2418063364
 02/15  08:00:00,25.4289916282,1.25189133751,0.0,0.0,6.01364874671,18.163451543,50.5982142549,29.0825761943,21.5156380606
 02/15  09:00:00,24.6656338923,1.43428415053,0.0,0.0,4.35151303671,18.8798367041,46.4581821546,25.7917696299,20.6664125248
 02/15  10:00:00,21.7488942917,1.3245674053,0.0166089851787,0.0,3.78894180059,16.6187760998,40.9084208052,22.7896848461,18.1187359591
 02/15  11:00:00,18.8097479366,1.19415007412,0.124506664338,0.0,3.78894180059,13.7021493968,34.6473033362,18.2270184208,16.4202849154
 02/15  12:00:00,18.9468786688,1.08558315489,0.223023161997,0.0,3.78894180059,13.8493305508,27.7462752236,14.5105860152,13.2356892084
 02/15  13:00:00,18.610946716,0.979334407776,0.303781174376,0.0,3.69398621738,13.6338449159,22.733268984,11.1960308193,11.5372381647
 02/15  14:00:00,18.24050239,0.862437103262,0.328517550817,0.0,3.78894180059,13.2606059349,18.8974049616,8.63400507969,10.2633998819
 02/15  15:00:00,18.026620605,0.775365448298,0.348888574863,0.0,3.78894180059,13.1134247809,15.5974042867,6.60784268755,8.98956159911
 02/15  16:00:00,19.1445614932,0.72768921599,0.149496241952,0.0,4.71240779196,13.5549682428,17.8343872328,7.57098735087,10.2633998819
 02/15  17:00:00,26.548578153,0.703875778721,0.126972951658,0.0,7.18559832057,18.5321311015,19.1878562515,7.2260053259,11.9618509256
 02/15  18:00:00,33.9725199105,0.354379275319,0.136988276606,0.0,8.38069375907,23.3147919321,21.8320166104,6.04865083636,15.783365774
 02/15  19:00:00,39.6399328212,0.392300382889,0.127776612603,0.0,10.6415932552,23.1212625696,25.5306962796,6.98734755948,18.5433487201
 02/15  20:00:00,38.7599917109,0.521310420009,0.0881034434844,0.0,12.3080778603,20.4854999863,28.2615416621,10.5674184639,17.6941231982
 02/15  21:00:00,38.3921456301,0.621206973176,0.0604817027398,0.0,12.456681583,19.8967753704,29.536371813,13.328393278,16.207978535
 02/15  22:00:00,33.0107383958,0.731180750193,0.0326017133834,0.0,9.18739968257,17.702556249,29.5780696122,16.3423804038,13.2356892084
 02/15  23:00:00,26.1798637571,0.868220386582,0.0,0.0,5.91811778209,14.0365255879,31.5479662887,20.010728124,11.5372381647
 02/15  24:00:00,20.4205073786,1.00537307944,0.0,0.0,3.54045821811,10.5176760807,29.5538984238,23.1120133903,6.44188503351
 02/16  01:00:00,16.8707268222,1.15884807884,0.0,0.0,2.55330491699,7.80157382632,28.6246874529,26.6413187993,1.9833686536
 02/16  02:00:00,16.3847983196,1.26164419218,0.0,0.0,2.55330491699,7.21284921042,30.1471445527,29.0129756224,1.13416893038
 02/16  03:00:00,16.1837867027,1.35499488321,0.0,0.0,2.55330491699,6.91848690247,31.8213857137,31.3240946756,0.497291038065
 02/16  04:00:00,16.1056911596,1.42408049407,0.0,0.0,2.55330491699,6.7713057485,33.5379160221,33.0406254023,0.497290619786
 02/16  05:00:00,18.2455038449,1.48739973167,0.0,0.0,3.82705111198,7.57405300124,35.8381121648,34.703953363,1.13415880179
 02/16  06:00:00,22.7932988502,1.49658227494,0.0,0.0,6.02426329834,9.91545327661,40.9841761289,34.9674380149,6.01673811401
 02/16  07:00:00,27.1764344573,1.4543001353,0.0,0.0,6.51253267309,14.7454349813,54.2570410156,34.0172920558,20.2397489598
 02/16  08:00:00,25.4285260412,1.25142575056,0.0,0.0,6.01364874671,18.163451543,50.4491442223,28.9357006168,21.5134436055
 02/16  09:00:00,24.6198760338,1.38852629205,0.0,0.0,4.35151303671,18.8798367041,45.1727027065,24.5083968697,20.6643058368
 02/16  10:00:00,21.6476198251,1.23038189988,0.0095200239994,0.0,3.78894180059,16.6187760998,38.4594356482,20.3425430411,18.1168926071
 02/16  11:00:00,18.7177465666,1.12135719275,0.105298175738,0.0,3.78894180059,13.7021493968,33.0359892998,16.6173721791,16.4186171207
 02/16  12:00:00,18.8690004585,1.02771963943,0.203008467115,0.0,3.78894180059,13.8493305508,26.6194792262,13.3851286424,13.2343505838
 02/16  13:00:00,18.5789798488,0.947792654995,0.303356059999,0.0,3.69398621738,13.6338449159,22.0854080667,10.5493329693,11.5360750974
 02/16  14:00:00,18.3032025993,0.848120162864,0.405534700529,0.0,3.78894180059,13.2606059349,17.9356052171,7.67323673452,10.2623684826
 02/16  15:00:00,18.0075813613,0.728883967462,0.376330811911,0.0,3.78894180059,13.1134247809,14.4989907875,5.51032891976,8.98866186777
