Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  16:00:00,19.264219323,0.665717676945,0.331125610835,0.0,4.71240779196,13.5549682428,14.8341064268,4.57173794424,10.2623684826
 02/16  17:00:00,26.5547609919,0.597062645007,0.239968924309,0.0,7.18559832057,18.5321311015,15.8549619291,3.89431796018,11.960643969
 02/16  18:00:00,33.9308917585,0.258966525826,0.190772874139,0.0,8.38069375907,23.3147919321,19.1402475488,3.35848373541,15.7817638133
 02/16  19:00:00,39.5471273646,0.260807927318,0.166463611622,0.0,10.6415932552,23.1212625696,22.1504865511,3.60902507238,18.5414614787
 02/16  20:00:00,38.6100682506,0.334668939055,0.12482146409,0.0,12.3080778603,20.4854999863,23.4547075894,5.76238385383,17.6923237355
 02/16  21:00:00,38.2473651284,0.44526295821,0.0916452159854,0.0,12.456681583,19.8967753704,24.9338860081,8.72755332315,16.2063326849
 02/16  22:00:00,32.8476284758,0.531297358344,0.069375185295,0.0,9.18739968257,17.702556249,24.1898765005,10.9555259168,13.2343505838
 02/16  23:00:00,26.0152293984,0.682067326535,0.0215187013887,0.0,5.91811778209,14.0365255879,26.6038070372,15.0677319398,11.5360750974
 02/16  24:00:00,20.2733370933,0.85820279417,0.0,0.0,3.54045821811,10.5176760807,25.9147082464,19.4734596082,6.44124863818
 02/17  01:00:00,16.7547607461,1.04288200267,0.0,0.0,2.55330491699,7.80157382632,25.8880398857,23.9048840092,1.98315587649
 02/17  02:00:00,16.3041590217,1.18100489425,0.0,0.0,2.55330491699,7.21284921042,28.4587079578,27.3246523687,1.1340555891
 02/17  03:00:00,16.1431582231,1.31436640364,0.0,0.0,2.55330491699,6.91848690247,31.1924410118,30.6951788485,0.497262163293
 02/17  04:00:00,16.1041091427,1.42249847724,0.0,0.0,2.55330491699,6.7713057485,33.895203768,33.3979422119,0.497261556115
 02/17  05:00:00,18.2689025721,1.51079845879,0.0,0.0,3.82705111198,7.57405300124,36.8165705863,35.6825297,1.13404088634
 02/17  06:00:00,22.8254287613,1.52871218607,0.0,0.0,6.02426329834,9.91545327661,42.1559746715,36.1400703347,6.01590433678
 02/17  07:00:00,27.1767418425,1.45460752053,0.0,0.0,6.51253267309,14.7454349813,54.3916989398,34.1549391056,20.2367598342
 02/17  08:00:00,25.4191796707,1.24207938001,0.0,0.0,6.01364874671,18.163451543,50.2211192495,28.7108613196,21.5102579299
 02/17  09:00:00,24.6350204561,1.40367071439,0.0,0.0,4.35151303671,18.8798367041,45.5252322134,24.8639846362,20.6612475772
 02/17  10:00:00,21.6415018954,1.21928804871,0.0144959454186,0.0,3.78894180059,16.6187760998,38.0693518203,19.9551351903,18.11421663
 02/17  11:00:00,18.6861578334,1.05398660434,0.141080030956,0.0,3.78894180059,13.7021493968,30.9490108045,14.532814806,16.4161959985
 02/17  12:00:00,18.884892396,0.9439191124,0.302700931651,0.0,3.78894180059,13.8493305508,23.7372955824,10.5048882678,13.2324073146
 02/17  13:00:00,18.6720448131,0.882444172859,0.461769506405,0.0,3.69398621738,13.6338449159,19.3180819482,7.78369526502,11.5343866832
 02/17  14:00:00,18.5176473209,0.847212220267,0.620887364714,0.0,3.78894180059,13.2606059349,16.1767829901,5.91591178051,10.2608712096
 02/17  15:00:00,18.4264173321,0.806700741442,0.717350008764,0.0,3.78894180059,13.1134247809,13.2191106675,4.23175493141,8.98735573605
 02/17  16:00:00,19.729693744,0.751920935563,0.710396773155,0.0,4.71240779196,13.5549682428,13.3427713672,3.08190015756,10.2608712096
 02/17  17:00:00,27.0200329687,0.677418566848,0.62488497923,0.0,7.18559832057,18.5321311015,14.0822974628,2.12340562177,11.958891841
 02/17  18:00:00,34.2285547288,0.303150515933,0.44425185434,0.0,8.38069375907,23.3147919321,17.3997359048,1.62029764302,15.7794382618
 02/17  19:00:00,39.7730015827,0.267952207905,0.385193549098,0.0,10.6415932552,23.1212625696,19.9752892817,1.43656749391,18.5387217878
 02/17  20:00:00,38.6404581911,0.266217313387,0.223663030321,0.0,12.3080778603,20.4854999863,20.7815156438,3.09180417165,17.6897114721
 02/17  21:00:00,38.1662592504,0.332272219897,0.123530076297,0.0,12.456681583,19.8967753704,22.0123441442,5.80840072456,16.2039434196
 02/17  22:00:00,32.7618818675,0.426851259153,0.0880746761644,0.0,9.18739968257,17.702556249,21.6991089882,8.46670167359,13.2324073146
 02/17  23:00:00,25.9157304295,0.555943102145,0.0481439568654,0.0,5.91811778209,14.0365255879,23.4947868731,11.9604001899,11.5343866832
 02/17  24:00:00,20.0787895667,0.648370968031,0.0152842995274,0.0,3.54045821811,10.5176760807,20.7973966464,14.3570718575,6.44032478892
 02/18  01:00:00,16.5249333941,0.813054650679,0.0,0.0,2.55330491699,7.80157382632,20.3582196435,18.3753558114,1.9828638321
 02/18  02:00:00,16.081026144,0.957872016538,0.0,0.0,2.55330491699,7.21284921042,22.9797694456,21.8458668231,1.13390262255
 02/18  03:00:00,15.865470698,1.03667887855,0.0,0.0,2.55330491699,6.91848690247,24.1360046114,23.6387812286,0.497223382827
 02/18  04:00:00,15.7835148732,1.10190420773,0.0,0.0,2.55330491699,6.7713057485,25.6122616261,25.1150390392,0.497222586963
 02/18  05:00:00,17.8725986951,1.11449458188,0.0,0.0,3.82705111198,7.57405300124,26.3796664657,25.2457831149,1.13388335082
 02/18  06:00:00,22.313630136,1.01691356076,0.0,0.0,6.02426329834,9.91545327661,28.6390865524,22.6242833894,6.01480316306
 02/18  07:00:00,26.6436525267,0.921518204677,0.0,0.0,6.51253267309,14.7454349813,40.5589622461,20.3261224005,20.2328398456
 02/18  08:00:00,24.7624886291,0.778917700871,0.0,0.0,6.01364874671,17.9699221805,38.5570360251,17.0509540478,21.5060819773
 02/18  09:00:00,22.4961855712,0.711249398098,0.0,0.0,3.66783283761,18.1171033345,35.9280340066,15.270795355,20.6572386516
 02/18  10:00:00,19.6083603859,0.633943031148,0.0131130221999,0.0,3.10526160149,15.8560427302,31.3911381863,13.2804293662,18.1107088201
 02/18  11:00:00,16.7635173831,0.510271331499,0.208568422165,0.0,3.10526160149,12.9394160272,25.0329246565,8.61990239068,16.4130222658
 02/18  12:00:00,17.0858780796,0.474256303879,0.419762992493,0.0,3.10526160149,13.0865971812,19.0709632693,5.84110329277,13.2298599765
 02/18  13:00:00,17.2042815999,0.505371456654,0.654232514066,0.0,3.10526160149,12.9394160272,15.8945429488,4.36236952661,11.5321734222
 02/18  14:00:00,17.0405186822,0.527013408393,0.910371106623,0.0,3.10526160149,12.4978725653,12.9822451324,2.72333662591,10.2589085065
 02/18  15:00:00,17.024458758,0.520742557763,1.04776318707,0.0,3.10526160149,12.3506914113,10.4758929489,1.49024935819,8.98564359076
 02/18  16:00:00,18.3238169544,0.478474173995,1.02438031389,0.0,4.02872759285,12.7922348732,11.0358003879,0.776891881466,10.2589085065
 02/18  17:00:00,25.6566292503,0.423237784448,0.962075611966,0.0,6.50191812146,17.7693977319,12.1147530688,0.158158008073,11.9565950608
 02/18  18:00:00,34.3913934828,0.353683045224,0.750087441501,0.0,8.38069375907,23.1212625696,15.9479246934,0.171534885502,15.7763898079
 02/18  19:00:00,39.9607259043,0.289878552787,0.550991525838,0.0,10.6415932552,23.1212625696,18.8885864063,0.353455947687,18.5351304587
 02/18  20:00:00,38.8101564944,0.257838033705,0.401740613275,0.0,12.3080778603,20.4854999863,18.7743359916,1.08804881011,17.6862871815
 02/18  21:00:00,38.223335974,0.244126627139,0.268752392667,0.0,12.456681583,19.8967753704,18.380288907,2.17947746047,16.2008114465
 02/18  22:00:00,32.6716747977,0.24195190794,0.182766957546,0.0,9.18739968257,17.702556249,16.3305253446,3.10066536814,13.2298599765
 02/18  23:00:00,25.7276978304,0.293946202869,0.122108257011,0.0,5.91811778209,14.0365255879,16.5268432429,4.99466982067,11.5321734222
 02/18  24:00:00,19.87660112,0.402257318008,0.0592095028745,0.0,3.54045821811,10.5176760807,14.5984726302,8.1593588709,6.43911375932
 02/19  01:00:00,16.258188454,0.539234823575,0.00707488704482,0.0,2.55330491699,7.80157382632,13.837721349,11.8552287435,1.9824926055
 02/19  02:00:00,15.7585120458,0.635357918311,0.0,0.0,2.55330491699,7.21284921042,15.1824911399,14.048781064,1.13371007581
 02/19  03:00:00,15.6098186295,0.781026809988,0.0,0.0,2.55330491699,6.91848690247,18.007624996,17.5104502878,0.497174708127
 02/19  04:00:00,15.6330695231,0.951458857589,0.0,0.0,2.55330491699,6.7713057485,22.2521112601,21.7549375362,0.497173723857
 02/19  05:00:00,17.777869641,1.01976552776,0.0,0.0,3.82705111198,7.57405300124,24.4737202032,23.3400339613,1.1336862419
 02/19  06:00:00,22.3292139046,1.03249732935,0.0,0.0,6.02426329834,9.91545327661,29.5976400883,23.5842051684,6.01343491991
 02/19  07:00:00,26.7264688509,1.00433452885,0.0,0.0,6.51253267309,14.7454349813,43.1187257652,22.8907356098,20.2279901555
 02/19  08:00:00,24.763534397,0.779963468785,0.0,0.0,6.01364874671,17.9699221805,38.7917914756,17.2908744912,21.5009169844
 02/19  09:00:00,22.4953999274,0.679085898438,0.0313778558599,0.0,3.66783283761,18.1171033345,35.0297667794,14.3774865321,20.6522802473
 02/19  10:00:00,19.7356665365,0.575876965208,0.198485238747,0.0,3.10526160149,15.8560427302,28.2611049668,10.1547347505,18.1063702163
 02/19  11:00:00,16.9985555297,0.50958148298,0.444296417299,0.0,3.10526160149,12.9394160272,22.7632248741,6.35412801175,16.4090968624
 02/19  12:00:00,17.4249348451,0.529777945769,0.703298116042,0.0,3.10526160149,13.0865971812,17.7088181317,4.48210880791,13.2267093238
 02/19  13:00:00,17.5323540253,0.554484248341,0.93319214777,0.0,3.10526160149,12.9394160272,14.5924292013,3.06299323146,11.5294359698
 02/19  14:00:00,17.1912946276,0.55355343771,1.03460702269,0.0,3.10526160149,12.4978725653,12.4210870378,2.16460608344,10.2564809544
 02/19  15:00:00,17.0266696314,0.524899738025,1.04581688023,0.0,3.10526160149,12.3506914113,10.3994349447,1.41590900581,8.98352593892
 02/19  16:00:00,18.3058193043,0.478550626203,1.00630621154,0.0,4.02872759285,12.7922348732,11.0338662885,0.777385334139,10.2564809544
 02/19  17:00:00,25.603231128,0.420813321456,0.911101952671,0.0,6.50191812146,17.7693977319,12.2509580346,0.297203726335,11.9537543083
 02/19  18:00:00,34.3346592579,0.347903723088,0.699132538739,0.0,8.38069375907,23.1212625696,16.0541823899,0.28156303522,15.7726193547
 02/19  19:00:00,39.9762981655,0.299555805759,0.556886534104,0.0,10.6415932552,23.1212625696,18.9024310843,0.371742529487,18.5306885548
 02/19  20:00:00,38.9154381009,0.279202347456,0.485657906038,0.0,12.3080778603,20.4854999863,18.3670817967,0.6850299189,17.6820518778
 02/19  21:00:00,38.2807584155,0.273042648382,0.297258812916,0.0,12.456681583,19.8967753704,18.5812310395,2.38429334636,16.1969376931
 02/19  22:00:00,32.6824189015,0.285210067955,0.150252901383,0.0,9.18739968257,17.702556249,17.5492243064,4.32251498262,13.2267093238
 02/19  23:00:00,25.7867087625,0.387288580222,0.0877768118049,0.0,5.91811778209,14.0365255879,18.9985865214,7.46915055155,11.5294359698
 02/19  24:00:00,20.0065131613,0.562199484837,0.0291793773823,0.0,3.54045821811,10.5176760807,18.7449714577,12.3073555497,6.43761590801
 02/20  01:00:00,16.4727797253,0.760900981867,0.0,0.0,2.55330491699,7.80157382632,19.4013350661,17.4192927609,1.9820423052
 02/20  02:00:00,16.0442746077,0.921120480221,0.0,0.0,2.55330491699,7.21284921042,22.3773170334,21.2438390277,1.13347800568
 02/20  03:00:00,15.8619683744,1.03317655493,0.0,0.0,2.55330491699,6.91848690247,24.3621536274,23.8650374738,0.497116153582
 02/20  04:00:00,15.8058762337,1.1242655682,0.0,0.0,2.55330491699,6.7713057485,26.4823227223,25.985207741,0.497114981252
 02/20  05:00:00,17.9460545991,1.18795048583,0.0,0.0,3.82705111198,7.57405300124,28.5750878678,27.4416382498,1.13344961796
 02/20  06:00:00,22.4415127157,1.14479614046,0.0,0.0,6.02426329834,9.91545327661,32.0988246501,26.0870246367,6.01180001346
 02/20  07:00:00,26.7690036438,1.04686932176,0.0,0.0,6.51253267309,14.7454349813,43.7581752526,23.5359630518,20.2222122008
 02/20  08:00:00,24.8925760784,0.909005150195,0.0,0.0,6.01364874671,17.9699221805,41.6184983221,20.1237338414,21.4947644807
 02/20  09:00:00,22.6477110843,0.862774911274,0.0,0.0,3.66783283761,18.1171033345,39.495407705,18.8490338723,20.6463738327
 02/20  10:00:00,19.6765338892,0.628618467126,0.0866110895397,0.0,3.10526160149,15.8560427302,30.4563809731,12.3551788696,18.1012021035
 02/20  11:00:00,16.8796726663,0.505058762113,0.329936274764,0.0,3.10526160149,12.9394160272,23.663700189,7.25927923828,16.4044209508
 02/20  12:00:00,17.2432718796,0.485003081246,0.566410015046,0.0,3.10526160149,13.0865971812,17.9829217124,4.75996542295,13.2229562894
 02/20  13:00:00,17.2684695028,0.482139871851,0.741652001769,0.0,3.10526160149,12.9394160272,14.7442809789,3.21810584216,11.5261751367
 02/20  14:00:00,16.780074631,0.438265777388,0.738674686407,0.0,3.10526160149,12.4978725653,12.5409453226,2.28735605043,10.2535892722
 02/20  15:00:00,16.4663006465,0.359246889875,0.65110074341,0.0,3.10526160149,12.3506914113,10.4428650138,1.46186160613,8.98100340765
 02/20  16:00:00,18.0104379519,0.383466805395,0.806008679964,0.0,4.02872759285,12.7922348732,10.8778100535,0.62422078134,10.2535892722
 02/20  17:00:00,25.4392797915,0.361069807274,0.806894130365,0.0,6.50191812146,17.7693977319,12.0996307461,0.14926032124,11.9503704249
 02/20  18:00:00,34.21906118,0.305035602282,0.626402581614,0.0,8.38069375907,23.1212625696,15.9928177912,0.224689772682,15.7681280185
 02/20  19:00:00,39.9014521981,0.265926293896,0.515670078539,0.0,10.6415932552,23.1212625696,18.7542553481,0.22885795641,18.5253973917
 02/20  20:00:00,38.8471272913,0.247706375753,0.448843068076,0.0,12.3080778603,20.4854999863,18.1841986066,0.50719179127,17.6770068153
 02/20  21:00:00,38.2057240522,0.243206607004,0.252060491028,0.0,12.456681583,19.8967753704,18.4878022209,2.2954789142,16.1923233067
 02/20  22:00:00,32.6728511042,0.304556774292,0.121338397723,0.0,9.18739968257,17.702556249,18.363583622,5.14062733258,13.2229562894
 02/20  23:00:00,25.8102964905,0.431356062958,0.0672970570768,0.0,5.91811778209,14.0365255879,20.2832884959,8.75711335914,11.5261751367
 02/20  24:00:00,20.0033553158,0.567896786528,0.0203242300994,0.0,3.54045821811,10.5176760807,18.9224169431,12.4865852645,6.43583167858
 02/21  01:00:00,16.4287278643,0.716849120938,0.0,0.0,2.55330491699,7.80157382632,18.1353006263,16.1537875631,1.98151306315
 02/21  02:00:00,15.9879325583,0.864778430859,0.0,0.0,2.55330491699,7.21284921042,20.7961240404,19.6629175598,1.13320648067
 02/21  03:00:00,15.8414976424,1.01270582292,0.0,0.0,2.55330491699,6.91848690247,23.7839009213,23.2868531848,0.49704773651
 02/21  04:00:00,15.830763524,1.14915285847,0.0,0.0,2.55330491699,6.7713057485,27.1856402196,26.688593843,0.49704637653
 02/21  05:00:00,17.9953053246,1.23720121132,0.0,0.0,3.82705111198,7.57405300124,29.957380911,28.8242073619,1.1331735491
 02/21  06:00:00,22.5262626069,1.22954603164,0.0,0.0,6.02426329834,9.91545327661,34.4233593625,28.4134604337,6.00989892882
 02/21  07:00:00,25.9577271162,1.12842612756,0.0,0.0,6.51253267309,14.7454349813,45.9066743772,25.6911666839,20.2155076933
 02/21  08:00:00,25.0089297949,0.831829504224,0.0,0.0,6.01364874671,18.163451543,39.6726120582,18.1849857699,21.4876262883
 02/21  09:00:00,24.2563381368,0.995464482128,0.0295239129362,0.0,4.35151303671,18.8798367041,34.9595426318,14.320021475,20.6395211568
 02/21  10:00:00,21.4800313977,0.924787497079,0.147525999397,0.0,3.78894180059,16.6187760998,29.5312151129,11.4360091008,18.0952060121
 02/21  11:00:00,18.7008120882,0.864379521323,0.345341368767,0.0,3.78894180059,13.7021493968,24.6159960924,8.21700017668,16.3989959157
 02/21  12:00:00,19.0643812155,0.840082985517,0.586025878059,0.0,3.78894180059,13.8493305508,18.7732829015,5.55468091653,13.218601985
 02/21  13:00:00,19.0278975797,0.860265983615,0.839800462291,0.0,3.69398621738,13.6338449159,15.4569636177,3.93457172915,11.5223918886
 02/21  14:00:00,18.9636588877,0.864290311527,1.04982084028,0.0,3.78894180059,13.2606059349,13.0018297387,2.75159542237,10.2502343163
 02/21  15:00:00,18.8645710046,0.837101981051,1.12510244164,0.0,3.78894180059,13.1134247809,10.7039788052,1.72590206119,8.97807674399
 02/21  16:00:00,20.1370656149,0.785758211638,1.08393136805,0.0,4.71240779196,13.5549682428,11.2404213772,0.990187060884,10.2502343163
 02/21  17:00:00,27.4150847333,0.7247989998,0.972556310904,0.0,7.18559832057,18.5321311015,12.4068396129,0.460395200272,11.9464444127
 02/21  18:00:00,34.5695522774,0.356661935426,0.731737983435,0.0,8.38069375907,23.3147919321,16.0571582947,0.294241165149,15.7629171295
 02/21  19:00:00,39.9878214962,0.309539741788,0.558425928791,0.0,10.6415932552,23.1212625696,19.1354912514,0.616232715251,18.5192585362
 02/21  20:00:00,38.821037182,0.290555539089,0.379903795525,0.0,12.3080778603,20.4854999863,19.5308730056,1.8597195176,17.671153488
 02/21  21:00:00,38.2744762031,0.276291779576,0.287727469313,0.0,12.456681583,19.8967753704,18.7700411854,2.58307153177,16.1869696536
 02/21  22:00:00,32.7195282148,0.269254992109,0.203317290462,0.0,9.18739968257,17.702556249,16.6205179846,3.40191599962,13.218601985
 02/21  23:00:00,25.7630082532,0.329471819443,0.121893063233,0.0,5.91811778209,14.0365255879,17.2156915859,5.69329969728,11.5223918886
 02/21  24:00:00,19.9346056861,0.456568459093,0.0629029279239,0.0,3.54045821811,10.5176760807,15.6550266816,9.22126508216,6.43376159941
 02/22  01:00:00,16.317147296,0.597032503039,0.00823604961093,0.0,2.55330491699,7.80157382632,15.0541817051,13.0732766704,1.98090503468
 02/22  02:00:00,15.8411981718,0.718044044375,0.0,0.0,2.55330491699,7.21284921042,17.1060473663,15.9731517853,1.13289558096
 02/22  03:00:00,15.65521582,0.82642400053,0.0,0.0,2.55330491699,6.91848690247,19.008623954,18.5116544769,0.496969477148
 02/22  04:00:00,15.6171084277,0.935497762164,0.0,0.0,2.55330491699,6.7713057485,21.6150885946,21.1181206646,0.496967929993
 02/22  05:00:00,17.7713808073,1.01327669408,0.0,0.0,3.82705111198,7.57405300124,24.0964911642,22.9636330471,1.1328581171
 02/22  06:00:00,22.3412063166,1.04448974139,0.0,0.0,6.02426329834,9.91545327661,29.7463761931,23.7386439632,6.00773222993
 02/22  07:00:00,25.8305830749,1.00128208619,0.0,0.0,6.51253267309,14.7454349813,42.9124921544,22.7046135351,20.2078786192
 02/22  08:00:00,24.9654998065,0.788399515814,0.0,0.0,6.01364874671,18.163451543,38.8927817886,17.4132772677,21.4795045209
 02/22  09:00:00,24.2600993485,0.997480981516,0.0312686252076,0.0,4.35151303671,18.8798367041,35.234053497,14.602329248,20.631724249
 02/22  10:00:00,21.4796653465,0.918316967492,0.153630477796,0.0,3.78894180059,16.6187760998,29.469285129,11.3809014113,18.0883837178
 02/22  11:00:00,18.7651668452,0.846332458299,0.42774318877,0.0,3.78894180059,13.7021493968,23.6357376932,7.24291432949,16.3928233637
 02/22  12:00:00,19.2752963665,0.852869919646,0.784154094871,0.0,3.78894180059,13.8493305508,17.8538004401,4.64015274031,13.2136476998
 02/22  13:00:00,19.2889049878,0.872046527005,1.08902732694,0.0,3.69398621738,13.6338449159,14.3344917716,2.81640442583,11.5180873457
 02/22  14:00:00,19.0836730373,0.829832076566,1.20429322484,0.0,3.78894180059,13.2606059349,11.6964134057,1.44999632555,10.2464170802
 02/22  15:00:00,18.5081032006,0.682471085743,0.923265532985,0.0,3.78894180059,13.1134247809,9.66930354156,0.694556726929,8.97474681463
 02/22  16:00:00,19.8871518288,0.66195786056,0.957817933024,0.0,4.71240779196,13.5549682428,10.2682734346,0.021856354406,10.2464170802
 02/22  17:00:00,27.2511499261,0.638627183201,0.894793320256,0.0,7.18559832057,18.5321311015,11.9419774343,0.0,11.9419774343
 02/22  18:00:00,34.5823935604,0.330896763572,0.770344438293,0.0,8.38069375907,23.3147919321,15.7569882309,0.0,15.7569882309
 02/22  19:00:00,40.102725353,0.308001567913,0.674867959387,0.0,10.6415932552,23.1212625696,18.5122738063,0.0,18.5122738063
 02/22  20:00:00,38.9305625169,0.252742875468,0.527241794031,0.0,12.3080778603,20.4854999863,17.6644936293,0.0,17.6644936293
 02/22  21:00:00,38.3737894082,0.21739878436,0.445933669633,0.0,12.456681583,19.8967753704,16.2197916447,0.0389133252428,16.1808783195
 02/22  22:00:00,32.8041732215,0.195912369783,0.361304919471,0.0,9.18739968257,17.702556249,13.6437234427,0.430075742901,13.2136476998
 02/22  23:00:00,25.7233923589,0.17816896889,0.233580019461,0.0,5.91811778209,14.0365255879,12.857827425,1.33974007924,11.5180873457
 02/22  24:00:00,19.747907585,0.191867520198,0.140905765693,0.0,3.54045821811,10.5176760807,8.99444368462,2.56303740109,6.43140628352
 02/23  01:00:00,16.0529830724,0.258659165912,0.0824451631446,0.0,2.55330491699,7.80157382632,6.57366125909,4.59344286063,1.98021839845
 02/23  02:00:00,15.5022848999,0.334957179545,0.0441735929028,0.0,2.55330491699,7.21284921042,7.76597819547,6.63343279704,1.13254539842
 02/23  03:00:00,15.2536061428,0.403394163961,0.0214201594161,0.0,2.55330491699,6.91848690247,8.83051722588,8.33363582724,0.496881398646
 02/23  04:00:00,15.1263718976,0.431113654848,0.0136475772549,0.0,2.55330491699,6.7713057485,9.44177251038,8.94489284553,0.496879664857
 02/23  05:00:00,17.2283391195,0.460846790709,0.00938821550437,0.0,3.82705111198,7.57405300124,10.7465648089,9.6140613935,1.13250341536
 02/23  06:00:00,21.7885641801,0.475556197788,0.016291407075,0.0,6.02426329834,9.91545327661,15.8557847805,9.85048422116,6.00530055934
 02/23  07:00:00,25.3493863131,0.487025942022,0.0330593823883,0.0,6.51253267309,14.7454349813,30.1566843999,9.95735716138,20.1993272385
 02/23  08:00:00,24.6919385787,0.445430242786,0.0694080452952,0.0,6.01364874671,18.163451543,30.1140557724,8.6436541884,21.470401584
 02/23  09:00:00,24.0836608693,0.716011902911,0.136299224661,0.0,4.35151303671,18.8798367041,27.7868703074,7.16388488898,20.6229854184
 02/23  10:00:00,21.2181362481,0.696065244872,0.114353102013,0.0,3.78894180059,16.6187760998,25.0102744006,6.92953715963,18.080737241
 02/23  11:00:00,18.3088891901,0.638661761218,0.179136230718,0.0,3.78894180059,13.7021493968,21.5113494022,5.12544427937,16.3859051228
 02/23  12:00:00,18.8040998786,0.639382641107,0.526444885526,0.0,3.78894180059,13.8493305508,15.7102085361,2.50211363493,13.2080949012
 02/23  13:00:00,18.2835851022,0.572239820099,0.383514148229,0.0,3.69398621738,13.6338449159,13.6834386317,2.17017584873,11.513262783
 02/23  14:00:00,17.8403770577,0.523479106458,0.267350215325,0.0,3.78894180059,13.2606059349,12.5453895795,2.3032508851,10.2421386944
 02/23  15:00:00,17.6435572621,0.500889496389,0.240301183803,0.0,3.78894180059,13.1134247809,11.1058320363,2.13481743057,8.97101460571
 02/23  16:00:00,18.9760104655,0.486622920663,0.22201150957,0.0,4.71240779196,13.5549682428,12.2535217788,2.01138308441,10.2421386944
 02/23  17:00:00,26.4113673636,0.535092534913,0.158545406041,0.0,7.18559832057,18.5321311015,15.3175013238,3.38053051127,11.9369708125
 02/23  18:00:00,33.8941716598,0.283598289742,0.129421011487,0.0,8.38069375907,23.3147919321,20.3088883559,4.55854527742,15.7503430785
 02/23  19:00:00,39.5490670977,0.257883992833,0.17132727917,0.0,10.6415932552,23.1212625696,22.0618373828,3.55739211225,18.5044452705
 02/23  20:00:00,38.6213863424,0.341275161197,0.12953333381,0.0,12.3080778603,20.4854999863,23.4906803149,5.83365110346,17.6570292114
 02/23  21:00:00,38.2362396997,0.423845779747,0.101936965712,0.0,12.456681583,19.8967753704,24.1648341078,7.99078299976,16.174051108
 02/23  22:00:00,32.8052851558,0.475157099535,0.0831721240799,0.0,9.18739968257,17.702556249,22.5953143017,9.38721940056,13.2080949012
 02/23  23:00:00,25.9476264223,0.615682490859,0.0203005608977,0.0,5.91811778209,14.0365255879,25.0158311516,13.5025683686,11.513262783
 02/23  24:00:00,20.2131791016,0.798044802454,0.0,0.0,3.54045821811,10.5176760807,24.6146995441,18.1859331157,6.42876642843
 02/24  01:00:00,16.6610441638,0.949165420462,0.0,0.0,2.55330491699,7.80157382632,23.775623738,21.7961703816,1.97945335643
 02/24  02:00:00,16.1890302439,1.06587611641,0.0,0.0,2.55330491699,7.21284921042,25.69191951,24.5597634735,1.13215603654
 02/24  03:00:00,16.0169770763,1.18818525682,0.0,0.0,2.55330491699,6.91848690247,28.0386204286,27.5418369015,0.496783527066
 02/24  04:00:00,15.9624455764,1.2808349109,0.0,0.0,2.55330491699,6.7713057485,30.2792973343,29.7825157271,0.496781607247
 02/24  05:00:00,18.0956665639,1.33756245061,0.0,0.0,3.82705111198,7.57405300124,32.2358632679,31.103753719,1.13210954897
 02/24  06:00:00,22.6297564428,1.33303986756,0.0,0.0,6.02426329834,9.91545327661,36.9243007098,30.9216960717,6.00260463812
 02/24  07:00:00,26.0875795017,1.25827851303,0.0,0.0,6.51253267309,14.7454349813,49.221881009,29.0320249248,20.1898560842
 02/24  08:00:00,25.2959878985,1.11888760779,0.0,0.0,6.01364874671,18.163451543,47.0283263163,25.5680061433,21.4603201731
 02/24  09:00:00,24.7227974416,1.49144769986,0.0,0.0,4.35151303671,18.8798367041,47.7052875418,27.091980289,20.6133072528
 02/24  10:00:00,21.6928468807,1.28512897946,0.0,0.0,3.78894180059,16.6187760998,39.9149500834,21.8426812373,18.0722688461
 02/24  11:00:00,18.6078444228,1.11217172767,0.00458149695531,0.0,3.78894180059,13.7021493968,33.9027250256,17.5244817839,16.3782432417
 02/24  12:00:00,18.7018978446,1.06026081824,0.00336467441779,0.0,3.78894180059,13.8493305508,29.4213429718,16.2193977383,13.2019452334
 02/24  13:00:00,18.404349169,0.965719036096,0.110798999095,0.0,3.69398621738,13.6338449159,24.4474769538,12.9395573247,11.5079196291
 02/24  14:00:00,18.1153860254,0.883305088852,0.182533200654,0.0,3.78894180059,13.2606059349,20.552010316,10.3146098902,10.2374004258
 02/24  15:00:00,17.9151472865,0.801719634719,0.211061069915,0.0,3.78894180059,13.1134247809,17.305678501,8.3387972785,8.96688122248
 02/24  16:00:00,19.2280219392,0.744056761695,0.216589142314,0.0,4.71240779196,13.5549682428,17.2900555938,7.05265516803,10.2374004258
 02/24  17:00:00,26.6013260163,0.685991053418,0.197605540309,0.0,7.18559832057,18.5321311015,17.8200544414,5.88862841128,11.9314260302
 02/24  18:00:00,34.0098287859,0.366893651816,0.161782775516,0.0,8.38069375907,23.3147919321,21.6440518372,5.90106819713,15.74298364
 02/24  19:00:00,39.6441652196,0.390744685459,0.133564708506,0.0,10.6415932552,23.1212625696,25.2050305191,6.70925527192,18.4957752471
 02/24  20:00:00,38.6946562562,0.42933834061,0.114740068203,0.0,12.3080778603,20.4854999863,25.4524531858,7.80369074084,17.648762445
 02/24  21:00:00,38.3149493392,0.523024841874,0.0814675430923,0.0,12.456681583,19.8967753704,26.5519601647,10.3854701236,16.1664900411
 02/24  22:00:00,32.9146396915,0.617494959157,0.0501888001433,0.0,9.18739968257,17.702556249,26.197824076,12.9958788426,13.2019452334
 02/24  23:00:00,26.0755953911,0.759043623163,0.00490839742051,0.0,5.91811778209,14.0365255879,28.4996288615,16.9917092324,11.5079196291
 02/24  24:00:00,20.3805499791,0.96541567994,0.0,0.0,3.54045821811,10.5176760807,28.5133502344,22.0875074185,6.4258428159
 02/25  01:00:00,16.845544794,1.13366605059,0.0,0.0,2.55330491699,7.80157382632,28.0862072509,26.1075971171,1.97861013379
 02/25  02:00:00,16.3593095279,1.23615540041,0.0,0.0,2.55330491699,7.21284921042,29.6479164334,28.516188823,1.13172761039
 02/25  03:00:00,16.0948584756,1.26606665609,0.0,0.0,2.55330491699,6.91848690247,29.4175942378,28.9209183464,0.496675891367
 02/25  04:00:00,15.9771289385,1.29551827305,0.0,0.0,2.55330491699,6.7713057485,29.8771941448,29.3805203586,0.496673786188
 02/25  05:00:00,18.0814837314,1.32337961811,0.0,0.0,3.82705111198,7.57405300124,31.1306770662,29.9990004317,1.13167663456
 02/25  06:00:00,22.6443299845,1.34761340931,0.0,0.0,6.02426329834,9.91545327661,36.8184057993,30.8187605338,5.99964526555
 02/25  07:00:00,26.0990977963,1.26979680759,0.0,0.0,6.51253267309,14.7454349813,49.1521551756,28.9726872137,20.1794679619
 02/25  08:00:00,25.110238805,1.12666787676,0.0,0.0,6.01364874671,17.9699221805,46.8388219421,25.3895586683,21.4492632738
 02/25  09:00:00,22.7650532199,0.980117046839,0.0,0.0,3.66783283761,18.1171033345,42.2834680511,21.6807754328,20.6026926183
 02/25  10:00:00,19.8034120053,0.83462213836,0.00748553439968,0.0,3.10526160149,15.8560427302,36.1304414955,18.0674604546,18.0629810409
 02/25  11:00:00,16.8659146057,0.717001822855,0.104235153396,0.0,3.10526160149,12.9394160272,30.6208326734,14.250992684,16.3698399894
 02/25  12:00:00,16.9992792588,0.602201127143,0.205219348348,0.0,3.10526160149,13.0865971812,23.8023536727,10.6071531549,13.1952005178
 02/25  13:00:00,16.8678721785,0.510752783452,0.312441765816,0.0,3.10526160149,12.9394160272,19.0321014656,7.53004199936,11.5020594663
 02/25  14:00:00,16.4824590647,0.46734728361,0.411977613869,0.0,3.10526160149,12.4978725653,15.8368552115,5.60465153389,10.2322036776
 02/25  15:00:00,16.4228730277,0.44482084036,0.522099174191,0.0,3.10526160149,12.3506914113,13.0233217448,4.06097385576,8.962347889
 02/25  16:00:00,17.7532113595,0.394571479322,0.537677413638,0.0,4.02872759285,12.7922348732,13.0960645607,2.86386088305,10.2322036776
 02/25  17:00:00,25.0996303541,0.334121263793,0.494193236401,0.0,6.50191812146,17.7693977319,13.8798057954,1.95446106622,11.9253447291
 02/25  18:00:00,33.0853927286,0.277626605509,0.412976460316,0.0,8.38069375907,23.1212625696,17.1578151999,1.42290310487,15.734912095
 02/25  19:00:00,39.7103387977,0.248948374082,0.341534597913,0.0,10.6415932552,23.1212625696,19.9636946677,1.47742836392,18.4862663038
 02/25  20:00:00,38.6164642631,0.241966205479,0.223920210235,0.0,12.3080778603,20.4854999863,20.2029323643,2.56323658633,17.639695778
 02/25  21:00:00,38.1359077047,0.286514701658,0.138936048791,0.0,12.456681583,19.8967753704,20.7067288302,4.54853147231,16.1581973579
 02/25  22:00:00,32.7118040298,0.363748636692,0.101099460868,0.0,9.18739968257,17.702556249,19.948862344,6.75366182618,13.1952005178
 02/25  23:00:00,25.8276131955,0.448286120582,0.0676837043916,0.0,5.91811778209,14.0365255879,20.5323331036,9.0302736373,11.5020594663
 02/25  24:00:00,19.9847364964,0.54323989173,0.026362305553,0.0,3.54045821811,10.5176760807,18.0117863265,11.5891500148,6.42263631173
 02/26  01:00:00,16.3804689271,0.668590183665,0.0,0.0,2.55330491699,7.80157382632,16.6964737196,14.7187847407,1.9776889789
 02/26  02:00:00,15.8575810932,0.734426965722,0.0,0.0,2.55330491699,7.21284921042,17.2545540253,16.1232937786,1.13126024665
 02/26  03:00:00,15.6361880007,0.807396181248,0.0,0.0,2.55330491699,6.91848690247,18.2927611655,17.7962026421,0.496558523401
 02/26  04:00:00,15.5770438412,0.895433175675,0.0,0.0,2.55330491699,6.7713057485,20.4482671616,19.951710928,0.496556233596
 02/26  05:00:00,17.7038205645,0.945716451223,0.0,0.0,3.82705111198,7.57405300124,22.3307940801,21.1995892798,1.13120480036
 02/26  06:00:00,22.2168173107,0.920100735439,0.0,0.0,6.02426329834,9.91545327661,26.5530033992,20.5565800803,5.99642331892
 02/26  07:00:00,25.6755525123,0.84625152359,0.0,0.0,6.51253267309,14.7454349813,38.9299655465,18.761799598,20.1681659485
 02/26  08:00:00,24.7668407829,0.783269854668,0.0,0.0,6.01364874671,17.9699221805,38.5925739354,17.1553397749,21.4372341605
 02/26  09:00:00,22.6342194766,0.849283303586,0.0,0.0,3.66783283761,18.1171033345,39.2051494433,18.6140047849,20.5911446584
 02/26  10:00:00,19.8050106419,0.843706309378,0.0,0.0,3.10526160149,15.8560427302,36.4749296651,18.4220530892,18.0528765759
 02/26  11:00:00,16.7828327932,0.738155163721,0.0,0.0,3.10526160149,12.9394160272,32.3450837749,15.9843859205,16.3606978544
 02/26  12:00:00,16.8370163548,0.645157571495,0.0,0.0,3.10526160149,13.0865971812,26.9952085493,13.8073457977,13.1878627516
 02/26  13:00:00,16.5871764724,0.542498843143,0.0,0.0,3.10526160149,12.9394160272,22.9535070647,11.4578230346,11.49568403
 02/26  14:00:00,16.1249976163,0.521863449051,0.0,0.0,3.10526160149,12.4978725653,21.2442461245,11.0176961356,10.2265499889
 02/26  15:00:00,15.897117836,0.441164822799,0.0,0.0,3.10526160149,12.3506914113,18.1768813002,9.21946535243,8.95741594777
 02/26  16:00:00,17.2011829313,0.380220464745,0.0,0.0,4.02872759285,12.7922348732,18.1039994493,7.87744946038,10.2265499889
 02/26  17:00:00,24.6124201927,0.327338848565,0.0137654902023,0.0,6.50191812146,17.7693977319,18.5351324227,6.61640371223,11.9187287104
 02/26  18:00:00,32.7497051338,0.280644820542,0.0742706504758,0.0,8.38069375907,23.1212625696,20.776253374,5.05012254014,15.7261308338
 02/26  19:00:00,39.4943583191,0.268992326592,0.105510166844,0.0,10.6415932552,23.1212625696,22.9931493137,4.51722805738,18.4759212563
 02/26  20:00:00,38.5346586437,0.287138223436,0.0969425728834,0.0,12.3080778603,20.4854999863,22.6171624441,4.98733054857,17.6298318955
 02/26  21:00:00,38.1129559657,0.322184052351,0.0803149591446,0.0,12.456681583,19.8967753704,22.0527646471,5.90358913283,16.1491755142
 02/26  22:00:00,32.6883449457,0.392980744515,0.0484082689379,0.0,9.18739968257,17.702556249,20.9819325723,7.79406982072,13.1878627516
 02/26  23:00:00,25.7962444651,0.483559939011,0.00104115560953,0.0,5.91811778209,14.0365255879,21.8506095064,10.3549254763,11.49568403
 02/26  24:00:00,20.0069197208,0.591785421677,0.0,0.0,3.54045821811,10.5176760807,19.2307214476,12.8115735821,6.4191478655
 02/27  01:00:00,16.4121635329,0.700284789475,0.0,0.0,2.55330491699,7.80157382632,17.2280621478,15.2513719846,1.97669016319
 02/27  02:00:00,15.9029999313,0.779845803838,0.0,0.0,2.55330491699,7.21284921042,18.1937678989,17.0630138154,1.13075408351
 02/27  03:00:00,15.6790958979,0.850304078399,0.0,0.0,2.55330491699,6.91848690247,19.2145884533,18.7181569954,0.496431457902
 02/27  04:00:00,15.5827882848,0.901177619302,0.0,0.0,2.55330491699,6.7713057485,20.3928281824,19.8963991982,0.496428984267
 02/27  05:00:00,17.6830508292,0.924946715889,0.0,0.0,3.82705111198,7.57405300124,21.5752609728,20.4445667867,1.13069418612
 02/27  06:00:00,22.1805378745,0.88382129928,0.0,0.0,6.02426329834,9.91545327661,25.4489862616,19.4560465083,5.99293975328
 02/27  07:00:00,25.6224141517,0.793113163064,0.0,0.0,6.51253267309,14.7454349813,37.4905520001,17.3345986084,20.1559533918
 02/27  08:00:00,24.9146011176,0.737500826893,0.0,0.0,6.01364874671,18.163451543,37.5049773168,16.0807409213,21.4242363955
 02/27  09:00:00,24.207309718,0.975959976216,0.0,0.0,4.35151303671,18.8798367041,35.2446184775,14.6659516846,20.5786667929
 02/27  10:00:00,21.2752934744,0.866109228654,0.00146634445154,0.0,3.78894180059,16.6187760998,30.0069903461,11.9650319025,18.0419584436
 02/27  11:00:00,18.3169854803,0.775944711752,0.0499495704456,0.0,3.78894180059,13.7021493968,25.8075829495,9.45676340529,16.3508195442
 02/27  12:00:00,18.4869400974,0.692999830929,0.155667914551,0.0,3.78894180059,13.8493305508,19.7844151559,6.60448104805,13.1799341078
 02/27  13:00:00,18.1011909542,0.60980930945,0.163550510912,0.0,3.69398621738,13.6338449159,16.2370846274,4.74828941897,11.4887952084
 02/27  14:00:00,17.7911077022,0.552370569789,0.189189396503,0.0,3.78894180059,13.2606059349,13.525658912,3.30521787814,10.2204410339
 02/27  15:00:00,17.6107575681,0.517750387999,0.190640598199,0.0,3.78894180059,13.1134247809,11.5219692181,2.56988235871,8.95208685936
 02/27  16:00:00,18.8790430578,0.48886123461,0.12280578794,0.0,4.71240779196,13.5549682428,12.8472084489,2.62676741498,10.2204410339
 02/27  17:00:00,26.3086102164,0.468721272373,0.122159521402,0.0,7.18559832057,18.5321311015,14.1017175994,2.19013766608,11.9115799333
 02/27  18:00:00,32.8932863297,0.162909441675,0.142057862855,0.0,8.38069375907,23.3147919321,17.6520978709,1.93545541398,15.7166424569
 02/27  19:00:00,39.4502247592,0.197396544107,0.132972389462,0.0,10.6415932552,23.1212625696,21.2154637603,2.75072059185,18.4647431684
 02/27  20:00:00,38.4969273683,0.22516019233,0.121189328537,0.0,12.3080778603,20.4854999863,21.1027876626,3.48361394393,17.6191737187
 02/27  21:00:00,38.0906246296,0.274591203513,0.105576471867,0.0,12.456681583,19.8967753704,20.8618721405,4.72244495873,16.1394271817
 02/27  22:00:00,32.6616251483,0.337213464181,0.0774557519323,0.0,9.18739968257,17.702556249,19.5779486292,6.39801452138,13.1799341078
 02/27  23:00:00,25.7621964754,0.422387470715,0.0281656341721,0.0,5.91811778209,14.0365255879,20.3398094946,8.85101428612,11.4887952084
 02/27  24:00:00,19.9807134881,0.565579188988,0.0,0.0,3.54045821811,10.5176760807,18.8886448564,12.4732663461,6.41537851028
 02/28  01:00:00,16.4906670558,0.778788312448,0.0,0.0,2.55330491699,7.80157382632,19.5767914748,17.6011774936,1.97561398112
 02/28  02:00:00,16.0753869974,0.9522328699,0.0,0.0,2.55330491699,7.21284921042,23.0229281286,21.892718858,1.13020927066
 02/28  03:00:00,15.9416087875,1.11281696807,0.0,0.0,2.55330491699,6.91848690247,26.4795562896,25.9832615571,0.496294732475
 02/28  04:00:00,15.9240995433,1.24248887777,0.0,0.0,2.55330491699,6.7713057485,29.780529323,29.2842372472,0.496292075872
 02/28  05:00:00,18.0923187996,1.33421468638,0.0,0.0,3.82705111198,7.57405300124,32.7460616515,31.6159167085,1.13014494305
 02/28  06:00:00,22.6535665585,1.35684998326,0.0,0.0,6.02426329834,9.91545327661,38.1468901704,32.1576945693,5.98919560115
 02/28  07:00:00,26.1561377562,1.32683676754,0.0,0.0,6.51253267309,14.7454349813,51.5438420404,31.4010081314,20.1428339089
 02/28  08:00:00,25.5114560939,1.33435580324,0.0,0.0,6.01364874671,18.163451543,53.0330003375,31.6227265095,21.410273828
 02/28  09:00:00,24.9552159292,1.72386618746,0.0,0.0,4.35151303671,18.8798367041,54.5096927567,33.9444300398,20.5652627169
 02/28  10:00:00,22.1624618518,1.75474395053,0.0,0.0,3.78894180059,16.6187760998,52.1178542141,34.087624337,18.0302298771
 02/28  11:00:00,19.2101912691,1.71910007092,0.0,0.0,3.78894180059,13.7021493968,49.2956445013,32.9554365173,16.340207984
 02/28  12:00:00,19.3199274416,1.68165508964,0.0,0.0,3.78894180059,13.8493305508,45.1359397961,31.9645228616,13.1714169345
 02/28  13:00:00,18.8908554568,1.56302432296,0.0,0.0,3.69398621738,13.6338449159,40.351135893,28.8697408515,11.4813950415
 02/28  14:00:00,18.4617641259,1.41221638996,0.0,0.0,3.78894180059,13.2606059349,35.25927781,25.0453991883,10.2138786217
 02/28  15:00:00,18.1062694119,1.20390283003,0.0,0.0,3.78894180059,13.1134247809,29.0114471053,20.0650849034,8.9463622019
 02/28  16:00:00,19.2965390088,1.02916297351,0.0,0.0,4.71240779196,13.5549682428,26.1150527069,15.9011740852,10.2138786217
 02/28  17:00:00,26.5767828583,0.859053435717,0.0,0.0,7.18559832057,18.5321311015,23.8673524122,11.9634518974,11.9039005147
 02/28  18:00:00,33.052812632,0.464493606762,0.0,0.0,8.38069375907,23.3147919321,25.7468754635,10.0404256894,15.7064497741
 02/28  19:00:00,39.6140944804,0.494238654737,0.0,0.0,10.6415932552,23.1212625696,29.3393655907,10.8866302404,18.4527353503
 02/28  20:00:00,38.7330096846,0.582431837225,0.0,0.0,12.3080778603,20.4854999863,30.6753610645,13.0676366607,17.6077244038
 02/28  21:00:00,38.3595284545,0.649071500292,0.0,0.0,12.456681583,19.8967753704,30.7731074544,14.644152207,16.1289552474
 02/28  22:00:00,32.9825177301,0.735561797874,0.0,0.0,9.18739968257,17.702556249,29.8316587804,16.6602418458,13.1714169345
 02/28  23:00:00,26.2212060944,0.909562723929,0.0,0.0,5.91811778209,14.0365255879,32.2929312032,20.8115361617,11.4813950415
 02/28  24:00:00,20.5122060436,1.09707174448,0.0,0.0,3.54045821811,10.5176760807,31.710062434,25.2987330717,6.41132936232
 03/01  01:00:00,16.9940938484,1.28221510497,0.0,0.0,2.55330491699,7.80157382632,31.7129658023,29.7385050522,1.97446075008
 03/01  02:00:00,16.5322189375,1.40906481005,0.0,0.0,2.55330491699,7.21284921042,33.8426269379,32.7130009687,1.12962596924
 03/01  03:00:00,16.3415148919,1.51272307239,0.0,0.0,2.55330491699,6.91848690247,35.6514075553,35.1552591677,0.496148387588
 03/01  04:00:00,16.2771299424,1.59551927691,0.0,0.0,2.55330491699,6.7713057485,37.619585166,37.1234396171,0.49614554894
 03/01  05:00:00,18.4271604092,1.66905629591,0.0,0.0,3.82705111198,7.57405300124,40.1776729377,39.0481157039,1.12955723383
 03/01  06:00:00,22.9582378732,1.66152129796,0.0,0.0,6.02426329834,9.91545327661,44.9337712131,38.9485792409,5.98519197221
 03/01  07:00:00,25.5110015041,1.57453384875,0.0,0.0,6.51253267309,14.7454349813,57.0742454116,36.9454340257,20.1288113859
 03/01  08:00:00,25.4740217608,1.29692147011,0.0,0.0,6.01364874671,18.163451543,51.2922535929,29.8969029999,21.395350593
 03/01  09:00:00,24.6385313094,1.40718156763,0.0,0.0,4.35151303671,18.8798367041,45.3753110219,24.824374622,20.5509364
 03/01  10:00:00,21.6428605169,1.23514261563,0.0,0.0,3.78894180059,16.6187760998,38.5033782678,20.485683918,18.0176943498
 03/01  11:00:00,18.5363538218,1.04526262369,0.0,0.0,3.78894180059,13.7021493968,32.4161746956,16.0873083791,16.3288663164
 03/01  12:00:00,18.5234927481,0.8578718448,0.0273485513911,0.0,3.78894180059,13.8493305508,24.7146039153,11.5522901613,13.162313754
 03/01  13:00:00,18.1867847337,0.753734307086,0.105219292826,0.0,3.69398621738,13.6338449159,19.9454148465,8.47192912585,11.4734857207
 03/01  14:00:00,17.8938415204,0.68542226254,0.158871521939,0.0,3.78894180059,13.2606059349,16.6828198594,6.47595516374,10.2068646957
 03/01  15:00:00,17.7050927566,0.617319786219,0.185406388486,0.0,3.78894180059,13.1134247809,13.8100313551,4.86978768441,8.94024367071
 03/01  16:00:00,18.997624552,0.562845156606,0.167403360188,0.0,4.71240779196,13.5549682428,14.1063257282,3.89946103247,10.2068646957
 03/01  17:00:00,26.3479027589,0.506088259392,0.124085076913,0.0,7.18559832057,18.5321311015,14.89004722,2.99435449104,11.895692729
 03/01  18:00:00,32.8838841724,0.17863785498,0.116927292218,0.0,8.38069375907,23.3147919321,18.1984720181,2.50291621413,15.695555804
 03/01  19:00:00,39.4205654796,0.186321596629,0.114388057309,0.0,10.6415932552,23.1212625696,21.088706832,2.64880547395,18.4399013581
 03/01  20:00:00,38.4567003914,0.226444552887,0.0796779911056,0.0,12.3080778603,20.4854999863,21.5657318211,3.97024447969,17.5954873414
 03/01  21:00:00,38.0741341986,0.321897163708,0.0417800807052,0.0,12.456681583,19.8967753704,22.7329286907,6.61516587839,16.1177628123
 03/01  22:00:00,32.681864567,0.413702982147,0.0212056526258,0.0,9.18739968257,17.702556249,22.095378082,8.93306432806,13.162313754
 03/01  23:00:00,25.8716524219,0.560009051435,0.0,0.0,5.91811778209,14.0365255879,24.0211676666,12.5476819459,11.4734857207
 03/01  24:00:00,20.1172988872,0.702164588119,0.0,0.0,3.54045821811,10.5176760807,22.1167566409,15.7097550202,6.40700162075
 03/02  01:00:00,16.5339845768,0.822105833461,0.0,0.0,2.55330491699,7.80157382632,20.3302911272,18.3570603169,1.97323081029
 03/02  02:00:00,16.0456959467,0.922541819241,0.0,0.0,2.55330491699,7.21284921042,21.7435479093,20.6145435575,1.12900435177
 03/02  03:00:00,15.8068209142,0.978029094756,0.0,0.0,2.55330491699,6.91848690247,22.2301895932,21.7341971266,0.495992466556
 03/02  04:00:00,15.692783365,1.01117269952,0.0,0.0,2.55330491699,6.7713057485,22.8697913998,22.3738019529,0.49598944685
 03/02  05:00:00,17.808475055,1.05037094175,0.0,0.0,3.82705111198,7.57405300124,24.4858718268,23.3569405943,1.12893123251
 03/02  06:00:00,22.3076818568,1.01096528159,0.0,0.0,6.02426329834,9.91545327661,28.3743120823,22.3933820294,5.98093005294
 03/02  07:00:00,24.8375141153,0.901046459938,0.0,0.0,6.51253267309,14.7454349813,39.8811575416,19.7672675656,20.113889976
 03/02  08:00:00,24.9485543642,0.77145407358,0.0,0.0,6.01364874671,18.163451543,38.1309029788,16.7514318692,21.3794711096
 03/02  09:00:00,24.3400187131,1.10866897131,0.0,0.0,4.35151303671,18.8798367041,37.966381339,17.4306892543,20.5356920847
 03/02  10:00:00,21.4843445828,1.07662668158,0.0,0.0,3.78894180059,16.6187760998,34.661435102,16.6570795281,18.0043555739
 03/02  11:00:00,18.5331027054,1.04201150729,0.0,0.0,3.78894180059,13.7021493968,32.2217309454,15.9049330452,16.3167979002
 03/02  12:00:00,18.7295996551,1.09132730316,0.0,0.0,3.78894180059,13.8493305508,30.4503490051,17.2977217431,13.152627262
 03/02  13:00:00,18.4594502146,1.13161908081,0.0,0.0,3.69398621738,13.6338449159,29.9905693915,18.5254998032,11.4650695883
 03/02  14:00:00,18.2206230249,1.17107528897,0.0,0.0,3.78894180059,13.2606059349,29.8451031407,19.6457018077,10.199401333
 03/02  15:00:00,18.1073398109,1.20497322902,0.0,0.0,3.78894180059,13.1134247809,29.3823632132,20.4486301354,8.93373307774
 03/02  16:00:00,19.4499090591,1.18253302383,0.0,0.0,4.71240779196,13.5549682428,30.0571852673,19.8577839342,10.199401333
 03/02  17:00:00,26.8545905595,1.13686113693,0.0,0.0,7.18559832057,18.5321311015,30.6409297769,18.7539707702,11.8869590067
 03/02  18:00:00,33.3165471705,0.72822814531,0.0,0.0,8.38069375907,23.3147919321,31.9424181849,16.2584544123,15.6839637726
 03/02  19:00:00,39.7508190676,0.630963241966,0.0,0.0,10.6415932552,23.1212625696,32.2842864626,13.8580414702,18.4262449923
 03/02  20:00:00,38.789162443,0.63858459554,0.0,0.0,12.3080778603,20.4854999863,31.5597401712,13.9772740158,17.5824661555
 03/02  21:00:00,38.3824018602,0.671944906023,0.0,0.0,12.456681583,19.8967753704,30.8475735702,14.7417203792,16.105853191
 03/02  22:00:00,32.9951468113,0.748190879052,0.0,0.0,9.18739968257,17.702556249,29.7335843185,16.5809570565,13.152627262
 03/02  23:00:00,26.2265938142,0.914950443663,0.0,0.0,5.91811778209,14.0365255879,32.1188604069,20.6537908186,11.4650695883
 03/02  24:00:00,20.4854829862,1.07034868703,0.0,0.0,3.54045821811,10.5176760807,30.8168574525,24.4144608854,6.40239656718
 03/03  01:00:00,16.9323760871,1.22049734373,0.0,0.0,2.55330491699,7.80157382632,29.9391223862,27.9671978615,1.97192452469
 03/03  02:00:00,16.4241392088,1.30098508137,0.0,0.0,2.55330491699,7.21284921042,30.966749331,29.8384047288,1.12834460214
 03/03  03:00:00,16.1775517819,1.34875996242,0.0,0.0,2.55330491699,6.91848690247,31.4382093108,30.9423822953,0.49582701553
 03/03  04:00:00,16.0733276659,1.39171700042,0.0,0.0,2.55330491699,6.7713057485,32.4281416174,31.9323178015,0.495823815816
 03/03  05:00:00,18.1663141829,1.40821006964,0.0,0.0,3.82705111198,7.57405300124,33.4245519687,32.2962848442,1.12826712449
 03/03  06:00:00,22.6737207377,1.37700416248,0.0,0.0,6.02426329834,9.91545327661,37.494742967,31.5183318607,5.97641110634
 03/03  07:00:00,25.1914799553,1.25501229998,0.0,0.0,6.51253267309,14.7454349813,48.5611794099,28.4631053112,20.0980740987
 03/03  08:00:00,25.3363453021,1.15924501146,0.0,0.0,6.01364874671,18.163451543,47.3959030392,26.0332629586,21.3626400806
 03/03  09:00:00,24.7038882071,1.47253846539,0.0,0.0,4.35151303671,18.8798367041,46.8472021586,26.327667873,20.5195342856
 03/03  10:00:00,21.7228104393,1.31509253807,0.0,0.0,3.78894180059,16.6187760998,40.4636837626,22.473466263,17.9902174997
 03/03  11:00:00,18.5947962583,1.10370506013,0.0,0.0,3.78894180059,13.7021493968,33.7441777181,17.4401714089,16.3040063092
 03/03  12:00:00,18.6135643721,0.975292020109,0.0,0.0,3.78894180059,13.8493305508,27.5251903153,14.3828299882,13.1423603271
 03/03  13:00:00,18.1418363464,0.814005212589,0.0,0.0,3.69398621738,13.6338449159,22.214918614,10.7587694773,11.4561491367
 03/03  14:00:00,17.7153553822,0.665807646268,0.0,0.0,3.78894180059,13.2606059349,17.7028297421,7.51133899824,10.1914907439
 03/03  15:00:00,17.4114483264,0.50908174449,0.0,0.0,3.78894180059,13.1134247809,13.1185959523,4.19176360127,8.92683235102
 03/03  16:00:00,18.7956801038,0.528304068564,0.0,0.0,4.71240779196,13.5549682428,14.8147642152,4.62327347131,10.1914907439
 03/03  17:00:00,26.227497271,0.509767848428,0.0,0.0,7.18559832057,18.5321311015,16.1372367159,4.25953478165,11.8777019343
 03/03  18:00:00,32.706504741,0.118185715804,0.0,0.0,8.38069375907,23.3147919321,18.1153949218,2.44371780897,15.6716771128
 03/03  19:00:00,39.2547561394,0.13490031376,0.0,0.0,10.6415932552,23.1212625696,21.2319425791,2.82017228186,18.4117702973
 03/03  20:00:00,38.355516542,0.204938694575,0.0,0.0,12.3080778603,20.4854999863,21.9075998104,4.33893510838,17.568664702
 03/03  21:00:00,37.9657639246,0.255306970443,0.0,0.0,12.456681583,19.8967753704,21.5197481163,5.42651820594,16.0932299104
 03/03  22:00:00,32.5562259093,0.309269977117,0.0,0.0,9.18739968257,17.702556249,19.7177265073,6.57536618017,13.1423603271
 03/03  23:00:00,25.727023157,0.415379786452,0.0,0.0,5.91811778209,14.0365255879,20.3674626809,8.91131354425,11.4561491367
 03/03  24:00:00,19.9898306577,0.574696358553,0.0,0.0,3.54045821811,10.5176760807,18.9352180304,12.5377024651,6.39751556536
 03/04  01:00:00,16.43248603,0.720607286606,0.0,0.0,2.55330491699,7.80157382632,17.8709510209,15.900408742,1.97054227888
