Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  02:00:00,15.9432054337,0.820051306265,0.0,0.0,2.55330491699,7.21284921042,19.3519349106,18.2242879951,1.12764691553
 03/04  03:00:00,15.7264079661,0.897616146631,0.0,0.0,2.55330491699,6.91848690247,20.5291909073,20.0335388239,0.495652083486
 03/04  04:00:00,15.6297676307,0.948156965181,0.0,0.0,2.55330491699,6.7713057485,21.658814008,21.1631653031,0.495648704873
 03/04  05:00:00,17.7378744703,0.979770357021,0.0,0.0,3.82705111198,7.57405300124,22.9872486081,21.8596835016,1.12756510645
 03/04  06:00:00,22.321448395,1.02473181983,0.0,0.0,6.02426329834,9.91545327661,28.9509433483,22.9793068768,5.97163647149
 03/04  07:00:00,25.0075755414,1.07110788608,0.0,0.0,6.51253267309,14.7454349813,44.1902936072,24.1089251689,20.0813684383
 03/04  08:00:00,24.9749700824,0.991399154122,0.0,0.0,6.01364874671,17.9699221805,43.5805455345,22.2356830443,21.3448624902
 03/04  09:00:00,22.8566899813,1.07175380825,0.0,0.0,3.66783283761,18.1171033345,44.6698718112,24.1674040236,20.5024677876
 03/04  10:00:00,20.0351462701,1.07384193755,0.0,0.0,3.10526160149,15.8560427302,42.2012549764,24.2259706625,17.9752843139
 03/04  11:00:00,17.1147663055,1.07008867609,0.0,0.0,3.10526160149,12.9394160272,40.4420108904,24.1515155588,16.2904953316
 03/04  12:00:00,17.1665676597,0.97470887643,0.0,0.0,3.10526160149,13.0865971812,34.8796256915,21.7481097017,13.1315159898
 03/04  13:00:00,16.7858342936,0.741156664389,0.0,0.0,3.10526160149,12.9394160272,27.6430291219,16.1963021143,11.4467270076
 03/04  14:00:00,16.2890570026,0.685922835385,0.0,0.0,3.10526160149,12.4978725653,25.1205523795,14.9374171086,10.1831352709
 03/04  15:00:00,15.9967769599,0.540823946713,0.0,0.0,3.10526160149,12.3506914113,20.6433045575,11.7237610233,8.91954353415
 03/04  16:00:00,17.3104251249,0.489462658332,0.0,0.0,4.02872759285,12.7922348732,20.7304897477,10.5473544769,10.1831352709
 03/04  17:00:00,24.6436292142,0.372313360294,0.0,0.0,6.50191812146,17.7693977319,19.8482344538,7.98031020068,11.8679242531
 03/04  18:00:00,32.701574288,0.306784625288,0.0,0.0,8.38069375907,23.1212625696,22.2126914953,6.55399203209,15.6586994632
 03/04  19:00:00,39.4087098519,0.288854026234,0.0,0.0,10.6415932552,23.1212625696,24.5543266464,6.15784508692,18.3964815594
 03/04  20:00:00,38.5004637484,0.34988590095,0.0,0.0,12.3080778603,20.4854999863,25.0993902079,7.5453031396,17.5540870683
 03/04  21:00:00,38.1445694409,0.434112486669,0.0,0.0,12.456681583,19.8967753704,25.558629963,9.47873325418,16.0798967088
 03/04  22:00:00,32.7620282761,0.515072343888,0.0,0.0,9.18739968257,17.702556249,24.4503789197,11.3188629299,13.1315159898
 03/04  23:00:00,25.9742689044,0.6626255339,0.0,0.0,5.91811778209,14.0365255879,26.1956549054,14.7489278978,11.4467270076
 03/04  24:00:00,20.2533531891,0.838218889965,0.0,0.0,3.54045821811,10.5176760807,25.309722875,18.9173628143,6.39236006074
 03/05  01:00:00,16.6926814173,0.980802673881,0.0,0.0,2.55330491699,7.80157382632,24.1856718705,22.2165873896,1.96908448094
 03/05  02:00:00,16.2059161754,1.0827620479,0.0,0.0,2.55330491699,7.21284921042,25.7088998016,24.5819883033,1.12691149836
 03/05  03:00:00,16.0370466271,1.20825480761,0.0,0.0,2.55330491699,6.91848690247,28.1938437051,27.6983759828,0.495467722204
 03/05  04:00:00,15.9405038633,1.25889319785,0.0,0.0,2.55330491699,6.7713057485,29.3073503093,28.8118861435,0.495464165866
 03/05  05:00:00,18.0613494958,1.30324538255,0.0,0.0,3.82705111198,7.57405300124,30.9882732193,29.861447833,1.1268253863
 03/05  06:00:00,22.5899279883,1.29321141312,0.0,0.0,6.02426329834,9.91545327661,35.6371395045,29.6705319413,5.96660756317
 03/05  07:00:00,25.1204982339,1.18403057855,0.0,0.0,6.51253267309,14.7454349813,47.0906690716,27.0268911289,20.0637779428
 03/05  08:00:00,25.0506123556,1.06704142733,0.0,0.0,6.01364874671,17.9699221805,45.4992559278,24.1731123246,21.3261436032
 03/05  09:00:00,22.9643038418,1.17936766876,0.0,0.0,3.66783283761,18.1171033345,47.2897065546,26.8052089098,20.4844976448
 03/05  10:00:00,20.1278111811,1.16650684854,0.0,0.0,3.10526160149,15.8560427302,44.3459049287,26.3863444898,17.9595604389
 03/05  11:00:00,17.0387634788,0.994085849357,0.0,0.0,3.10526160149,12.9394160272,38.4710856442,22.1948166757,16.2762689685
 03/05  12:00:00,17.1069089009,0.915050117628,0.0,0.0,3.10526160149,13.0865971812,33.3609903212,20.2408928596,13.1200974616
 03/05  13:00:00,16.9277874916,0.883109862348,0.0,0.0,3.10526160149,12.9394160272,31.0971026802,19.660296689,11.4368059912
 03/05  14:00:00,16.2922201725,0.689086005323,0.0,0.0,3.10526160149,12.4978725653,25.3954766085,15.2211392201,10.1743373884
 03/05  15:00:00,15.9866693005,0.530716287307,0.0,0.0,3.10526160149,12.3506914113,20.4016668588,11.4897980731,8.91186878565
 03/05  16:00:00,17.2955874941,0.474625027564,0.0,0.0,4.02872759285,12.7922348732,20.3374006566,10.1630632682,10.1743373884
 03/05  17:00:00,24.6244157194,0.353099865463,0.0,0.0,6.50191812146,17.7693977319,19.3736327279,7.51600386915,11.8576288588
 03/05  18:00:00,32.7102556061,0.315465943362,0.0,0.0,8.38069375907,23.1212625696,22.3916702495,6.74663558237,15.6450346671
 03/05  19:00:00,39.4812900246,0.361434198939,0.0,0.0,10.6415932552,23.1212625696,26.2028149334,7.82243162696,18.3803833065
 03/05  20:00:00,38.5780299513,0.427452103861,0.0,0.0,12.3080778603,20.4854999863,26.8816023334,9.34286476211,17.5387375713
 03/05  21:00:00,38.2680360821,0.5575791279,0.0,0.0,12.456681583,19.8967753704,28.5078825273,12.4420249926,16.0658575347
 03/05  22:00:00,32.9214496049,0.674493672722,0.0,0.0,9.18739968257,17.702556249,28.3254766768,15.2053792152,13.1200974616
 03/05  23:00:00,26.1337549258,0.822111555279,0.0,0.0,5.91811778209,14.0365255879,30.0669986789,18.6301926877,11.4368059912
 03/05  24:00:00,20.4351310507,1.01999675153,0.0,0.0,3.54045821811,10.5176760807,29.6882895487,23.3013579686,6.38693158009
 03/06  01:00:00,16.9554098897,1.24353114634,0.0,0.0,2.55330491699,7.80157382632,30.6388155157,28.6712639543,1.96755156137
 03/06  02:00:00,16.5009766782,1.37782255072,0.0,0.0,2.55330491699,7.21284921042,33.012665273,31.8865267047,1.12613856822
 03/06  03:00:00,16.320165833,1.49137401357,0.0,0.0,2.55330491699,6.91848690247,35.2368608726,34.7415868864,0.495273986261
 03/06  04:00:00,16.2766158209,1.59500515536,0.0,0.0,2.55330491699,6.7713057485,37.8508608549,37.3555906015,0.49527025343
 03/06  05:00:00,18.4334705177,1.6753664044,0.0,0.0,3.82705111198,7.57405300124,40.5853884395,39.4593402564,1.1260481831
 03/06  06:00:00,22.9222391832,1.62552260802,0.0,0.0,6.02426329834,9.91545327661,44.0627722955,38.1014464241,5.96132587146
 03/06  07:00:00,25.4086293501,1.47216169474,0.0,0.0,6.51253267309,14.7454349813,54.1741205048,34.1288126828,20.0453078219
 03/06  08:00:00,25.3703755853,1.19327529461,0.0,0.0,6.01364874671,18.163451543,48.366038459,27.059549496,21.306488963
 03/06  09:00:00,24.5913562874,1.3600065456,0.0,0.0,4.35151303671,18.8798367041,44.0571772941,23.5915481153,20.4656291788
 03/06  10:00:00,21.5989457563,1.19122785506,0.0,0.0,3.78894180059,16.6187760998,37.327694899,19.3846443678,17.9430505312
 03/06  11:00:00,18.4762639682,0.985172770026,0.0,0.0,3.78894180059,13.7021493968,30.8503006229,14.5889691899,16.261331433
 03/06  12:00:00,18.4335646111,0.795292259137,0.0,0.0,3.78894180059,13.8493305508,23.4241176587,10.3160095349,13.1081081238
 03/06  13:00:00,17.9806658342,0.650854159469,0.00198054091976,0.0,3.69398621738,13.6338449159,18.6151722792,7.18878325363,11.4263890256
 03/06  14:00:00,17.6704718793,0.565147462524,0.0557766809034,0.0,3.78894180059,13.2606059349,15.0129014014,4.84780169948,10.165099702
 03/06  15:00:00,17.506086944,0.498866150792,0.104854211345,0.0,3.78894180059,13.1134247809,11.9182469627,3.01443658436,8.90381037831
 03/06  16:00:00,18.8112470678,0.441031845909,0.102839186662,0.0,4.71240779196,13.5549682428,12.01609368,1.85099397805,10.165099702
 03/06  17:00:00,26.2118867659,0.396951894749,0.0972054484973,0.0,7.18559832057,18.5321311015,12.8422210513,0.995402251177,11.8468188002
 03/06  18:00:00,32.7948064139,0.081690373736,0.124797014957,0.0,8.38069375907,23.3147919321,16.1425375469,0.511850775809,15.6306867711
 03/06  19:00:00,39.3308220182,0.0944418433967,0.116524349187,0.0,10.6415932552,23.1212625696,19.1544113016,0.790930995935,18.3634803057
 03/06  20:00:00,38.3435214021,0.121004744192,0.0719388104744,0.0,12.3080778603,20.4854999863,19.3078467266,1.78522597003,17.5226207566
 03/06  21:00:00,37.9041071264,0.148407452099,0.0452427201287,0.0,12.456681583,19.8967753704,18.7148235365,2.66370699084,16.0511165457
 03/06  22:00:00,32.4687846267,0.202394291655,0.0194344028411,0.0,9.18739968257,17.702556249,17.2344674965,4.12635937271,13.1081081238
 03/06  23:00:00,25.6470412656,0.335397895109,0.0,0.0,5.91811778209,14.0365255879,18.6992788956,7.27288986998,11.4263890256
 03/06  24:00:00,19.9257556992,0.51062140005,0.0,0.0,3.54045821811,10.5176760807,17.5822999814,11.2010682504,6.381231731
 03/07  01:00:00,16.4234008157,0.711522072304,0.0,0.0,2.55330491699,7.80157382632,17.848399744,15.8824557711,1.96594397293
 03/07  02:00:00,15.9580607989,0.834906671458,0.0,0.0,2.55330491699,7.21284921042,19.8596964344,18.7343680806,1.12532835381
 03/07  03:00:00,15.7506433877,0.92185156822,0.0,0.0,2.55330491699,6.91848690247,21.1803995109,20.6853285779,0.495070933006
 03/07  04:00:00,15.7023005609,1.02068989539,0.0,0.0,2.55330491699,6.7713057485,23.5186249326,23.0235579076,0.495067024976
 03/07  05:00:00,17.8439909713,1.08588685801,0.0,0.0,3.82705111198,7.57405300124,25.6867348838,24.5615011568,1.12523372703
 03/07  06:00:00,22.3982869583,1.10157038306,0.0,0.0,6.02426329834,9.91545327661,30.931764435,24.9759714738,5.95579296127
 03/07  07:00:00,24.9447015335,1.00823387819,0.0,0.0,6.51253267309,14.7454349813,42.7124119287,22.6864483826,20.0259635461
 03/07  08:00:00,24.9623038711,0.785203580427,0.0,0.0,6.01364874671,18.163451543,38.4965265127,17.2106221226,21.2859043901
 03/07  09:00:00,24.2085944717,0.977244729922,0.0,0.0,4.35151303671,18.8798367041,34.8164459001,14.3705779227,20.4458679775
 03/07  10:00:00,21.2091971826,0.801479281328,0.0,0.0,3.78894180059,16.6187760998,28.2591982599,10.3334387799,17.92575948
 03/07  11:00:00,18.2308769596,0.653336161751,0.086449599724,0.0,3.78894180059,13.7021493968,22.5638468816,6.31815973307,16.2456871485
 03/07  12:00:00,18.4863462054,0.591148711419,0.256925142066,0.0,3.78894180059,13.8493305508,16.8597651315,3.76421360434,13.0955515271
 03/07  13:00:00,18.373872862,0.574817751099,0.471223977081,0.0,3.69398621738,13.6338449159,13.398159105,1.98267990927,11.4154791957
 03/07  14:00:00,18.318753383,0.573212004047,0.695993642982,0.0,3.78894180059,13.2606059349,10.8532903366,0.697865389468,10.1554249471
 03/07  15:00:00,18.4070233797,0.604655116012,0.900001681784,0.0,3.78894180059,13.1134247809,8.91424733367,0.0188766351161,8.89537069855
 03/07  16:00:00,19.8311433805,0.62011845463,0.943648890641,0.0,4.71240779196,13.5549682428,10.1554249471,0.0,10.1554249471
 03/07  17:00:00,27.3015097571,0.634571541035,0.949208793438,0.0,7.18559832057,18.5321311015,11.8354972785,0.0,11.8354972785
 03/07  18:00:00,33.6943451895,0.326260289507,0.779765874766,0.0,8.38069375907,23.3147919321,15.6156600242,0.0,15.6156600242
 03/07  19:00:00,39.915202145,0.247789882814,0.547556436569,0.0,10.6415932552,23.1212625696,18.3457775628,0.0,18.3457775628
 03/07  20:00:00,38.7268263376,0.185698141395,0.390550348774,0.0,12.3080778603,20.4854999863,17.5057413971,0.0,17.5057413971
 03/07  21:00:00,38.0860035193,0.126228510028,0.24931805506,0.0,12.456681583,19.8967753704,16.0859860358,0.0503079287233,16.0356781071
 03/07  22:00:00,32.4833338792,0.101027973736,0.135349973253,0.0,9.18739968257,17.702556249,13.7508544669,0.655302939746,13.0955515271
 03/07  23:00:00,25.5298607351,0.147933859593,0.0702835049541,0.0,5.91811778209,14.0365255879,13.8357741679,2.42029497226,11.4154791957
 03/07  24:00:00,19.648219183,0.213366714279,0.0197181696443,0.0,3.54045821811,10.5176760807,10.8575769577,4.48231475633,6.37526220141
 03/08  01:00:00,16.0755473102,0.363668566796,0.0,0.0,2.55330491699,7.80157382632,10.0572376128,8.09297542227,1.96426219051
 03/08  02:00:00,15.6850230629,0.56186893547,0.0,0.0,2.55330491699,7.21284921042,13.8127857551,12.6883046602,1.12448109489
 03/08  03:00:00,15.4989952184,0.670203398896,0.0,0.0,2.55330491699,6.91848690247,15.5774969171,15.0826382946,0.49485862255
 03/08  04:00:00,15.4459335681,0.764322902608,0.0,0.0,2.55330491699,6.7713057485,17.6649973401,17.1701427994,0.494854540675
 03/08  05:00:00,17.6116706871,0.853566573836,0.0,0.0,3.82705111198,7.57405300124,20.3579717107,19.2335894514,1.12438225929
 03/08  06:00:00,22.165054299,0.868337723777,0.0,0.0,6.02426329834,9.91545327661,25.4454194454,19.4954089735,5.95001047191
 03/08  07:00:00,24.7159243356,0.779456680257,0.0,0.0,6.51253267309,14.7454349813,37.2679722369,17.2622213922,20.0057508447
 03/08  08:00:00,24.7966222505,0.619521959849,0.0,0.0,6.01364874671,18.163451543,34.700499974,13.4361039936,21.2643959804
 03/08  09:00:00,24.0540141461,0.820693940156,0.0019704642277,0.0,4.35151303671,18.8798367041,31.3221952767,10.896975384,20.4252198928
 03/08  10:00:00,21.2007385206,0.716648393988,0.0763722253357,0.0,3.78894180059,16.6187760998,25.6843073208,7.77661491492,17.9076924059
 03/08  11:00:00,18.4929919828,0.649151878007,0.35274890666,0.0,3.78894180059,13.7021493968,20.4327576848,4.20341693664,16.2293407482
 03/08  12:00:00,19.090160724,0.677676266906,0.774212105185,0.0,3.78894180059,13.8493305508,15.0599723235,1.97754093353,13.08243139
 03/08  13:00:00,19.2166564791,0.728608713561,1.16021663173,0.0,3.69398621738,13.6338449159,11.9703426634,0.566262931186,11.4040797323
 03/08  14:00:00,19.2655761405,0.773052343344,1.44297606125,0.0,3.78894180059,13.2606059349,10.1547889142,0.00947292517246,10.145315989
 03/08  15:00:00,19.3470759664,0.830050475678,1.61465890883,0.0,3.78894180059,13.1134247809,8.88655224571,0.0,8.88655224571
 03/08  16:00:00,21.0284703488,0.911714633973,1.8493796796,0.0,4.71240779196,13.5549682428,10.145315989,0.0,10.145315989
 03/08  17:00:00,28.6011856163,0.951681071664,1.93177512199,0.0,7.18559832057,18.5321311015,11.8236676467,0.0,11.8236676467
 03/08  18:00:00,33.9085638482,0.62247855617,1.59059960014,0.0,8.38069375907,23.3147919321,15.5999588765,0.0,15.5999588765
 03/08  19:00:00,40.7400896599,0.484418176893,1.13581565735,0.0,10.6415932552,23.1212625696,18.3272803203,0.0,18.3272803203
 03/08  20:00:00,39.1394654671,0.31544474422,0.67344287548,0.0,12.3080778603,20.4854999863,17.4881044914,0.0,17.4881044914
 03/08  21:00:00,38.444467164,0.240400548633,0.493609661144,0.0,12.456681583,19.8967753704,16.0195467909,0.0,16.0195467909
 03/08  22:00:00,32.8143726447,0.187163243848,0.380253468646,0.0,9.18739968257,17.702556249,13.08243139,0.0,13.08243139
 03/08  23:00:00,25.5975366642,0.1098330623,0.176060231435,0.0,5.91811778209,14.0365255879,11.8102924347,0.406212702479,11.4040797323
 03/08  24:00:00,19.6349205111,0.118051903089,0.101734308924,0.0,3.54045821811,10.5176760807,7.78215245586,1.4131276967,6.36902475916
 03/09  01:00:00,15.9447501431,0.182090321073,0.0507810786036,0.0,2.55330491699,7.80157382632,5.36241990738,3.39991319637,1.96250671101
 03/09  02:00:00,15.4456657946,0.31639257514,0.00611909203528,0.0,2.55330491699,7.21284921042,8.06866479316,6.94506775099,1.12359704217
 03/09  03:00:00,15.2959747476,0.467182928162,0.0,0.0,2.55330491699,6.91848690247,10.8803427079,10.3857055902,0.494637117746
 03/09  04:00:00,15.2453642217,0.563753556226,0.0,0.0,2.55330491699,6.7713057485,12.9892348893,12.4946020259,0.494632863439
 03/09  05:00:00,17.4383039464,0.680199833153,0.0,0.0,3.82705111198,7.57405300124,16.3483184909,15.2248244589,1.12349403204
 03/09  06:00:00,22.0616285011,0.764911925835,0.0,0.0,6.02426329834,9.91545327661,23.2141993698,17.2702192532,5.94398011655
 03/09  07:00:00,23.7468261354,0.703191813404,0.0,0.0,6.51253267309,14.7454349813,35.6409188559,15.6562431521,19.9846757039
 03/09  08:00:00,24.679785763,0.487631261023,0.0150542112985,0.0,6.01364874671,18.163451543,31.5162172973,10.2742471939,21.2419701035
 03/09  09:00:00,24.0569513924,0.712100997808,0.113500652863,0.0,4.35151303671,18.8798367041,27.7271829171,7.32349187762,20.4036910395
 03/09  10:00:00,21.4483404716,0.680199105625,0.36042346474,0.0,3.78894180059,16.6187760998,22.5676616866,4.67880702739,17.8888546592
 03/09  11:00:00,18.95589943,0.710897931995,0.753910299912,0.0,3.78894180059,13.7021493968,18.6882178521,2.47592077944,16.2122970726
 03/09  12:00:00,19.5247665146,0.773499388364,1.11299477425,0.0,3.78894180059,13.8493305508,14.3401188539,1.27136725611,13.0687515978
 03/09  13:00:00,19.5406832971,0.819778557461,1.3930736058,0.0,3.69398621738,13.6338449159,11.7246293828,0.332435371663,11.3921940112
 03/09  14:00:00,19.4650373471,0.853132277209,1.562357334,0.0,3.78894180059,13.2606059349,10.1510835522,0.0163077309229,10.1347758212
 03/09  15:00:00,19.4748857499,0.891120771576,1.68139839648,0.0,3.78894180059,13.1134247809,8.87735763129,0.0,8.87735763129
 03/09  16:00:00,21.0559054317,0.950671547736,1.83785784878,0.0,4.71240779196,13.5549682428,10.1347758212,0.0,10.1347758212
 03/09  17:00:00,28.476650112,0.956010523282,1.80291016616,0.0,7.18559832057,18.5321311015,11.8113334078,0.0,11.8113334078
 03/09  18:00:00,33.9461070345,0.65875376583,1.59186757676,0.0,8.38069375907,23.3147919321,15.5835879777,0.0,15.5835879777
 03/09  19:00:00,41.0567728001,0.584293483915,1.3526234905,0.0,10.6415932552,23.1212625696,18.3079940559,0.0,18.3079940559
 03/09  20:00:00,39.4567185106,0.413622700417,0.892517962799,0.0,12.3080778603,20.4854999863,17.4697152626,0.0,17.4697152626
 03/09  21:00:00,38.6249459763,0.300403980528,0.614085041604,0.0,12.456681583,19.8967753704,16.0027273743,0.0,16.0027273743
 03/09  22:00:00,32.9307624594,0.230121009112,0.453685518076,0.0,9.18739968257,17.702556249,13.0905977454,0.021846147572,13.0687515978
 03/09  23:00:00,25.720357357,0.155245710356,0.253468276142,0.0,5.91811778209,14.0365255879,11.8987287191,0.506534707928,11.3921940112
 03/09  24:00:00,19.7000739727,0.160209222362,0.124730451196,0.0,3.54045821811,10.5176760807,8.42089740041,2.05837614901,6.3625212514
 03/10  01:00:00,16.0092796192,0.232505346483,0.064895529319,0.0,2.55330491699,7.80157382632,6.31785112685,4.35717307368,1.96067805317
 03/10  02:00:00,15.4942203624,0.350528052874,0.0205381820686,0.0,2.55330491699,7.21284921042,8.64985118861,7.52717473133,1.12267645728
 03/10  03:00:00,15.3002109263,0.471218839673,0.00020026714529,0.0,2.55330491699,6.91848690247,10.9614853036,10.4670788195,0.494406484169
 03/10  04:00:00,15.222782093,0.541171427457,0.0,0.0,2.55330491699,6.7713057485,12.4176022901,11.9232002312,0.494402058901
 03/10  05:00:00,17.3069312314,0.548827118162,0.0,0.0,3.82705111198,7.57405300124,13.0159757224,11.8934064141,1.12256930832
 03/10  06:00:00,21.8348144098,0.538097834578,0.0,0.0,6.02426329834,9.91545327661,17.4698530657,11.5321493839,5.93770368179
 03/10  07:00:00,23.6339048188,0.585550026305,0.00472047054142,0.0,6.51253267309,14.7454349813,32.6485002061,12.6857558405,19.9627443656
 03/10  08:00:00,24.7254426061,0.501657679113,0.04668463631,0.0,6.01364874671,18.163451543,31.4749971727,10.2563637722,21.2186334005
 03/10  09:00:00,24.1722371415,0.755501685086,0.185385714659,0.0,4.35151303671,18.8798367041,27.9257671607,7.54447936746,20.3812877933
 03/10  10:00:00,21.6330478956,0.736308393118,0.48902160122,0.0,3.78894180059,16.6187760998,22.5979649992,4.72871318042,17.8692518187
 03/10  11:00:00,19.173005509,0.776150283084,0.905764027793,0.0,3.78894180059,13.7021493968,18.6731208003,2.478559631,16.1945611693
 03/10  12:00:00,19.8054123902,0.836156716752,1.33098332147,0.0,3.78894180059,13.8493305508,14.0104527639,0.955936562164,13.0545162017
 03/10  13:00:00,19.8302705163,0.887909007548,1.61453037488,0.0,3.69398621738,13.6338449159,11.485737122,0.105911569734,11.3798255523
 03/10  14:00:00,19.8486582043,0.951714102194,1.84739636618,0.0,3.78894180059,13.2606059349,10.1238075652,0.0,10.1238075652
 03/10  15:00:00,20.2050519555,1.07810793948,2.22457743409,0.0,3.78894180059,13.1134247809,8.86778957819,0.0,8.86778957819
 03/10  16:00:00,21.7920053065,1.13777153689,2.38685773441,0.0,4.71240779196,13.5549682428,10.1238075652,0.0,10.1238075652
 03/10  17:00:00,29.4551671365,1.20056059256,2.53687712136,0.0,7.18559832057,18.5321311015,11.7984982146,0.0,11.7984982146
 03/10  18:00:00,35.0386866632,0.944282577772,2.39891839357,0.0,8.38069375907,23.3147919321,15.5665521758,0.0,15.5665521758
 03/10  19:00:00,41.8051985185,0.798277141323,1.88706555148,0.0,10.6415932552,23.1212625696,18.2879244811,0.0,18.2879244811
 03/10  20:00:00,39.9746187218,0.572524101598,1.25151677276,0.0,12.3080778603,20.4854999863,17.4505791564,0.0,17.4505791564
 03/10  21:00:00,39.25845769,0.485924060715,1.06207667506,0.0,12.456681583,19.8967753704,15.9852248382,0.0,15.9852248382
 03/10  22:00:00,33.6219589066,0.425249403695,0.949753570664,0.0,9.18739968257,17.702556249,13.0545162017,0.0,13.0545162017
 03/10  23:00:00,26.1760915999,0.274580016098,0.589868213259,0.0,5.91811778209,14.0365255879,11.3798255523,0.0,11.3798255523
 03/10  24:00:00,19.8660243576,0.154861657937,0.296028400515,0.0,3.54045821811,10.5176760807,6.58978359055,0.234029986463,6.35575360409
 03/11  01:00:00,15.95797321,0.109060870577,0.13703359608,0.0,2.55330491699,7.80157382632,2.8632788316,0.904502074163,1.95877675744
 03/11  02:00:00,15.3578415508,0.146911099214,0.08777632413,0.0,2.55330491699,7.21284921042,3.3760453008,2.25432568813,1.12171961266
 03/11  03:00:00,15.0956800333,0.214685679362,0.0522025344798,0.0,2.55330491699,6.91848690247,4.61944314959,4.12527635949,0.494166790099
 03/11  04:00:00,15.0094354356,0.306354170014,0.0214706001325,0.0,2.55330491699,6.7713057485,6.97749499002,6.48333279462,0.494162195398
 03/11  05:00:00,17.1667754363,0.405354067915,0.00331725509339,0.0,3.82705111198,7.57405300124,10.0109460755,8.88933771348,1.12160836199
 03/11  06:00:00,21.7553856104,0.454676640547,0.00399239466469,0.0,6.02426329834,9.91545327661,15.8714519538,9.94026892679,5.93118302704
 03/11  07:00:00,23.5199433089,0.446426768306,0.0298822186149,0.0,6.51253267309,14.7454349813,29.3119411748,9.37197784973,19.9399633251
 03/11  08:00:00,24.4483212585,0.398082333354,0.0666679969272,0.0,6.01364874671,17.9699221805,29.0162055142,7.82181273177,21.1943927824
 03/11  09:00:00,22.3386663425,0.424111527597,0.129618641866,0.0,3.66783283761,18.1171033345,28.0578363353,7.69981954681,20.3580167885
 03/11  10:00:00,19.6515263167,0.402468908891,0.287753075233,0.0,3.10526160149,15.8560427302,23.3966991286,5.54780943903,17.8488896895
 03/11  11:00:00,16.7344453322,0.358774929378,0.330992773436,0.0,3.10526160149,12.9394160272,20.3530825529,4.17694426235,16.1761382905
 03/11  12:00:00,16.9261702239,0.335195783131,0.399115657517,0.0,3.10526160149,13.0865971812,16.0970609927,3.0573315753,13.0397294174
 03/11  13:00:00,17.1486680824,0.412949831421,0.691040621756,0.0,3.10526160149,12.9394160272,13.321626873,1.95464885461,11.3669780184
 03/11  14:00:00,16.8260093037,0.447998733706,0.77487640272,0.0,3.10526160149,12.4978725653,11.9119460071,1.79953153794,10.1124144691
 03/11  15:00:00,16.4572278058,0.384255740168,0.617019052409,0.0,3.10526160149,12.3506914113,10.696746023,1.83889510309,8.85785091989
 03/11  16:00:00,17.6541683636,0.326136261822,0.507069635227,0.0,4.02872759285,12.7922348732,11.7707138003,1.6582993312,10.1124144691
 03/11  17:00:00,25.0880330368,0.305290255894,0.511426927019,0.0,6.50191812146,17.7693977319,12.87704936,1.09188349188,11.7851658682
 03/11  18:00:00,32.3932657754,0.321008602816,0.570300843198,0.0,8.38069375907,23.1212625696,16.278491907,0.729635391042,15.5488565159
 03/11  19:00:00,39.9860678617,0.319793247644,0.546418788413,0.0,10.6415932552,23.1212625696,19.1410469446,0.873969405338,18.2670775393
 03/11  20:00:00,38.9090349891,0.306705271261,0.451751870372,0.0,12.3080778603,20.4854999863,18.9861976543,1.55549581447,17.4307018398
 03/11  21:00:00,38.3702885063,0.312670596426,0.347160955627,0.0,12.456681583,19.8967753704,18.7484604672,2.78141610156,15.9670443657
 03/11  22:00:00,32.7985722295,0.333966713578,0.217649583705,0.0,9.18739968257,17.702556249,17.6802970867,4.64056766932,13.0397294174
 03/11  23:00:00,25.8466749288,0.422878043742,0.112153514509,0.0,5.91811778209,14.0365255879,19.2015735963,7.8345955779,11.3669780184
 03/11  24:00:00,19.9899493298,0.504784973299,0.070030057336,0.0,3.54045821811,10.5176760807,16.4916371665,10.1429133451,6.34872382139
 03/12  01:00:00,15.7408979106,0.599890282485,0.0178535006385,0.0,2.55330491699,7.21284921042,13.9884656276,12.8674951148,1.1209705128
 03/12  02:00:00,15.529914812,0.701122992545,0.0,0.0,2.55330491699,6.91848690247,15.9251509718,15.4311812245,0.493969747329
 03/12  03:00:00,15.5054037662,0.82379310067,0.0,0.0,2.55330491699,6.7713057485,18.9097483078,18.4157865782,0.49396172966
 03/12  04:00:00,17.6087391919,0.850635078606,0.0,0.0,3.82705111198,7.57405300124,20.0592333855,18.9384570017,1.12077638373
 03/12  05:00:00,22.0939610908,0.797244515557,0.0,0.0,6.02426329834,9.91545327661,23.3932632969,17.4683844574,5.92487883945
 03/12  06:00:00,27.4216711613,0.806703506009,0.0,0.0,6.51253267309,14.7454349813,37.7120942666,17.7956595805,19.9164346861
 03/12  07:00:00,26.5722271116,0.802989516667,0.0,0.0,6.01364874671,17.9699221805,38.8911239635,17.7218683258,21.1692556377
 03/12  08:00:00,22.5719264005,0.786990227425,0.0,0.0,3.66783283761,18.1171033345,37.592760248,17.258875331,20.333884917
 03/12  09:00:00,19.6832283733,0.720201579053,0.00172246166918,0.0,3.10526160149,15.8560427302,33.3887781252,15.5610038235,17.8277743017
 03/12  10:00:00,16.6998767166,0.587751606009,0.0674474811653,0.0,3.10526160149,12.9394160272,27.8773047909,11.7202708989,16.157033892
 03/12  11:00:00,16.7842810999,0.526683278137,0.0657390385227,0.0,3.10526160149,13.0865971812,23.3790687324,10.3546731086,13.0243956239
 03/12  12:00:00,16.5840764371,0.461425699904,0.0779731079538,0.0,3.10526160149,12.9394160272,20.1959697973,8.84231458314,11.3536552142
 03/12  13:00:00,16.0998687025,0.400362339962,0.096372195277,0.0,3.10526160149,12.4978725653,17.4761300005,7.37553009362,10.1005999069
 03/12  14:00:00,15.9234413182,0.364946594851,0.102541710196,0.0,3.10526160149,12.3506914113,15.4320144171,6.58446981748,8.84754459964
 03/12  15:00:00,17.2529482567,0.348348349705,0.0836374404261,0.0,4.02872759285,12.7922348732,16.5285035325,6.4279036256,10.1005999069
 03/12  16:00:00,24.6807738301,0.291773784862,0.117684191339,0.0,6.50191812146,17.7693977319,16.6572787504,4.88593843379,11.7713403166
 03/12  17:00:00,31.9819649193,0.260675918328,0.219332671593,0.0,8.38069375907,23.1212625696,18.7866907655,3.25618452716,15.5305062384
 03/12  18:00:00,34.3296153867,0.279602041456,0.287157519582,0.0,10.6415932552,23.1212625696,21.2131523631,2.96769295903,18.2454594041
 03/12  19:00:00,38.6992010209,0.320218523245,0.228404650219,0.0,12.3080778603,20.4854999863,21.7742621092,4.3641729099,17.4100891993
 03/12  20:00:00,38.2548036103,0.36898018014,0.175366475984,0.0,12.456681583,19.8967753704,21.8950565177,5.94686517686,15.9481913408
 03/12  21:00:00,32.7873457805,0.405323965365,0.135065882948,0.0,9.18739968257,17.702556249,20.1876133966,7.16321777276,13.0243956239
 03/12  22:00:00,25.8415847148,0.46405391063,0.0658874336997,0.0,5.91811778209,14.0365255879,20.5502212101,9.19656599597,11.3536552142
 03/12  23:00:00,19.9784599799,0.547618720922,0.0157069598121,0.0,3.54045821811,10.5176760807,17.9508031922,11.6093692071,6.34143398511
 03/12  24:00:00,16.3567332099,0.644854466546,0.0,0.0,2.55330491699,7.80157382632,15.9205044433,13.9647640336,1.95574040969
 03/13  01:00:00,15.8261459021,0.702991774694,0.0,0.0,2.55330491699,7.21284921042,16.3666566161,15.2467061508,1.11995046528
 03/13  02:00:00,15.5951054522,0.766313632737,0.0,0.0,2.55330491699,6.91848690247,17.2119291913,16.7182152481,0.493713943194
 03/13  03:00:00,15.5167762752,0.835165609704,0.0,0.0,2.55330491699,6.7713057485,18.8828259568,18.3891203094,0.493705647464
 03/13  04:00:00,17.627677385,0.869573271757,0.0,0.0,3.82705111198,7.57405300124,20.3272448546,19.2074952496,1.11974960503
 03/13  05:00:00,22.1568246816,0.860108106362,0.0,0.0,6.02426329834,9.91545327661,24.870837259,18.9529455089,5.91789175014
 03/13  06:00:00,27.4000649024,0.785097247054,0.0,0.0,6.51253267309,14.7454349813,37.0192440618,17.1272658917,19.89197817
 03/13  07:00:00,26.6929310525,0.730164095171,0.0,0.0,6.01364874671,18.163451543,36.9222313101,15.779002311,21.1432289991
 03/13  08:00:00,24.2740645595,1.04271481771,0.0,0.0,4.35151303671,18.8798367041,36.286794106,15.9778947814,20.3088993246
 03/13  09:00:00,21.3246358107,0.916014807797,0.000903101702454,0.0,3.78894180059,16.6187760998,30.6824514875,12.8765395792,17.8059119084
 03/13  10:00:00,18.3517934011,0.753804389196,0.106897813817,0.0,3.78894180059,13.7021493968,24.3774114895,8.24015785818,16.1372536314
 03/13  11:00:00,18.6066116151,0.6794741985,0.288865064605,0.0,3.78894180059,13.8493305508,18.0689228237,5.0604034617,13.008519362
 03/13  12:00:00,18.4725045484,0.6356719671,0.509001447428,0.0,3.69398621738,13.6338449159,13.7286614584,2.38880037341,11.339861085
 03/13  13:00:00,18.5588723417,0.68774991719,0.821574688615,0.0,3.78894180059,13.2606059349,11.2431510183,1.15478364101,10.0883673773
 03/13  14:00:00,18.508679482,0.687791868741,0.918521031325,0.0,3.78894180059,13.1134247809,9.38393491046,0.547061240911,8.83687366955
 03/13  15:00:00,19.965777161,0.688642068648,1.00975905712,0.0,4.71240779196,13.5549682428,10.0936409812,0.00527360389052,10.0883673773
 03/13  16:00:00,27.5442161747,0.717899940937,1.1085868112,0.0,7.18559832057,18.5321311015,11.7570256543,0.0,11.7570256543
 03/13  17:00:00,33.3885533416,0.481868919046,1.2111987307,0.0,8.38069375907,23.3147919321,15.5115067775,0.0,15.5115067775
 03/13  18:00:00,35.483768216,0.503003273015,1.2179091173,0.0,10.6415932552,23.1212625696,18.2230764776,0.0,18.2230764776
 03/13  19:00:00,39.4975415874,0.408455267374,0.938508472607,0.0,12.3080778603,20.4854999863,17.3887473391,0.0,17.3887473391
 03/13  20:00:00,38.8161048308,0.343286590746,0.762361285891,0.0,12.456681583,19.8967753704,15.9286713467,0.0,15.9286713467
 03/13  21:00:00,32.9839960025,0.239006943338,0.498033126961,0.0,9.18739968257,17.702556249,13.0097341556,0.00121479353734,13.008519362
 03/13  22:00:00,25.7121378404,0.140148689695,0.260345780245,0.0,5.91811778209,14.0365255879,11.5777352157,0.237874130652,11.339861085
 03/13  23:00:00,19.6801760019,0.119888887532,0.145152815253,0.0,3.54045821811,10.5176760807,7.35914657171,1.02526031764,6.33388625407
 03/13  24:00:00,15.9641404494,0.160416292571,0.0918454134473,0.0,2.55330491699,7.80157382632,4.41292015733,2.45926188034,1.95365827699
 03/14  01:00:00,15.4094600319,0.227826344892,0.0584795595248,0.0,2.55330491699,7.21284921042,5.33900844313,4.22011349569,1.11889494743
 03/14  02:00:00,15.1705471,0.316698360002,0.0250569205211,0.0,2.55330491699,6.91848690247,6.9567910773,6.46334179702,0.493449280287
 03/14  03:00:00,15.0766862671,0.387928133294,0.00714746830211,0.0,2.55330491699,6.7713057485,8.66635776443,8.17291705489,0.493440709537
 03/14  04:00:00,17.2307747468,0.472670633575,0.0,0.0,3.82705111198,7.57405300124,11.2770616345,10.1583742048,1.11868742977
 03/14  05:00:00,21.822277992,0.525561416811,0.0,0.0,6.02426329834,9.91545327661,17.3047221171,11.3940558168,5.91066630034
 03/14  06:00:00,27.2045053439,0.589337329374,0.000200359158055,0.0,6.51253267309,14.7454349813,32.8840764764,13.0173835594,19.866692917
 03/14  07:00:00,26.560286817,0.596805579709,0.000714279986885,0.0,6.01364874671,18.163451543,34.2690052272,13.1526844514,21.1163207757
 03/14  08:00:00,24.0638311605,0.828675055845,0.00380636286251,0.0,4.35151303671,18.8798367041,31.4781511417,11.1950837308,20.2830674109
 03/14  09:00:00,21.2374271406,0.764136807638,0.0655724316779,0.0,3.78894180059,16.6187760998,26.7467236284,8.9634146446,17.7833089838
 03/14  10:00:00,18.4923100134,0.73488584908,0.266332966233,0.0,3.78894180059,13.7021493968,22.4937716454,6.37696827911,16.1168033663
 03/14  11:00:00,18.840334567,0.70768096848,0.494381246553,0.0,3.78894180059,13.8493305508,17.0058680171,4.0137626836,12.9921053335
 03/14  12:00:00,18.7404609562,0.72004859628,0.69258122612,0.0,3.69398621738,13.6338449159,13.9309581573,2.60535844133,11.325599716
 03/14  13:00:00,18.6818044664,0.723417272301,0.908839458144,0.0,3.78894180059,13.2606059349,11.4453977008,1.36967719792,10.0757205029
 03/14  14:00:00,18.9234630234,0.786354983294,1.23474145827,0.0,3.78894180059,13.1134247809,9.23129210765,0.405450817926,8.82584128972
 03/14  15:00:00,20.4448393123,0.814561782864,1.36290149421,0.0,4.71240779196,13.5549682428,10.0775045702,0.0017840673943,10.0757205029
 03/14  16:00:00,28.1677783777,0.883248753722,1.56680020137,0.0,7.18559832057,18.5321311015,11.7422261204,0.0,11.7422261204
 03/14  17:00:00,34.1558857538,0.715250538856,1.7451495231,0.0,8.38069375907,23.3147919321,15.4918637597,0.0,15.4918637597
 03/14  18:00:00,36.213934985,0.728265837933,1.7228133214,0.0,10.6415932552,23.1212625696,18.1999353882,0.0,18.1999353882
 03/14  19:00:00,40.139764237,0.599869790411,1.38931659919,0.0,12.3080778603,20.4854999863,17.3666825794,0.0,17.3666825794
 03/14  20:00:00,39.0595633382,0.428430157131,0.920676226858,0.0,12.456681583,19.8967753704,15.9084901641,0.0,15.9084901641
 03/14  21:00:00,33.1664939777,0.305363481753,0.614174563784,0.0,9.18739968257,17.702556249,12.9921053335,0.0,12.9921053335
 03/14  22:00:00,25.9591583941,0.217808180497,0.429706843131,0.0,5.91811778209,14.0365255879,11.4313771693,0.105777453296,11.325599716
 03/14  23:00:00,19.8293149584,0.156305933899,0.257874725363,0.0,3.54045821811,10.5176760807,6.95933818209,0.63325531863,6.32608286346
 03/14  24:00:00,15.9957138936,0.166920930395,0.11691421984,0.0,2.55330491699,7.80157382632,4.28135266332,2.32984704581,1.95150561751
 03/15  01:00:00,15.444445637,0.263254907982,0.0580366016022,0.0,2.55330491699,7.21284921042,6.2023631148,5.0845588436,1.1178042712
 03/15  02:00:00,15.2197069236,0.368323003679,0.0225921004722,0.0,2.55330491699,6.91848690247,8.29474477575,7.80156893888,0.493175836875
 03/15  03:00:00,15.1297306123,0.441636573254,0.00648337356091,0.0,2.55330491699,6.7713057485,10.0567223141,9.56355531989,0.493166994243
 03/15  04:00:00,17.2418591871,0.47968900388,0.00406606997557,0.0,3.82705111198,7.57405300124,11.457320786,10.3397306137,1.11759017227
 03/15  05:00:00,21.8158289331,0.509857898781,0.00925445912258,0.0,6.02426329834,9.91545327661,16.7944610901,10.89125646,5.90320463014
 03/15  06:00:00,27.1450181102,0.49148026192,0.0385701929858,0.0,6.51253267309,14.7454349813,29.9199016101,10.0793151944,19.8405864157
 03/15  07:00:00,26.5011865922,0.492954969255,0.04546466564,0.0,6.01364874671,18.163451543,31.1316005348,10.0430615984,21.0885389363
 03/15  08:00:00,24.0381629883,0.757363942812,0.0494493037079,0.0,4.35151303671,18.8798367041,29.3103121818,9.05391535603,20.2563968257
 03/15  09:00:00,21.3244583909,0.677920052097,0.238820437601,0.0,3.78894180059,16.6187760998,23.2660449096,5.50607268781,17.7599722218
 03/15  10:00:00,18.7609318028,0.661018672908,0.608821931797,0.0,3.78894180059,13.7021493968,18.6447960026,2.54910684963,16.095689153
 03/15  11:00:00,19.3231863626,0.728831299639,0.95608271096,0.0,3.78894180059,13.8493305508,14.381426023,1.4062676239,12.9751583991
 03/15  12:00:00,19.3067173349,0.783223687651,1.19566251346,0.0,3.69398621738,13.6338449159,11.9652449431,0.65436961268,11.3108753304
 03/15  13:00:00,19.3186869048,0.82548679599,1.44365237294,0.0,3.78894180059,13.2606059349,10.1456120462,0.082949017403,10.0626630288
 03/15  14:00:00,19.5010299172,0.892880137123,1.70578319818,0.0,3.78894180059,13.1134247809,8.81445072728,0.0,8.81445072728
 03/15  15:00:00,21.1342369642,0.965144387481,1.90171654149,0.0,4.71240779196,13.5549682428,10.0626630288,0.0,10.0626630288
 03/15  16:00:00,29.0943272125,1.12799981037,2.24859797954,0.0,7.18559832057,18.5321311015,11.7269460976,0.0,11.7269460976
 03/15  17:00:00,35.219391995,1.00177277402,2.52213352915,0.0,8.38069375907,23.3147919321,15.4715830022,0.0,15.4715830022
 03/15  18:00:00,37.2807653602,1.01265831591,2.50525121868,0.0,10.6415932552,23.1212625696,18.1760429889,0.0,18.1760429889
 03/15  19:00:00,40.7045569366,0.768388367177,1.78559072203,0.0,12.3080778603,20.4854999863,17.3439014546,0.0,17.3439014546
 03/15  20:00:00,39.4758411671,0.558855900588,1.20652831227,0.0,12.456681583,19.8967753704,15.8876537694,0.0,15.8876537694
 03/15  21:00:00,33.5639626095,0.426189613755,0.890817063554,0.0,9.18739968257,17.702556249,12.9751583991,0.0,12.9751583991
 03/15  22:00:00,26.0605785005,0.252262276942,0.496672853044,0.0,5.91811778209,14.0365255879,11.3397521231,0.028876792698,11.3108753304
 03/15  23:00:00,19.7288349181,0.126890970995,0.186809648027,0.0,3.54045821811,10.5176760807,6.88744394591,0.569417821739,6.31802612418
 03/15  24:00:00,15.928582213,0.130833598854,0.0858698708064,0.0,2.55330491699,7.80157382632,3.82457848922,1.87529542048,1.94928306874
 03/16  01:00:00,15.3967964873,0.227891672777,0.0457506871145,0.0,2.55330491699,7.21284921042,5.63324095109,4.51656219212,1.11667875897
 03/16  02:00:00,15.1830428015,0.335196357537,0.0190546245052,0.0,2.55330491699,6.91848690247,7.6851482436,7.19225454977,0.492893693832
 03/16  03:00:00,15.1304822301,0.445067528391,0.0038040362515,0.0,2.55330491699,6.7713057485,10.2743932781,9.78150869556,0.492884582551
 03/16  04:00:00,17.3026180847,0.54451397145,0.0,0.0,3.82705111198,7.57405300124,13.1458690325,12.0294108752,1.11645815722
 03/16  05:00:00,21.8394296242,0.540631567425,0.00208148153398,0.0,6.02426329834,9.91545327661,17.6233775618,11.7278686123,5.89550894958
 03/16  06:00:00,27.151123787,0.504244018241,0.0319121133969,0.0,6.51253267309,14.7454349813,30.1941673249,10.3805009269,19.813666398
 03/16  07:00:00,25.6374137412,0.533372625933,0.0341074913183,0.0,6.01364874671,18.163451543,32.0527108481,10.99281914,21.0598917082
 03/16  08:00:00,24.0580322306,0.790174279361,0.036508209526,0.0,4.35151303671,18.8798367041,30.0269980417,9.79810257435,20.2288954673
 03/16  09:00:00,21.2641649905,0.709814861165,0.146632228052,0.0,3.78894180059,16.6187760998,24.6026131408,6.86670460764,17.7359085331
 03/16  10:00:00,18.6034579107,0.681484903589,0.430881808963,0.0,3.78894180059,13.7021493968,20.1850330641,4.11111581982,16.0739172442
 03/16  11:00:00,19.153264073,0.718861917121,0.796129803955,0.0,3.78894180059,13.8493305508,15.1255244678,2.16784089017,12.9576835776
 03/16  12:00:00,19.2246794494,0.76821340118,1.12863491437,0.0,3.69398621738,13.6338449159,12.1695354496,0.873843160845,11.2956922887
 03/16  13:00:00,19.2731804708,0.811065810922,1.41256692392,0.0,3.78894180059,13.2606059349,10.1457008142,0.0965019920978,10.0491988221
 03/16  14:00:00,19.5666740395,0.918837771366,1.74546968624,0.0,3.78894180059,13.1134247809,8.80270535545,0.0,8.80270535545
 03/16  15:00:00,21.4467987554,1.04846937025,2.13095334993,0.0,4.71240779196,13.5549682428,10.0491988221,0.0,10.0491988221
 03/16  16:00:00,29.4232818962,1.20334667454,2.50220579904,0.0,7.18559832057,18.5321311015,11.711190111,0.0,11.711190111
 03/16  17:00:00,35.4648014816,1.06553575254,2.70378003725,0.0,8.38069375907,23.3147919321,15.4506705109,0.0,15.4506705109
 03/16  18:00:00,37.7202584714,1.1294760955,2.82792655027,0.0,10.6415932552,23.1212625696,18.1514063553,0.0,18.1514063553
 03/16  19:00:00,41.0084035441,0.853389268139,2.00443642856,0.0,12.3080778603,20.4854999863,17.3204107109,0.0,17.3204107109
 03/16  20:00:00,39.6457618219,0.613334829165,1.32197003849,0.0,12.456681583,19.8967753704,15.8661683331,0.0,15.8661683331
 03/16  21:00:00,33.6045554271,0.444007056026,0.913592438909,0.0,9.18739968257,17.702556249,12.9576835776,0.0,12.9576835776
 03/16  22:00:00,26.1780706652,0.288412471689,0.578014823042,0.0,5.91811778209,14.0365255879,11.300553333,0.00486104429935,11.2956922887
 03/16  23:00:00,19.831558493,0.156429370232,0.259994823661,0.0,3.54045821811,10.5176760807,6.72198411485,0.412265692709,6.30971842214
 03/16  24:00:00,15.9399923229,0.144903532275,0.0832100472096,0.0,2.55330491699,7.80157382632,4.16599255021,2.21900126134,1.94699128887
 03/17  01:00:00,15.4129073545,0.248777003874,0.0409762232077,0.0,2.55330491699,7.21284921042,6.19290713001,5.07738838654,1.11551874347
 03/17  02:00:00,15.2041515077,0.357387689051,0.0179719992038,0.0,2.55330491699,6.91848690247,8.24178048814,7.74917755354,0.492602934607
 03/17  03:00:00,15.1129920696,0.420706131362,0.0106752727258,0.0,2.55330491699,6.7713057485,9.57213729309,9.07954373509,0.492593558007
 03/17  04:00:00,17.2421266722,0.476836788389,0.00718577056521,0.0,3.82705111198,7.57405300124,11.3530270077,10.237735288,1.11529171965
 03/17  05:00:00,21.8390569008,0.534079726185,0.00826059944517,0.0,6.02426329834,9.91545327661,17.3537194395,11.4661379015,5.887581538
 03/17  06:00:00,27.17823123,0.533369562733,0.0298940119799,0.0,6.51253267309,14.7454349813,30.8874653541,11.1015245172,19.7859408368
 03/17  07:00:00,25.6610736594,0.558025523945,0.0331145114514,0.0,6.01364874671,18.163451543,32.6420722367,11.6116846618,21.0303875749
 03/17  08:00:00,24.0769498036,0.801841032177,0.0437590296573,0.0,4.35151303671,18.8798367041,30.2378358046,10.0372643246,20.2005714799
 03/17  09:00:00,21.3373157152,0.716744631472,0.212853182445,0.0,3.78894180059,16.6187760998,24.1819946049,6.47086956078,17.7111250441
 03/17  10:00:00,18.8123604378,0.700335990893,0.620933248814,0.0,3.78894180059,13.7021493968,19.2368414169,3.18534732938,16.0514940875
 03/17  11:00:00,19.517844408,0.775833499288,1.1037385568,0.0,3.78894180059,13.8493305508,14.2733509858,1.33366494181,12.9396860439
 03/17  12:00:00,19.6086660172,0.842163885977,1.43867099743,0.0,3.69398621738,13.6338449159,11.6911319667,0.411076879353,11.2800550874
 03/17  13:00:00,19.79193933,0.927410760614,1.81498083347,0.0,3.78894180059,13.2606059349,10.0451288403,0.00979697040054,10.0353318699
 03/17  14:00:00,20.1944853415,1.04830575762,2.24381300198,0.0,3.78894180059,13.1134247809,8.79060865249,0.0,8.79060865249
 03/17  15:00:00,22.3954679265,1.25811244721,2.86997944409,0.0,4.71240779196,13.5549682428,10.0353318699,0.0,10.0353318699
 03/17  16:00:00,30.5617599715,1.4531960262,3.39083452266,0.0,7.18559832057,18.5321311015,11.6949628265,0.0,11.6949628265
 03/17  17:00:00,36.798436954,1.36230555854,3.74064570358,0.0,8.38069375907,23.3147919321,15.4291324788,0.0,15.4291324788
 03/17  18:00:00,38.8573406154,1.38763388194,3.70685090777,0.0,10.6415932552,23.1212625696,18.1260327833,0.0,18.1260327833
 03/17  19:00:00,41.748986449,1.04409167892,2.55431692262,0.0,12.3080778603,20.4854999863,17.296217305,0.0,17.296217305
 03/17  20:00:00,40.3604205817,0.807754532149,1.84220909538,0.0,12.456681583,19.8967753704,15.844040218,0.0,15.844040218
 03/17  21:00:00,34.3044130217,0.638472270947,1.41898481858,0.0,9.18739968257,17.702556249,12.9396860439,0.0,12.9396860439
 03/17  22:00:00,26.3756160948,0.348526134221,0.715446590064,0.0,5.91811778209,14.0365255879,11.2800550874,0.0,11.2800550874
 03/17  23:00:00,19.8335734356,0.1570499378,0.261389198655,0.0,3.54045821811,10.5176760807,6.63421925723,0.333057039617,6.30116221761
 03/17  24:00:00,15.9108401351,0.105204064484,0.0937573271982,0.0,2.55330491699,7.80157382632,3.16548377782,1.22085282124,1.94463095658
 03/18  01:00:00,15.3322634824,0.134822594437,0.0742867604686,0.0,2.55330491699,7.21284921042,3.22167976071,2.10735519305,1.11432456766
 03/18  02:00:00,15.0889659678,0.210929398885,0.0492447494722,0.0,2.55330491699,6.91848690247,4.53856836869,4.04626472349,0.492303645208
 03/18  03:00:00,14.987469624,0.264144141076,0.0417148174284,0.0,2.55330491699,6.7713057485,5.69916787216,5.20687386545,0.492294006709
 03/18  04:00:00,17.1408727413,0.355257744965,0.0275108831079,0.0,3.82705111198,7.57405300124,8.43540880509,7.32131760036,1.11409120473
 03/18  05:00:00,21.7400409104,0.416141246994,0.0271830881567,0.0,6.02426329834,9.91545327661,14.4955946699,8.61616992652,5.87942474333
 03/18  06:00:00,27.0752729188,0.406411414397,0.0538938490863,0.0,6.51253267309,14.7454349813,27.7697317059,8.01231376253,19.7574179434
 03/18  07:00:00,25.3429770237,0.394095395889,0.0724773662498,0.0,6.01364874671,17.9699221805,28.4922226315,7.49218735768,21.0000352739
 03/18  08:00:00,22.2327799775,0.359114096282,0.0887297081897,0.0,3.66783283761,18.1171033345,26.7363461586,6.56491290711,20.1714332515
 03/18  09:00:00,19.5703149925,0.327655700142,0.281354959782,0.0,3.10526160149,15.8560427302,21.7995161176,4.11388702343,17.6856290942
 03/18  10:00:00,17.1408890142,0.38449336272,0.711718022044,0.0,3.10526160149,12.9394160272,17.7399261503,1.71149982703,16.0284263233
 03/18  11:00:00,17.9104471542,0.507451945253,1.21113642565,0.0,3.10526160149,13.0865971812,13.4671783096,0.546007181649,12.9211711279
 03/18  12:00:00,18.2425857855,0.607448543439,1.59045961286,0.0,3.10526160149,12.9394160272,11.2822280217,0.0182596646265,11.2639683571
 03/18  13:00:00,18.3232386033,0.739598308905,1.98050612718,0.0,3.10526160149,12.4978725653,10.0210662789,0.0,10.0210662789
 03/18  14:00:00,18.7109088366,0.880473890843,2.37448193258,0.0,3.10526160149,12.3506914113,8.77816420074,0.0,8.77816420074
 03/18  15:00:00,20.8201771392,1.0731090318,2.92610564082,0.0,4.02872759285,12.7922348732,10.0210662789,0.0,10.0210662789
 03/18  16:00:00,29.2936002487,1.3254949096,3.69678948521,0.0,6.50191812146,17.7693977319,11.6782690498,0.0,11.6782690498
 03/18  17:00:00,37.6787220546,1.61881373647,4.55795198874,0.0,8.38069375907,23.1212625696,15.4069752842,0.0,15.4069752842
 03/18  18:00:00,39.741495023,1.61540480025,4.36323439709,0.0,10.6415932552,23.1212625696,18.0999297869,0.0,18.0999297869
 03/18  19:00:00,42.3154025378,1.19750309574,2.9673215946,0.0,12.3080778603,20.4854999863,17.2713284015,0.0,17.2713284015
 03/18  20:00:00,40.8402496472,0.938133512732,2.1916591803,0.0,12.456681583,19.8967753704,15.821275977,0.0,15.821275977
 03/18  21:00:00,34.3614691984,0.663094931199,1.45141833501,0.0,9.18739968257,17.702556249,12.9211711279,0.0,12.9211711279
 03/18  22:00:00,26.3656337401,0.350951962992,0.703038406609,0.0,5.91811778209,14.0365255879,11.2639683571,0.0,11.2639683571
 03/18  23:00:00,19.9785916339,0.197567174563,0.365890160244,0.0,3.54045821811,10.5176760807,6.41835604134,0.125995996914,6.29236004442
 03/18  24:00:00,15.9623992808,0.10840738564,0.142113151789,0.0,2.55330491699,7.80157382632,2.65956099355,0.71735822267,1.94220277088
 03/19  01:00:00,15.3091326672,0.117526122593,0.0684524171471,0.0,2.55330491699,7.21284921042,2.93788731003,1.82479072539,1.11309658464
 03/19  02:00:00,15.064221823,0.193297789148,0.0421322143647,0.0,2.55330491699,6.91848690247,4.29779106705,3.80579515288,0.491995914172
 03/19  03:00:00,14.9728849692,0.258606286295,0.0326680173595,0.0,2.55330491699,6.7713057485,5.75816006433,5.26617404704,0.491986017285
 03/19  04:00:00,17.1084043199,0.322391472807,0.0279087338764,0.0,3.82705111198,7.57405300124,7.73170135687,6.61884438907,1.1128569678
 03/19  05:00:00,21.7063555808,0.37667475346,0.0329642520887,0.0,6.02426329834,9.91545327661,13.5415080923,7.67046711093,5.8710409814
 03/19  06:00:00,27.0573402204,0.386676421598,0.0556961435008,0.0,6.51253267309,14.7454349813,27.2879754085,7.55986924339,19.7281061651
 03/19  07:00:00,25.3303851929,0.375386318995,0.0785946123609,0.0,6.01364874671,17.9699221805,27.9864622899,7.01761849628,20.9688437936
 03/19  08:00:00,22.2301418694,0.326640503324,0.118565192974,0.0,3.66783283761,18.1171033345,25.7187381256,5.57724871469,20.1414894109
 03/19  09:00:00,19.6752300905,0.317850653929,0.396075104035,0.0,3.10526160149,15.8560427302,20.5942034665,2.93477523275,17.6594282337
