Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/19  10:00:00,17.2614282331,0.398144096424,0.818606507259,0.0,3.10526160149,12.9394160272,17.1433727361,1.13865195318,16.0047207829
 03/19  11:00:00,17.8913013364,0.493181490076,1.2062610631,0.0,3.10526160149,13.0865971812,13.2016131378,0.299468825242,12.9021443126
 03/19  12:00:00,18.4474760057,0.655806946907,1.74699142961,0.0,3.10526160149,12.9394160272,11.2474368617,0.0,11.2474368617
 03/19  13:00:00,18.9324465237,0.868152366766,2.46115998972,0.0,3.10526160149,12.4978725653,10.0064062736,0.0,10.0064062736
 03/19  14:00:00,19.9269188364,1.13127861474,3.33968720851,0.0,3.10526160149,12.3506914113,8.7653756855,0.0,8.7653756855
 03/19  15:00:00,22.4030943342,1.39037013552,4.19176173209,0.0,4.02872759285,12.7922348732,10.0064062736,0.0,10.0064062736
 03/19  16:00:00,30.7957320805,1.63370026249,4.89071596412,0.0,6.50191812146,17.7693977319,11.6611137244,0.0,11.6611137244
 03/19  17:00:00,39.1725237557,1.93561239218,5.7349550341,0.0,8.38069375907,23.1212625696,15.3842054888,0.0,15.3842054888
 03/19  18:00:00,41.467135711,1.98382551155,5.72045437383,0.0,10.6415932552,23.1212625696,18.0731050964,0.0,18.0731050964
 03/19  19:00:00,42.8565853945,1.53774144853,4.06109943189,0.0,12.3080778603,20.4854999863,17.245751371,0.0,17.245751371
 03/19  20:00:00,41.5416903103,1.12793232128,2.70330103482,0.0,12.456681583,19.8967753704,15.7978823515,0.0,15.7978823515
 03/19  21:00:00,35.0037078033,0.839119281941,1.91763258912,0.0,9.18739968257,17.702556249,12.9021443126,0.0,12.9021443126
 03/19  22:00:00,27.0332876128,0.538415396114,1.18322884616,0.0,5.91811778209,14.0365255879,11.2474368617,0.0,11.2474368617
 03/19  23:00:00,20.2452867293,0.273846331968,0.556306098181,0.0,3.54045821811,10.5176760807,6.2848945933,0.00158008404193,6.28331450926
 03/19  24:00:00,16.117230952,0.144041059294,0.261311149356,0.0,2.55330491699,7.80157382632,2.12504867808,0.185341227255,1.93970745083
 03/20  01:00:00,15.3594869295,0.0966483345941,0.139684467488,0.0,2.55330491699,7.21284921042,1.62791752243,0.516082364895,1.11183515753
 03/20  02:00:00,15.0281011302,0.0853645413294,0.113944769379,0.0,2.55330491699,6.91848690247,1.10101574681,0.609335914271,0.491679832539
 03/20  03:00:00,14.8728506233,0.0864983360554,0.104741621742,0.0,2.55330491699,6.7713057485,1.24355651287,0.751886832009,0.491669680865
 03/20  04:00:00,16.9474387327,0.109289628255,0.0800449911998,0.0,3.82705111198,7.57405300124,2.58577720322,1.47418782909,1.11158937413
 03/20  05:00:00,21.5411096406,0.163984102633,0.080408962709,0.0,6.02426329834,9.91545327661,8.43746094291,2.57502820764,5.86243273527
 03/20  06:00:00,26.9418150769,0.225731859638,0.101115561964,0.0,6.51253267309,14.7454349813,23.2967239598,3.59870977674,19.6980141831
 03/20  07:00:00,25.4541449287,0.255548763182,0.128662541491,0.0,6.01364874671,18.163451543,24.8717173338,3.93489496247,20.9368223713
 03/20  08:00:00,23.9322445108,0.536609503521,0.164285265484,0.0,4.35151303671,18.8798367041,23.2471243743,3.13637554839,20.1107488259
 03/20  09:00:00,21.3881628139,0.554595147094,0.425849765531,0.0,3.78894180059,16.6187760998,18.9424117599,1.30988153811,17.6325302218
 03/20  10:00:00,19.4240139584,0.748447510784,1.18447524944,0.0,3.78894180059,13.7021493968,16.138562934,0.158178447666,15.9803844864
 03/20  11:00:00,20.675065545,0.98701378919,2.04977940381,0.0,3.78894180059,13.8493305508,12.8826112325,0.0,12.8826112325
 03/20  12:00:00,21.1671560754,1.16467237919,2.67465256233,0.0,3.69398621738,13.6338449159,11.2304654971,0.0,11.2304654971
 03/20  13:00:00,22.2469794421,1.44419347026,3.75323823592,0.0,3.78894180059,13.2606059349,9.99135619553,0.0,9.99135619553
 03/20  14:00:00,23.4675788859,1.72634195025,4.83887035377,0.0,3.78894180059,13.1134247809,8.75224689397,0.0,8.75224689397
 03/20  15:00:00,26.0912295422,2.01541843228,5.80843507467,0.0,4.71240779196,13.5549682428,9.99135619553,0.0,9.99135619553
 03/20  16:00:00,34.3087019546,2.24640414506,6.34456838694,0.0,7.18559832057,18.5321311015,11.6435019309,0.0,11.6435019309
 03/20  17:00:00,39.7304729394,2.04481921443,5.99016803311,0.0,8.38069375907,23.3147919321,15.3608298356,0.0,15.3608298356
 03/20  18:00:00,40.8568531484,1.90464786699,5.18934945575,0.0,10.6415932552,23.1212625696,18.0455666556,0.0,18.0455666556
 03/20  19:00:00,42.2656918744,1.43147030544,3.57647705488,0.0,12.3080778603,20.4854999863,17.2194937879,0.0,17.2194937879
 03/20  20:00:00,41.2345977255,1.06043334598,2.46370742534,0.0,12.456681583,19.8967753704,15.7738662695,0.0,15.7738662695
 03/20  21:00:00,34.8100911196,0.791388924066,1.77174626331,0.0,9.18739968257,17.702556249,12.8826112325,0.0,12.8826112325
 03/20  22:00:00,27.0660227266,0.546426002802,1.20795335328,0.0,5.91811778209,14.0365255879,11.2304654971,0.0,11.2304654971
 03/20  23:00:00,20.4857995507,0.340416090181,0.730249161352,0.0,3.54045821811,10.5176760807,6.27402829086,0.0,6.27402829086
 03/20  24:00:00,16.2832051054,0.187769431516,0.383556930533,0.0,2.55330491699,7.80157382632,1.96332486315,0.0261791277399,1.93714573541
 03/21  01:00:00,15.4698846989,0.121437580162,0.225292991259,0.0,2.55330491699,7.21284921042,1.29284958503,0.182308925607,1.11054065942
 03/21  02:00:00,15.0395305783,0.0850709046242,0.125667854205,0.0,2.55330491699,6.91848690247,0.940002466247,0.448646972421,0.491355493826
 03/21  03:00:00,14.8309898673,0.0868845730306,0.0624946287405,0.0,2.55330491699,6.7713057485,1.70268179274,1.21133670168,0.491345091055
 03/21  04:00:00,16.944239969,0.150725558396,0.0354102972978,0.0,3.82705111198,7.57405300124,4.00913925548,2.89885045655,1.11028879893
 03/21  05:00:00,21.5472198192,0.213503467448,0.036999776512,0.0,6.02426329834,9.91545327661,10.0432367464,4.189634192,5.85360255444
 03/21  06:00:00,26.9376683732,0.263738616518,0.0589621013551,0.0,6.51253267309,14.7454349813,24.6234116378,4.95626072847,19.6671509093
 03/21  07:00:00,25.4613221583,0.311386852993,0.0800016813221,0.0,6.01364874671,18.163451543,26.6140105105,5.71003002081,20.9039804896
 03/21  08:00:00,23.9192695596,0.627407579033,0.060512238836,0.0,4.35151303671,18.8798367041,26.2422283042,6.16300770422,20.0792206
 03/21  09:00:00,21.1852285403,0.600143065179,0.177367573843,0.0,3.78894180059,16.6187760998,21.9610601702,4.35611714613,17.604943024
 03/21  10:00:00,18.5817910147,0.619202956208,0.471496860343,0.0,3.78894180059,13.7021493968,18.3044066517,2.34898201088,15.9554246408
 03/21  11:00:00,19.1555525733,0.690551644551,0.826728576754,0.0,3.78894180059,13.8493305508,13.9883706708,1.12579299854,12.8625776722
 03/21  12:00:00,19.098323515,0.731260850794,1.03923153035,0.0,3.69398621738,13.6338449159,11.5568684439,0.343809154896,11.213059289
 03/21  13:00:00,19.3612276309,0.844336706246,1.4673431887,0.0,3.78894180059,13.2606059349,9.99936668226,0.0234461807168,9.97592050155
 03/21  14:00:00,19.8560644225,0.997579217896,1.95611862268,0.0,3.78894180059,13.1134247809,8.73878171412,0.0,8.73878171412
 03/21  15:00:00,21.7397672579,1.12664418197,2.34574704066,0.0,4.71240779196,13.5549682428,9.97592050155,0.0,9.97592050155
 03/21  16:00:00,29.9598529397,1.32231193435,2.91981158278,0.0,7.18559832057,18.5321311015,11.6254388848,0.0,11.6254388848
 03/21  17:00:00,36.463760095,1.28919279575,3.47908160738,0.0,8.38069375907,23.3147919321,15.3368552471,0.0,15.3368552471
 03/21  18:00:00,38.6552036304,1.34834316496,3.54400463976,0.0,10.6415932552,23.1212625696,18.0173226199,0.0,18.0173226199
 03/21  19:00:00,40.9095328345,1.05928262185,2.59250569858,0.0,12.3080778603,20.4854999863,17.1925634282,0.0,17.1925634282
 03/21  20:00:00,40.5225115965,0.847522343772,1.96453229852,0.0,12.456681583,19.8967753704,15.7492348429,0.0,15.7492348429
 03/21  21:00:00,34.3559272052,0.651781520042,1.45718975299,0.0,9.18739968257,17.702556249,12.8625776722,0.0,12.8625776722
 03/21  22:00:00,26.6929399024,0.437196902285,0.944099629645,0.0,5.91811778209,14.0365255879,11.213059289,0.0,11.213059289
 03/21  23:00:00,20.2128014425,0.25987033215,0.537796811232,0.0,3.54045821811,10.5176760807,6.28972744943,0.0252233101783,6.26450413925
 03/21  24:00:00,16.1809752776,0.159531490115,0.309565044072,0.0,2.55330491699,7.80157382632,2.12604965248,0.191531269239,1.93451838324
 03/22  01:00:00,15.4122158079,0.113385902379,0.175675778113,0.0,2.55330491699,7.21284921042,1.68385937388,0.574645900695,1.10921347318
 03/22  02:00:00,15.0358099671,0.129588309415,0.0774298381782,0.0,2.55330491699,6.91848690247,2.4588950015,1.9678720075,0.491022994002
 03/22  03:00:00,14.9350437377,0.202867279195,0.0505657929835,0.0,2.55330491699,6.7713057485,4.30649010553,3.81547776162,0.491012343907
 03/22  04:00:00,17.0747648685,0.276819437144,0.039841318075,0.0,3.82705111198,7.57405300124,6.60809543188,5.49913980473,1.10895562715
 03/22  05:00:00,21.6796876324,0.33981115657,0.0431599005739,0.0,6.02426329834,9.91545327661,12.6251745802,6.78062152602,5.84455305413
 03/22  06:00:00,27.0614592264,0.365167335061,0.0813242359948,0.0,6.51253267309,14.7454349813,26.4785247991,6.84299931488,19.6355254843
 03/22  07:00:00,25.5837839661,0.350281881455,0.163568460672,0.0,6.01364874671,18.163451543,26.5024598591,5.63213198456,20.8703278745
 03/22  08:00:00,24.0747249978,0.61515598741,0.228219268611,0.0,4.35151303671,18.8798367041,24.2648389943,4.2179249245,20.0469140698
 03/22  09:00:00,21.6616357858,0.657805717811,0.596112166714,0.0,3.78894180059,16.6187760998,19.8789413074,2.30226649723,17.5766748101
 03/22  10:00:00,19.3475048109,0.7554296534,1.10098395941,0.0,3.78894180059,13.7021493968,16.8086584601,0.87880982235,15.9298486378
 03/22  11:00:00,20.1888350247,0.897637847667,1.65292482504,0.0,3.78894180059,13.8493305508,13.0107167731,0.168667208554,12.8420495645
 03/22  12:00:00,20.3861342206,1.01583640711,2.04246667962,0.0,3.69398621738,13.6338449159,11.1952233921,0.0,11.1952233921
 03/22  13:00:00,20.5427717394,1.10929097219,2.38393303127,0.0,3.78894180059,13.2606059349,9.96010376282,0.0,9.96010376282
 03/22  14:00:00,21.1703692253,1.28287254556,2.98513009787,0.0,3.78894180059,13.1134247809,8.72498413352,0.0,8.72498413352
 03/22  15:00:00,23.602008657,1.54458068145,3.79005194035,0.0,4.71240779196,13.5549682428,9.96010376282,0.0,9.96010376282
 03/22  16:00:00,32.111616019,1.80733079877,4.58655579759,0.0,7.18559832057,18.5321311015,11.6069299352,0.0,11.6069299352
 03/22  17:00:00,38.7984616502,1.83532294928,5.26765300907,0.0,8.38069375907,23.3147919321,15.3122888231,0.0,15.3122888231
 03/22  18:00:00,40.9255925137,1.90123864515,5.26149804292,0.0,10.6415932552,23.1212625696,17.9883813532,0.0,17.9883813532
 03/22  19:00:00,42.9316187434,1.5728094257,4.10106480362,0.0,12.3080778603,20.4854999863,17.164968267,0.0,17.164968267
 03/22  20:00:00,42.1804219157,1.28900938358,3.18095557797,0.0,12.456681583,19.8967753704,15.7239953662,0.0,15.7239953662
 03/22  21:00:00,35.7514345152,1.032027064,2.47245151896,0.0,9.18739968257,17.702556249,12.8420495645,0.0,12.8420495645
 03/22  22:00:00,27.7301083293,0.722537950796,1.69592700802,0.0,5.91811778209,14.0365255879,11.1952233921,0.0,11.1952233921
 03/22  23:00:00,20.9564657288,0.467752255878,1.07357917382,0.0,3.54045821811,10.5176760807,6.25474487493,0.0,6.25474487493
 03/22  24:00:00,16.7378528909,0.314156872786,0.711817274719,0.0,2.55330491699,7.80157382632,1.93182617239,0.0,1.93182617239
 03/23  01:00:00,15.9110153737,0.241743035572,0.546118210699,0.0,2.55330491699,7.21284921042,1.11207830004,0.00422430863951,1.1078539914
 03/23  02:00:00,15.4115684691,0.182993620125,0.399783029464,0.0,2.55330491699,6.91848690247,0.567292264529,0.0766098330758,0.490682431454
 03/23  03:00:00,15.0151440205,0.116235850748,0.217297504263,0.0,2.55330491699,6.7713057485,0.793642175105,0.302970637212,0.490671537893
 03/23  04:00:00,16.9960960754,0.0945454376317,0.143446524461,0.0,3.82705111198,7.57405300124,1.65473401266,0.547143759244,1.10759025341
 03/23  05:00:00,21.5785542541,0.113472060045,0.16836561882,0.0,6.02426329834,9.91545327661,6.52069863412,0.685411719643,5.83528691447
 03/23  06:00:00,27.0185378517,0.155890964104,0.247679232275,0.0,6.51253267309,14.7454349813,20.3770917251,0.773944451074,19.603147274
 03/23  07:00:00,24.7423989403,0.199446758602,0.36585189101,0.0,6.01364874671,18.163451543,21.4814316352,0.645557143358,20.8358744919
 03/23  08:00:00,24.3899493926,0.569242792481,0.589356858397,0.0,4.35151303671,18.8798367041,20.3563712327,0.342532429885,20.0138388028
 03/23  09:00:00,22.1104710941,0.696658984708,1.00609420815,0.0,3.78894180059,16.6187760998,17.7511803243,0.203446372784,17.5477339515
 03/23  10:00:00,19.8997604506,0.868889798375,1.53977945407,0.0,3.78894180059,13.7021493968,15.9681754654,0.0645114140412,15.9036640513
 03/23  11:00:00,20.7983167806,1.04799200923,2.11205241939,0.0,3.78894180059,13.8493305508,12.8210329886,0.0,12.8210329886
 03/23  12:00:00,21.0967556549,1.19586284187,2.57306167923,0.0,3.69398621738,13.6338449159,11.1769630884,0.0,11.1769630884
 03/23  13:00:00,21.5597583042,1.3678425979,3.14236797038,0.0,3.78894180059,13.2606059349,9.94391066332,0.0,9.94391066332
 03/23  14:00:00,22.2697173285,1.56023548505,3.80711526159,0.0,3.78894180059,13.1134247809,8.71085823822,0.0,8.71085823822
 03/23  15:00:00,22.9172113142,1.41374422894,3.23609105001,0.0,4.71240779196,13.5549682428,9.94391066332,0.0,9.94391066332
 03/23  16:00:00,30.1213438857,1.39196443521,3.01165002794,0.0,7.18559832057,18.5321311015,11.5879805635,0.0,11.5879805635
 03/23  17:00:00,35.9302002559,1.19265932994,3.04205523412,0.0,8.38069375907,23.3147919321,15.2871378388,0.0,15.2871378388
 03/23  18:00:00,38.1145498243,1.24143090694,3.11026309175,0.0,10.6415932552,23.1212625696,17.9587514265,0.0,17.9587514265
 03/23  19:00:00,40.6806207258,1.01270159019,2.41017462153,0.0,12.3080778603,20.4854999863,17.1367164764,0.0,17.1367164764
 03/23  20:00:00,40.3356604912,0.801989872939,1.82321366405,0.0,12.456681583,19.8967753704,15.6981553138,0.0,15.6981553138
 03/23  21:00:00,34.5976365547,0.709959478233,1.64072114426,0.0,9.18739968257,17.702556249,12.8210329886,0.0,12.8210329886
 03/23  22:00:00,27.1992349861,0.563371934638,1.32421968096,0.0,5.91811778209,14.0365255879,11.1769630884,0.0,11.1769630884
 03/23  23:00:00,20.7713263001,0.408194488052,0.94799751294,0.0,3.54045821811,10.5176760807,6.24475338801,0.0,6.24475338801
 03/23  24:00:00,16.6333938605,0.279503160564,0.642011956513,0.0,2.55330491699,7.80157382632,1.92906990014,0.0,1.92906990014
 03/24  01:00:00,15.7256625436,0.188657689811,0.413850726311,0.0,2.55330491699,7.21284921042,1.17825306012,0.0717904438682,1.10646261626
 03/24  02:00:00,15.292332001,0.150583351404,0.312956830137,0.0,2.55330491699,6.91848690247,0.68788795659,0.197554049629,0.490333906961
 03/24  03:00:00,15.0559289293,0.125661275165,0.24865698868,0.0,2.55330491699,6.7713057485,0.772107419511,0.281784645635,0.490322773876
 03/24  04:00:00,17.0999453902,0.116278357784,0.225562919154,0.0,3.82705111198,7.57405300124,1.41160037918,0.305407297287,1.10619308189
 03/24  05:00:00,21.710571073,0.139904627056,0.273949870768,0.0,6.02426329834,9.91545327661,6.15324973117,0.327442851414,5.82580687975
 03/24  06:00:00,27.1339759438,0.177477094336,0.341531194178,0.0,6.51253267309,14.7454349813,19.9801401912,0.410114323575,19.5700258676
 03/24  07:00:00,24.8411365538,0.219794652261,0.444241610862,0.0,6.01364874671,18.163451543,21.1800061479,0.379375603156,20.8006305447
 03/24  08:00:00,24.5806821096,0.619584340259,0.729748027608,0.0,4.35151303671,18.8798367041,20.2776799589,0.297675365061,19.9800045938
 03/24  09:00:00,22.3461587665,0.751673739526,1.18676712571,0.0,3.78894180059,16.6187760998,17.6359837568,0.117854738206,17.5181290186
 03/24  10:00:00,20.3137288743,0.960777078805,1.8618605974,0.0,3.78894180059,13.7021493968,15.8768786358,0.0,15.8768786358
 03/24  11:00:00,21.0548972544,1.10697747045,2.30964743202,0.0,3.78894180059,13.8493305508,12.7995341682,0.0,12.7995341682
 03/24  12:00:00,21.1407330645,1.21066701467,2.60223491601,0.0,3.69398621738,13.6338449159,11.1582837855,0.0,11.1582837855
 03/24  13:00:00,21.2673425878,1.29581983715,2.92197501471,0.0,3.78894180059,13.2606059349,9.92734599849,0.0,9.92734599849
 03/24  14:00:00,22.3141229128,1.58790937332,3.82384695757,0.0,3.78894180059,13.1134247809,8.69640821144,0.0,8.69640821144
 03/24  15:00:00,24.3979406396,1.77352136857,4.3570432358,0.0,4.71240779196,13.5549682428,9.92734599849,0.0,9.92734599849
 03/24  16:00:00,33.5348972879,2.15988075073,5.65728711462,0.0,7.18559832057,18.5321311015,11.5685963812,0.0,11.5685963812
 03/24  17:00:00,40.4932910289,2.23175256546,6.56605277156,0.0,8.38069375907,23.3147919321,15.2614097423,0.0,15.2614097423
 03/24  18:00:00,42.4895479091,2.27452548751,6.45216659592,0.0,10.6415932552,23.1212625696,17.9284416143,0.0,17.9284416143
 03/24  19:00:00,43.6250783816,1.76926266571,4.59807120178,0.0,12.3080778603,20.4854999863,17.1078164229,0.0,17.1078164229
 03/24  20:00:00,42.3177871211,1.35884268466,3.2484874822,0.0,12.456681583,19.8967753704,15.671722338,0.0,15.671722338
 03/24  21:00:00,35.5868642882,1.01897717023,2.32093118582,0.0,9.18739968257,17.702556249,12.7995341682,0.0,12.7995341682
 03/24  22:00:00,27.6671157928,0.722007428361,1.63346499391,0.0,5.91811778209,14.0365255879,11.1582837855,0.0,11.1582837855
 03/24  23:00:00,20.8874275011,0.460266630255,1.01202657177,0.0,3.54045821811,10.5176760807,6.23453263736,0.0,6.23453263736
 03/24  24:00:00,16.7180579372,0.316387529136,0.689791664684,0.0,2.55330491699,7.80157382632,1.92625038272,0.0,1.92625038272
 03/25  01:00:00,15.8592239766,0.233009042663,0.503060806447,0.0,2.55330491699,7.21284921042,1.1050397594,0.0,1.1050397594
 03/25  02:00:00,15.3794314619,0.175733107711,0.374906534721,0.0,2.55330491699,6.91848690247,0.489977523667,0.0,0.489977523667
 03/25  03:00:00,15.2200143503,0.168940064768,0.369463620075,0.0,2.55330491699,6.7713057485,0.489966155078,0.0,0.489966155078
 03/25  04:00:00,17.2845381102,0.164450868386,0.361983128541,0.0,3.82705111198,7.57405300124,1.11418688342,0.0094223572372,1.10476452618
 03/25  05:00:00,21.7724581295,0.153465754556,0.322275799719,0.0,6.02426329834,9.91545327661,5.88347328253,0.0673575249539,5.81611575758
 03/25  06:00:00,27.1269229561,0.167434292924,0.344521007831,0.0,6.51253267309,14.7454349813,19.5737977192,0.0376266450217,19.5361710741
 03/25  07:00:00,24.7890767694,0.249172218598,0.556333622609,0.0,6.01364874671,17.9699221805,20.7655917619,0.000985291650808,20.7646064702
 03/25  08:00:00,22.897917241,0.327094118797,0.78588694918,0.0,3.66783283761,18.1171033345,19.9454214625,0.0,19.9454214625
 03/25  09:00:00,20.7401291484,0.500383956153,1.27844085969,0.0,3.10526160149,15.8560427302,17.4878687787,0.0,17.4878687787
 03/25  10:00:00,18.4494087285,0.658155795104,1.746575304,0.0,3.10526160149,12.9394160272,15.8495003236,0.0,15.8495003236
 03/25  11:00:00,19.1018616198,0.784531050442,2.12547178605,0.0,3.10526160149,13.0865971812,12.7775594702,0.0,12.7775594702
 03/25  12:00:00,19.5316150216,0.935458699901,2.55147869251,0.0,3.10526160149,12.9394160272,11.1391910151,0.0,11.1391910151
 03/25  13:00:00,20.3364491075,1.23195655681,3.50135838347,0.0,3.10526160149,12.4978725653,9.91041467378,0.0,9.91041467378
 03/25  14:00:00,21.1757761763,1.46058222905,4.25924093409,0.0,3.10526160149,12.3506914113,8.68163833245,0.0,8.68163833245
 03/25  15:00:00,23.3631888564,1.67453637532,4.86769001456,0.0,4.02872759285,12.7922348732,9.91041467378,0.0,9.91041467378
 03/25  16:00:00,31.8501488858,1.9412729997,5.63756003217,0.0,6.50191812146,17.7693977319,11.5487831289,0.0,11.5487831289
 03/25  17:00:00,40.3169358798,2.25689829527,6.55808125512,0.0,8.38069375907,23.1212625696,15.2351121529,0.0,15.2351121529
 03/25  18:00:00,42.2632825438,2.24156700243,6.25885971571,0.0,10.6415932552,23.1212625696,17.8974608924,0.0,17.8974608924
 03/25  19:00:00,43.9402988822,1.84091506661,4.84163930155,0.0,12.3080778603,20.4854999863,17.0782766649,0.0,17.0782766649
 03/25  20:00:00,42.5962076366,1.42326224475,3.46248843767,0.0,12.456681583,19.8967753704,15.6447042667,0.0,15.6447042667
 03/25  21:00:00,35.7180402398,1.05486936172,2.4162149459,0.0,9.18739968257,17.702556249,12.7775594702,0.0,12.7775594702
 03/25  22:00:00,27.4685895067,0.673929268602,1.48301686763,0.0,5.91811778209,14.0365255879,11.1391910151,0.0,11.1391910151
 03/25  23:00:00,20.5502688664,0.370472024981,0.764662542282,0.0,3.54045821811,10.5176760807,6.22408564978,0.0,6.22408564978
 03/25  24:00:00,16.2813243193,0.193088618827,0.376356957097,0.0,2.55330491699,7.80157382632,1.934315987,0.0109475318835,1.92336845511
 03/26  01:00:00,15.6947667299,0.186047881899,0.385564720541,0.0,2.55330491699,7.21284921042,1.11790843031,0.01432258848,1.10358584183
 03/26  02:00:00,15.2670530718,0.145504272918,0.292756979424,0.0,2.55330491699,6.91848690247,0.569786746354,0.0801733593079,0.489613387046
 03/26  03:00:00,14.9030972925,0.0864704690833,0.135016157905,0.0,2.55330491699,6.7713057485,0.856037043077,0.366435256026,0.489601787051
 03/26  04:00:00,16.9562364246,0.0853744645223,0.11275784685,0.0,3.82705111198,7.57405300124,1.69047809844,0.587173089263,1.10330500918
 03/26  05:00:00,21.5201929084,0.140517694045,0.0829586391463,0.0,6.02426329834,9.91545327661,7.86169305438,2.05547663634,5.80621641804
 03/26  06:00:00,26.929427186,0.200214320981,0.114245209701,0.0,6.51253267309,14.7454349813,22.4127891799,2.91119626002,19.5015929199
 03/26  07:00:00,24.389726228,0.212132870713,0.194022429101,0.0,6.01364874671,17.9699221805,23.0853464824,2.35753354586,20.7278129366
 03/26  08:00:00,22.2671310967,0.212424531147,0.269770392537,0.0,3.66783283761,18.1171033345,21.6801007988,1.77000114837,19.9100996505
 03/26  09:00:00,19.9302589713,0.309042442453,0.659912196254,0.0,3.10526160149,15.8560427302,18.0470700508,0.590107857789,17.4569621931
 03/26  10:00:00,17.7448270026,0.483830513281,1.21631885991,0.0,3.10526160149,12.9394160272,15.8831535419,0.0616163196169,15.8215372223
 03/26  11:00:00,18.7084987422,0.683431070682,1.83320888828,0.0,3.10526160149,13.0865971812,12.7551154021,0.0,12.7551154021
 03/26  12:00:00,19.082550418,0.806666660265,2.23120612857,0.0,3.10526160149,12.9394160272,11.1196904313,0.0,11.1196904313
 03/26  13:00:00,19.0495584131,0.91379106384,2.53263318209,0.0,3.10526160149,12.4978725653,9.89312170326,0.0,9.89312170326
 03/26  14:00:00,19.7118675898,1.10743927248,3.14847530412,0.0,3.10526160149,12.3506914113,8.66655297518,0.0,8.66655297518
 03/26  15:00:00,22.1274825723,1.36576320697,3.94075689878,0.0,4.02872759285,12.7922348732,9.89312170326,0.0,9.89312170326
 03/26  16:00:00,30.6710147917,1.65175408735,4.74794485041,0.0,6.50191812146,17.7693977319,11.528546674,0.0,11.528546674
 03/26  17:00:00,38.7341296181,1.88757670386,5.34459658484,0.0,8.38069375907,23.1212625696,15.2082528582,0.0,15.2082528582
 03/26  18:00:00,41.2664167295,1.9720877,5.53147320383,0.0,10.6415932552,23.1212625696,17.8658184357,0.0,17.8658184357
 03/26  19:00:00,43.4542389673,1.67811482428,4.51837962898,0.0,12.3080778603,20.4854999863,17.0481059504,0.0,17.0481059504
 03/26  20:00:00,42.9804425382,1.46008602855,3.80989955545,0.0,12.456681583,19.8967753704,15.6171091009,0.0,15.6171091009
 03/26  21:00:00,36.5821461509,1.22490655899,3.1102836597,0.0,9.18739968257,17.702556249,12.7551154021,0.0,12.7551154021
 03/26  22:00:00,28.0461380542,0.807067965178,1.92742671847,0.0,5.91811778209,14.0365255879,11.1196904313,0.0,11.1196904313
 03/26  23:00:00,21.0150697258,0.491049061087,1.10888636555,0.0,3.54045821811,10.5176760807,6.21341551903,0.0,6.21341551903
 03/26  24:00:00,16.6772491675,0.305538662174,0.659831761915,0.0,2.55330491699,7.80157382632,1.92042497077,0.0,1.92042497077
 03/27  01:00:00,15.7427418531,0.200982375693,0.418605349929,0.0,2.55330491699,7.21284921042,1.10210129378,0.0,1.10210129378
 03/27  02:00:00,15.1940333855,0.125217588097,0.240023977925,0.0,2.55330491699,6.91848690247,0.60948911797,0.120247513098,0.489241604871
 03/27  03:00:00,14.8623868802,0.0771719220791,0.103604292598,0.0,2.55330491699,6.7713057485,1.00276940716,0.513539629507,0.489229777648
 03/27  04:00:00,16.9184033332,0.0735301181016,0.086769101817,0.0,3.82705111198,7.57405300124,1.72774456276,0.625929599803,1.10181496296
 03/27  05:00:00,21.5136778588,0.0976396601895,0.119321623423,0.0,6.02426329834,9.91545327661,6.56524720313,0.769135410254,5.79611179288
 03/27  06:00:00,26.9119119312,0.145102581256,0.15184169467,0.0,6.51253267309,14.7454349813,20.8411723588,1.37487071362,19.4663016452
 03/27  07:00:00,24.5539245887,0.171485345422,0.205338952611,0.0,6.01364874671,18.163451543,22.0649296881,1.37466884819,20.6902608399
 03/27  08:00:00,24.0613419642,0.523267030365,0.306725192037,0.0,4.35151303671,18.8798367041,21.3542954736,1.48024585582,19.8740496178
 03/27  09:00:00,21.6286557869,0.61295023413,0.60798765155,0.0,3.78894180059,16.6187760998,18.3288337704,0.903415355949,17.4254184144
 03/27  10:00:00,19.178636745,0.711945431884,0.97560011503,0.0,3.78894180059,13.7021493968,16.0615946015,0.26859698845,15.792997613
 03/27  11:00:00,19.5602300871,0.759614026085,1.16234370903,0.0,3.78894180059,13.8493305508,12.7631402822,0.0309316717725,12.7322086105
 03/27  12:00:00,19.1522814854,0.731144098712,1.09330625284,0.0,3.69398621738,13.6338449159,11.0997878091,0.0,11.0997878091
 03/27  13:00:00,19.0014203827,0.754794922666,1.1970777241,0.0,3.78894180059,13.2606059349,9.87547220806,0.0,9.87547220806
 03/27  14:00:00,19.0589233207,0.800877997036,1.35567874178,0.0,3.78894180059,13.1134247809,8.65115660703,0.0,8.65115660703
 03/27  15:00:00,20.4006678772,0.786124398907,1.34716744301,0.0,4.71240779196,13.5549682428,9.87547220806,0.0,9.87547220806
 03/27  16:00:00,27.9973764038,0.830482318869,1.44916466236,0.0,7.18559832057,18.5321311015,11.5078930094,0.0,11.5078930094
 03/27  17:00:00,33.7904771057,0.61838970069,1.47660171316,0.0,8.38069375907,23.3147919321,15.1808398125,0.0,15.1808398125
 03/27  18:00:00,35.9450494721,0.6637680698,1.51842557667,0.0,10.6415932552,23.1212625696,17.8335236148,0.0,17.8335236148
 03/27  19:00:00,39.0190211645,0.548519397462,1.21275725299,0.0,12.3080778603,20.4854999863,17.0173132141,0.0,17.0173132141
 03/27  20:00:00,39.1477185188,0.458161895316,0.979099669308,0.0,12.456681583,19.8967753704,15.5889450129,0.0,15.5889450129
 03/27  21:00:00,33.3307915229,0.35462010585,0.729215484865,0.0,9.18739968257,17.702556249,12.7322086105,0.0,12.7322086105
 03/27  22:00:00,25.9592224201,0.215481890295,0.432097159303,0.0,5.91811778209,14.0365255879,11.0997878091,0.0,11.0997878091
 03/27  23:00:00,19.7906270774,0.141017405665,0.234475372659,0.0,3.54045821811,10.5176760807,6.68712066801,0.484595263039,6.20252540498
 03/27  24:00:00,15.9987002079,0.161516002011,0.125305462546,0.0,2.55330491699,7.80157382632,3.95364440501,2.03622360364,1.91742080137
 03/28  01:00:00,15.4235034405,0.236388956079,0.0639603569481,0.0,2.55330491699,7.21284921042,5.34644733646,4.2458607819,1.10058655456
 03/28  02:00:00,15.1811137735,0.331609686872,0.0207122671255,0.0,2.55330491699,6.91848690247,7.24380362104,6.75494133385,0.488862287188
 03/28  03:00:00,15.1409018621,0.458051410086,0.00123978648652,0.0,2.55330491699,6.7713057485,10.3206272389,9.83177700188,0.488850236987
 03/28  04:00:00,17.3718527087,0.613748595471,0.0,0.0,3.82705111198,7.57405300124,14.6701534258,13.5698585971,1.10029482866
 03/28  05:00:00,21.9744597906,0.67774321539,0.0,0.0,6.02426329834,9.91545327661,20.8853022686,15.099497394,5.78580487462
 03/28  06:00:00,27.2778447769,0.662877121611,0.0,0.0,6.51253267309,14.7454349813,34.0940751183,14.6637674165,19.4303077018
 03/28  07:00:00,24.7894349691,0.611428427314,0.000906251107967,0.0,6.01364874671,18.163451543,33.9371735472,13.2852122464,20.6519613008
 03/28  08:00:00,24.1075697857,0.87622004392,0.0,0.0,4.35151303671,18.8798367041,32.0625631189,12.2252810785,19.8372820403
 03/28  09:00:00,21.241362969,0.79651552796,0.0371295398096,0.0,3.78894180059,16.6187760998,27.2967050865,9.90345830234,17.3932467841
 03/28  10:00:00,18.4548705071,0.745376076484,0.21840323253,0.0,3.78894180059,13.7021493968,22.7406640099,6.9767740623,15.7638899476
 03/28  11:00:00,18.7511989977,0.694887342231,0.41803930351,0.0,3.78894180059,13.8493305508,17.0476545491,4.33880867011,12.708845879
 03/28  12:00:00,18.681056509,0.691408858819,0.661816516344,0.0,3.69398621738,13.6338449159,13.2895259639,2.21003692157,11.0794890424
 03/28  13:00:00,18.6389242381,0.712433482438,0.876943019775,0.0,3.78894180059,13.2606059349,11.0565272776,1.19905586266,9.85747141493
 03/28  14:00:00,18.5822057073,0.70957583837,0.970263287017,0.0,3.78894180059,13.1134247809,9.09700989799,0.461556110497,8.6354537875
 03/28  15:00:00,20.1863533841,0.760864878193,1.15811247071,0.0,4.71240779196,13.5549682428,9.85747141493,0.0,9.85747141493
 03/28  16:00:00,27.9602460068,0.858139476039,1.38437710814,0.0,7.18559832057,18.5321311015,11.4868282515,0.0,11.4868282515
 03/28  17:00:00,34.0823760413,0.718638604052,1.6682517454,0.0,8.38069375907,23.3147919321,15.1528811338,0.0,15.1528811338
 03/28  18:00:00,36.4132989339,0.799477896666,1.8509652116,0.0,10.6415932552,23.1212625696,17.8005859933,0.0,17.8005859933
 03/28  19:00:00,39.1007595795,0.580659605816,1.2623554596,0.0,12.3080778603,20.4854999863,16.985907575,0.0,16.985907575
 03/28  20:00:00,38.8639635063,0.388354457031,0.765152095109,0.0,12.456681583,19.8967753704,15.560220343,0.0,15.560220343
 03/28  21:00:00,33.0954192189,0.291337100509,0.557126186242,0.0,9.18739968257,17.702556249,12.7124237978,0.0035779188098,12.708845879
 03/28  22:00:00,25.8133190095,0.181736240541,0.319939398432,0.0,5.91811778209,14.0365255879,11.3371504057,0.257661363371,11.0794890424
 03/28  23:00:00,19.6576787171,0.137716531472,0.104827886477,0.0,3.54045821811,10.5176760807,7.95672600686,1.76530747424,6.19141853262
 03/28  24:00:00,15.9871624229,0.236829077434,0.0384546020301,0.0,2.55330491699,7.80157382632,6.71274529439,4.79838845781,1.91435683658
 03/29  01:00:00,15.4781143077,0.342239765434,0.0127204148126,0.0,2.55330491699,7.21284921042,8.49802891527,7.39898684279,1.09904207247
 03/29  02:00:00,15.3029594793,0.474167659787,0.0,0.0,2.55330491699,6.91848690247,10.9820852378,10.4936096915,0.488475546276
 03/29  03:00:00,15.2664628954,0.584852229888,0.0,0.0,2.55330491699,6.7713057485,13.4609157879,12.9724525105,0.488463277419
 03/29  04:00:00,17.4511799124,0.693075799147,0.0,0.0,3.82705111198,7.57405300124,16.6100138944,15.511268838,1.09874505632
 03/29  05:00:00,22.1085498388,0.811833263607,0.0,0.0,6.02426329834,9.91545327661,24.2951258449,18.5198271292,5.77529871565
 03/29  06:00:00,27.4198563201,0.804888664778,0.0,0.0,6.51253267309,14.7454349813,37.6477739405,18.2541521913,19.3936217492
 03/29  07:00:00,24.9033636662,0.726263375562,0.0,0.0,6.01364874671,18.163451543,36.6870587092,16.0741330479,20.6129256613
 03/29  08:00:00,24.204311582,0.972961840276,0.0,0.0,4.35151303671,18.8798367041,34.2749652443,14.4751574377,19.7998078066
 03/29  09:00:00,21.2661468464,0.849652824456,0.00877612066308,0.0,3.78894180059,16.6187760998,28.7265667778,11.3661099482,17.3604568296
 03/29  10:00:00,18.3586548322,0.731014173746,0.136549460359,0.0,3.78894180059,13.7021493968,23.1486306591,7.41440781327,15.7342228458
 03/29  11:00:00,18.6657953169,0.653318680484,0.374204284439,0.0,3.78894180059,13.8493305508,16.6337971793,3.94876305305,12.6850341262
 03/29  12:00:00,18.6146184175,0.646347211969,0.640440071668,0.0,3.69398621738,13.6338449159,12.8395636835,1.78076354105,11.0588001425
 03/29  13:00:00,18.6778692461,0.674830745295,0.953490764848,0.0,3.78894180059,13.2606059349,10.3571126174,0.517987962761,9.83912465463
 03/29  14:00:00,18.8428384966,0.728302990993,1.21216892374,0.0,3.78894180059,13.1134247809,8.62877243941,0.0093232725994,8.61944916681
 03/29  15:00:00,20.4857665345,0.80190545632,1.41648504295,0.0,4.71240779196,13.5549682428,9.83912465463,0.0,9.83912465463
 03/29  16:00:00,28.354909621,0.922764169035,1.71441602941,0.0,7.18559832057,18.5321311015,11.4653586384,0.0,11.4653586384
 03/29  17:00:00,34.6024429047,0.823625267146,2.08333194566,0.0,8.38069375907,23.3147919321,15.1243851019,0.0,15.1243851019
 03/29  18:00:00,37.0033010193,0.927565296727,2.31287989697,0.0,10.6415932552,23.1212625696,17.7670153255,0.0,17.7670153255
 03/29  19:00:00,39.7953146582,0.745644624151,1.79192551996,0.0,12.3080778603,20.4854999863,16.9538983336,0.0,16.9538983336
 03/29  20:00:00,39.1488811941,0.458583654655,0.979840585278,0.0,12.456681583,19.8967753704,15.5309435978,0.0,15.5309435978
 03/29  21:00:00,33.1281844714,0.297561506607,0.583667032613,0.0,9.18739968257,17.702556249,12.6850341262,0.0,12.6850341262
 03/29  22:00:00,25.7381688223,0.157422092169,0.269103359618,0.0,5.91811778209,14.0365255879,11.3059272902,0.247127147781,11.0588001425
 03/29  23:00:00,19.6036208299,0.11259599973,0.0758905310431,0.0,3.54045821811,10.5176760807,7.75427548449,1.57417729333,6.18009819116
 03/29  24:00:00,15.9439944564,0.197937853711,0.0341778592934,0.0,2.55330491699,7.80157382632,5.9509248507,4.03969086694,1.91123398377
 03/30  01:00:00,15.4075394907,0.262328652488,0.0220567107483,0.0,2.55330491699,7.21284921042,6.59993247366,5.50246416901,1.09746830465
 03/30  02:00:00,15.2023917021,0.367824651831,0.00577523079375,0.0,2.55330491699,6.91848690247,8.43045258951,7.94237109289,0.488081496619
 03/30  03:00:00,15.1909673939,0.509356728355,0.0,0.0,2.55330491699,6.7713057485,11.6553802568,11.1673112433,0.488069013498
 03/30  04:00:00,17.3724673397,0.614363226474,0.0,0.0,3.82705111198,7.57405300124,14.6575249067,13.5603588019,1.09716610478
 03/30  05:00:00,21.9248050637,0.628088488519,0.0,0.0,6.02426329834,9.91545327661,19.5435186234,13.7789221961,5.76459642737
 03/30  06:00:00,26.3761009488,0.653966626775,0.0,0.0,6.51253267309,14.7454349813,33.7831509298,14.4268962777,19.3562546521
 03/30  07:00:00,24.7760732748,0.596099456338,0.00287352781722,0.0,6.01364874671,18.163451543,33.5303539298,12.9571884482,20.5731654816
 03/30  08:00:00,24.0316809525,0.795829356204,0.00450185454896,0.0,4.35151303671,18.8798367041,30.0769577771,10.315319763,19.7616380141
 03/30  09:00:00,21.1898948555,0.714133485139,0.0680434691283,0.0,3.78894180059,16.6187760998,25.0787452043,7.75168694318,17.3270582611
 03/30  10:00:00,18.4198772786,0.644994223944,0.28379185653,0.0,3.78894180059,13.7021493968,20.1903139376,4.4863088442,15.7040050934
 03/30  11:00:00,18.8874984174,0.620258185596,0.628967879847,0.0,3.78894180059,13.8493305508,14.2796304419,1.618850038,12.6607804039
 03/30  12:00:00,19.0196756777,0.681447222956,1.01039732096,0.0,3.69398621738,13.6338449159,11.3094157527,0.271688516511,11.0377272362
 03/30  13:00:00,19.1736136297,0.766727310833,1.35733858294,0.0,3.78894180059,13.2606059349,9.82043736037,0.0,9.82043736037
 03/30  14:00:00,19.3795953695,0.848381549117,1.62884723847,0.0,3.78894180059,13.1134247809,8.60314748458,0.0,8.60314748458
 03/30  15:00:00,21.3338260899,0.994806057211,2.07164399749,0.0,4.71240779196,13.5549682428,9.82043736037,0.0,9.82043736037
 03/30  16:00:00,29.4657711353,1.18559004982,2.56245166288,0.0,7.18559832057,18.5321311015,11.4434905281,0.0,11.4434905281
 03/30  17:00:00,35.7193076252,1.10009396323,2.9237279701,0.0,8.38069375907,23.3147919321,15.0953601555,0.0,15.0953601555
 03/30  18:00:00,37.8875407117,1.15154478296,2.97314010307,0.0,10.6415932552,23.1212625696,17.732821553,0.0,17.732821553
 03/30  19:00:00,40.2255147578,0.866640954783,2.10112928898,0.0,12.3080778603,20.4854999863,16.9212949692,0.0,16.9212949692
 03/30  20:00:00,39.4061858502,0.537429235524,1.15829966046,0.0,12.456681583,19.8967753704,15.5011234474,0.0,15.5011234474
 03/30  21:00:00,33.3042510054,0.352522396466,0.704772676749,0.0,9.18739968257,17.702556249,12.6607804039,0.0,12.6607804039
 03/30  22:00:00,25.842762341,0.18788811586,0.343230854641,0.0,5.91811778209,14.0365255879,11.1295315124,0.0918042762095,11.0377272362
 03/30  23:00:00,19.6079860771,0.0899307848585,0.102920993141,0.0,3.54045821811,10.5176760807,6.8776581243,0.709090391305,6.168567733
 03/30  24:00:00,15.8816763451,0.123989085808,0.0458085159535,0.0,2.55330491699,7.80157382632,4.16543095842,2.2573777907,1.90805316772
 03/31  01:00:00,15.3718990056,0.231451214626,0.0172936635206,0.0,2.55330491699,7.21284921042,6.08788958267,4.99202386576,1.09586571692
 03/31  02:00:00,15.2162521767,0.386989020631,0.000471336623173,0.0,2.55330491699,6.91848690247,9.16746691986,8.67978666499,0.487680254868
 03/31  03:00:00,15.1899185609,0.508307895358,0.0,0.0,2.55330491699,6.7713057485,11.8201514994,11.3324839374,0.487667561946
 03/31  04:00:00,17.3806835583,0.622579445042,0.0,0.0,3.82705111198,7.57405300124,15.0316352134,13.9360767719,1.09555844152
 03/31  05:00:00,21.9426535027,0.64593692744,0.0,0.0,6.02426329834,9.91545327661,20.0927185047,14.3390173255,5.75370117921
 03/31  06:00:00,26.3028804664,0.580746144383,0.0,0.0,6.51253267309,14.7454349813,31.9342016545,12.6159841779,19.3182174767
 03/31  07:00:00,24.7233666612,0.535980088037,0.0102862824671,0.0,6.01364874671,18.163451543,31.8713688556,11.3386763194,20.5326925362
 03/31  08:00:00,24.0014269643,0.752500117875,0.0175771047016,0.0,4.35151303671,18.8798367041,28.8430220887,9.12023812222,19.7227839665
 03/31  09:00:00,21.1808097008,0.624434943113,0.148656856483,0.0,3.78894180059,16.6187760998,22.3901665455,5.09710557608,17.2930609694
 03/31  10:00:00,18.6054630822,0.596970320792,0.517401563326,0.0,3.78894180059,13.7021493968,17.6799258605,2.00668022151,15.673245639
 03/31  11:00:00,19.3306018824,0.672961014312,1.01936851618,0.0,3.78894180059,13.8493305508,13.0785296301,0.442437735587,12.6360918945
 03/31  12:00:00,19.5417455221,0.778726780682,1.43518760761,0.0,3.69398621738,13.6338449159,11.016276564,0.0,11.016276564
 03/31  13:00:00,19.7925844838,0.893110063498,1.8499266844,0.0,3.78894180059,13.2606059349,9.80141506623,0.0,9.80141506623
 03/31  14:00:00,20.239716274,1.0289306187,2.30841907343,0.0,3.78894180059,13.1134247809,8.58655356841,0.0,8.58655356841
 03/31  15:00:00,22.3614675487,1.21912331217,2.87496820133,0.0,4.71240779196,13.5549682428,9.80141506623,0.0,9.80141506623
 03/31  16:00:00,30.5889261358,1.42298668117,3.44821003201,0.0,7.18559832057,18.5321311015,11.4212303967,0.0,11.4212303967
 03/31  17:00:00,37.0379241393,1.39529154977,3.94714689767,0.0,8.38069375907,23.3147919321,15.0658148901,0.0,15.0658148901
 03/31  18:00:00,39.1938330741,1.45982718897,3.97115005945,0.0,10.6415932552,23.1212625696,17.698014802,0.0,17.698014802
 03/31  19:00:00,41.3498214844,1.15057450366,2.94150246662,0.0,12.3080778603,20.4854999863,16.8881071368,0.0,16.8881071368
 03/31  20:00:00,40.5675450953,0.847539825249,2.00954831589,0.0,12.456681583,19.8967753704,15.4707687227,0.0,15.4707687227
 03/31  21:00:00,34.3971519493,0.652794137852,1.49740187924,0.0,9.18739968257,17.702556249,12.6360918945,0.0,12.6360918945
 03/31  22:00:00,26.7503117564,0.441895865527,0.99677252041,0.0,5.91811778209,14.0365255879,11.016276564,0.0,11.016276564
 03/31  23:00:00,20.277939407,0.271030336374,0.591774771477,0.0,3.54045821811,10.5176760807,6.15683057278,0.0,6.15683057278
 03/31  24:00:00,16.1704427397,0.149386783366,0.309177212918,0.0,2.55330491699,7.80157382632,1.95540705878,0.0505917283628,1.90481533042
 04/01  01:00:00,15.3860177933,0.0947357528534,0.16812791301,0.0,2.55330491699,7.21284921042,1.35401633862,0.259781554941,1.09423478368
 04/01  02:00:00,14.9922518897,0.0733800535485,0.0900800167178,0.0,2.55330491699,6.91848690247,1.10866338242,0.621391442608,0.487271939812
 04/01  03:00:00,14.8338495828,0.100734536064,0.0515043812086,0.0,2.55330491699,6.7713057485,2.11434299967,1.62708395805,0.487259041617
 04/01  04:00:00,16.9832073698,0.195474469627,0.0296287868697,0.0,3.82705111198,7.57405300124,4.98339071011,3.88946816756,1.09392254255
 04/01  05:00:00,21.6647177915,0.357719021538,0.0102821947038,0.0,6.02426329834,9.91545327661,13.5071184211,7.76450222338,5.74261619776
 04/01  06:00:00,26.2021960937,0.472758737076,0.00730303464197,0.0,6.51253267309,14.7454349813,29.7293684167,10.4498469292,19.2795214876
 04/01  07:00:00,24.4135197484,0.384280291055,0.0456685291476,0.0,6.01364874671,17.9699221805,28.263478728,7.77195991718,20.4915188108
 04/01  08:00:00,22.2017846099,0.299471365909,0.117377070943,0.0,3.66783283761,18.1171033345,24.7274972099,5.04424003979,19.6832571701
 04/01  09:00:00,19.608315406,0.286626793639,0.360384279855,0.0,3.10526160149,15.8560427302,19.8678310411,2.60935601856,17.2584750225
 04/01  10:00:00,17.1770966992,0.359691979602,0.772727090201,0.0,3.10526160149,12.9394160272,16.5053698735,0.863416281705,15.6419535918
 04/01  11:00:00,17.8194626537,0.463076344183,1.16452752624,0.0,3.10526160149,13.0865971812,12.7520557877,0.141079878461,12.6109759092
 04/01  12:00:00,18.422762908,0.633880903734,1.74420437508,0.0,3.10526160149,12.9394160272,10.9944544785,0.0,10.9944544785
 04/01  13:00:00,18.5768490918,0.77334993336,2.2003649912,0.0,3.10526160149,12.4978725653,9.78206340547,0.0,9.78206340547
 04/01  14:00:00,18.9531045146,0.902341959971,2.59480954143,0.0,3.10526160149,12.3506914113,8.56967233243,0.0,8.56967233243
 04/01  15:00:00,20.9118859942,1.05058757592,3.04033595174,0.0,4.02872759285,12.7922348732,9.78206340547,0.0,9.78206340547
 04/01  16:00:00,29.0099706608,1.23308534368,3.50556946321,0.0,6.50191812146,17.7693977319,11.3985848362,0.0,11.3985848362
 04/01  17:00:00,36.5758041417,1.35994957411,3.71389823818,0.0,8.38069375907,23.1212625696,15.0357580553,0.0,15.0357580553
 04/01  18:00:00,39.1241685434,1.45826076313,3.90305195459,0.0,10.6415932552,23.1212625696,17.6626053802,0.0,17.6626053802
 04/01  19:00:00,40.3616654562,1.13947338681,2.8572808886,0.0,12.3080778603,20.4854999863,16.8543446649,0.0,16.8543446649
 04/01  20:00:00,40.2449910479,0.779654852547,1.75487924114,0.0,12.456681583,19.8967753704,15.439888413,0.0,15.439888413
 04/01  21:00:00,33.9090733503,0.53636371233,1.12575370578,0.0,9.18739968257,17.702556249,12.6109759092,0.0,12.6109759092
 04/01  22:00:00,26.4823154402,0.380043681003,0.790628388731,0.0,5.91811778209,14.0365255879,10.9944544785,0.0,10.9944544785
 04/01  23:00:00,20.1658230939,0.244520905626,0.506167889118,0.0,3.54045821811,10.5176760807,6.14489018635,0.0,6.14489018635
 04/01  24:00:00,16.1430817426,0.144026612086,0.287176387105,0.0,2.55330491699,7.80157382632,1.96805256191,0.0665311311908,1.90152143072
 04/02  01:00:00,15.4530617007,0.114153746409,0.215753826883,0.0,2.55330491699,7.21284921042,1.29056157291,0.197985585159,1.09257598775
 04/02  02:00:00,15.0311543938,0.0844042427636,0.117958331516,0.0,2.55330491699,6.91848690247,1.04061425992,0.553757587588,0.486856672337
 04/02  03:00:00,14.8499439904,0.113013897888,0.0553194269656,0.0,2.55330491699,6.7713057485,2.31817179606,1.8313282226,0.486843573461
 04/02  04:00:00,16.9802232254,0.17578466292,0.0463344492517,0.0,3.82705111198,7.57405300124,4.32466258049,3.23240368826,1.09225889223
 04/02  05:00:00,21.5911832072,0.24585581633,0.0486108156708,0.0,6.02426329834,9.91545327661,10.4044183661,4.67307360041,5.73134476574
 04/02  06:00:00,26.1223577895,0.348511813289,0.0517116542621,0.0,6.51253267309,14.7454349813,26.1174513725,6.87727322794,19.2401781446
 04/02  07:00:00,24.4536690575,0.302551909667,0.167546219575,0.0,6.01364874671,17.9699221805,25.0351602221,4.58550372344,20.4496564986
 04/02  08:00:00,22.4407163971,0.281213183524,0.374567040483,0.0,3.66783283761,18.1171033345,21.9817816042,2.33871227387,19.6430693303
 04/02  09:00:00,19.9959344487,0.3353040245,0.699326091647,0.0,3.10526160149,15.8560427302,18.2213328584,0.99802219569,17.2233106627
 04/02  10:00:00,17.4424050896,0.400061483513,0.997665976655,0.0,3.10526160149,12.9394160272,15.7858852009,0.175746982214,15.6101382186
 04/02  11:00:00,17.8715325864,0.471017053936,1.20865674916,0.0,3.10526160149,13.0865971812,12.585439886,0.0,12.585439886
 04/02  12:00:00,17.9614202307,0.533330478802,1.38341212266,0.0,3.10526160149,12.9394160272,10.9722674419,0.0,10.9722674419
 04/02  13:00:00,17.7121893471,0.584130564672,1.52492461525,0.0,3.10526160149,12.4978725653,9.7623881089,0.0,9.7623881089
 04/02  14:00:00,17.8278078539,0.652274999374,1.71957984131,0.0,3.10526160149,12.3506914113,8.55250877585,0.0,8.55250877585
 04/02  15:00:00,19.5482966018,0.748027602776,1.97930653249,0.0,4.02872759285,12.7922348732,9.7623881089,0.0,9.7623881089
 04/02  16:00:00,27.3894371808,0.859067713191,2.2590536137,0.0,6.50191812146,17.7693977319,11.375560553,0.0,11.375560553
 04/02  17:00:00,35.5227196478,1.0992495931,2.9215137253,0.0,8.38069375907,23.1212625696,15.0051985521,0.0,15.0051985521
 04/02  18:00:00,38.0718089551,1.18190807729,3.12704505214,0.0,10.6415932552,23.1212625696,17.6266037737,0.0,17.6266037737
 04/02  19:00:00,39.5346828767,0.919464214429,2.25030748151,0.0,12.3080778603,20.4854999863,16.8200175517,0.0,16.8200175517
 04/02  20:00:00,39.9571407901,0.690487707932,1.55619612801,0.0,12.456681583,19.8967753704,15.4084916631,0.0,15.4084916631
 04/02  21:00:00,34.0873159103,0.573634661631,1.26672531644,0.0,9.18739968257,17.702556249,12.585439886,0.0,12.585439886
 04/02  22:00:00,26.291834798,0.32456565255,0.655625774965,0.0,5.91811778209,14.0365255879,10.9722674419,0.0,10.9722674419
 04/02  23:00:00,19.8241539399,0.143897626319,0.265122014429,0.0,3.54045821811,10.5176760807,6.18634200533,0.0535918955831,6.13275010975
 04/02  24:00:00,15.926341377,0.0864647525051,0.12799788109,0.0,2.55330491699,7.80157382632,2.30442265997,0.406250215901,1.89817244407
 04/03  01:00:00,15.3123464902,0.0852305225154,0.103961840282,0.0,2.55330491699,7.21284921042,1.77159411398,0.680704293748,1.09088982023
 04/03  02:00:00,15.0238793419,0.115947943937,0.0791395785328,0.0,2.55330491699,6.91848690247,2.10090891137,1.61447433597,0.486434575395
 04/03  03:00:00,14.925332389,0.208441685137,0.0352800383764,0.0,2.55330491699,6.7713057485,4.53625252512,4.04983124462,0.486421280492
 04/03  04:00:00,17.0791455563,0.298816218573,0.0222252244921,0.0,3.82705111198,7.57405300124,7.1898380506,6.09927006742,1.09056798318
 04/03  05:00:00,21.6790055526,0.354441378144,0.0278475992598,0.0,6.02426329834,9.91545327661,12.9278677941,7.20797757303,5.71989022109
 04/03  06:00:00,26.1759299338,0.353335642862,0.100459968964,0.0,6.51253267309,14.7454349813,25.505816258,6.30561715896,19.200199099
 04/03  07:00:00,24.6846597809,0.337227396829,0.170332093438,0.0,6.01364874671,18.163451543,25.6345350315,5.22741703468,20.4071179968
 04/03  08:00:00,24.223399115,0.637311852314,0.354737520896,0.0,4.35151303671,18.8798367041,23.188000275,3.58576792648,19.6022323485
 04/03  09:00:00,21.7707511672,0.661738898156,0.701294367821,0.0,3.78894180059,16.6187760998,18.657043356,1.46946505247,17.1875783036
 04/03  10:00:00,19.333149785,0.742930837872,1.09912774899,0.0,3.78894180059,13.7021493968,16.0562764329,0.478467491642,15.5778089413
 04/03  11:00:00,19.8107943353,0.809474810673,1.36304717268,0.0,3.78894180059,13.8493305508,12.6399559932,0.0804646060843,12.5594913871
 04/03  12:00:00,19.826437294,0.891770349176,1.60683581102,0.0,3.69398621738,13.6338449159,10.9497220249,0.0,10.9497220249
 04/03  13:00:00,20.0343771964,0.992908784551,1.99192067593,0.0,3.78894180059,13.2606059349,9.74239500318,0.0,9.74239500318
 04/03  14:00:00,20.2104811356,1.06561668831,2.24249786545,0.0,3.78894180059,13.1134247809,8.53506798149,0.0,8.53506798149
 04/03  15:00:00,22.1671797497,1.21535058145,2.68445313304,0.0,4.71240779196,13.5549682428,9.74239500318,0.0,9.74239500318
 04/03  16:00:00,30.3704160001,1.39592393815,3.25676263938,0.0,7.18559832057,18.5321311015,11.3521643654,0.0,11.3521643654
 04/03  17:00:00,36.9901766617,1.38505508201,3.90963588782,0.0,8.38069375907,23.3147919321,14.9741454305,0.0,14.9741454305
 04/03  18:00:00,39.3200370415,1.4855456295,4.07163558636,0.0,10.6415932552,23.1212625696,17.5900206441,0.0,17.5900206441
 04/03  19:00:00,40.5051723172,1.1679738691,2.97228726732,0.0,12.3080778603,20.4854999863,16.785135963,0.0,16.785135963
