Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  04:00:00,17.0091036725,0.0865522126256,0.164447346597,0.0,3.82705111198,7.57405300124,1.27677392099,0.216536159413,1.06023776157
 04/19  05:00:00,21.6646617933,0.116403132087,0.251542085978,0.0,6.02426329834,9.91545327661,5.57527735864,0.06064140433,5.51463595431
 04/19  06:00:00,24.6255357804,0.209727982897,0.479340142149,0.0,6.51253267309,14.7454349813,18.4842737316,0.0,18.4842737316
 04/19  07:00:00,25.2022391807,0.302227966489,0.722910923542,0.0,6.01364874671,18.163451543,19.6453874909,0.0,19.6453874909
 04/19  08:00:00,24.5854812249,0.601184952164,0.752946530986,0.0,4.35151303671,18.8798367041,18.8709707389,0.0,18.8709707389
 04/19  09:00:00,21.9756040517,0.649990579591,0.917895570924,0.0,3.78894180059,16.6187760998,16.5477243946,0.0,16.5477243946
 04/19  10:00:00,19.6452830813,0.783714101371,1.37047778187,0.0,3.78894180059,13.7021493968,14.9988934999,0.0,14.9988934999
 04/19  11:00:00,20.4940140477,0.936911962979,1.91882973277,0.0,3.78894180059,13.8493305508,12.0948355723,0.0,12.0948355723
 04/19  12:00:00,20.3237476775,0.980408218629,2.01550832502,0.0,3.69398621738,13.6338449159,10.5460046775,0.0,10.5460046775
 04/19  13:00:00,19.7389789502,0.912891373178,1.7765398411,0.0,3.78894180059,13.2606059349,9.38438150649,0.0,9.38438150649
 04/19  14:00:00,19.4289627783,0.867581166846,1.65901502955,0.0,3.78894180059,13.1134247809,8.22275833545,0.0,8.22275833545
 04/19  15:00:00,20.8568369544,0.879521582946,1.70993933625,0.0,4.71240779196,13.5549682428,9.38438150649,0.0,9.38438150649
 04/19  16:00:00,28.4830317958,0.935567050363,1.8297353229,0.0,7.18559832057,18.5321311015,10.9332124012,0.0,10.9332124012
 04/19  17:00:00,34.6034293183,0.800775714771,2.10716791174,0.0,8.38069375907,23.3147919321,14.4180819143,0.0,14.4180819143
 04/19  18:00:00,37.1422824393,0.939220157039,2.44020645659,0.0,10.6415932552,23.1212625696,16.9349321183,0.0,16.9349321183
 04/19  19:00:00,38.6218874243,0.879156184219,2.27065339272,0.0,12.3080778603,20.4854999863,16.1605166709,0.0,16.1605166709
 04/19  20:00:00,40.6096755222,0.815434833393,2.08378373461,0.0,12.456681583,19.8967753704,14.805289638,0.0,14.805289638
 04/19  21:00:00,34.5989546159,0.677538705937,1.6744599778,0.0,9.18739968257,17.702556249,12.0948355723,0.0,12.0948355723
 04/19  22:00:00,27.0157121939,0.502126738554,1.20194208487,0.0,5.91811778209,14.0365255879,10.5460046775,0.0,10.5460046775
 04/19  23:00:00,20.6988519039,0.380883364976,0.90283423981,0.0,3.54045821811,10.5176760807,5.89951199337,0.0,5.89951199337
 04/19  24:00:00,16.6478399641,0.278145635245,0.657815585464,0.0,2.55330491699,7.80157382632,1.83383089472,0.0,1.83383089472
 04/20  01:00:00,15.6965709569,0.174616600338,0.398800229082,0.0,2.55330491699,7.21284921042,1.05855004463,0.0,1.05855004463
 04/20  02:00:00,15.1958531328,0.114925628099,0.252135685195,0.0,2.55330491699,6.91848690247,0.511250489559,0.0329081016281,0.478342387931
 04/20  03:00:00,15.0138021312,0.105913907885,0.226277557785,0.0,2.55330491699,6.7713057485,0.58625834582,0.107931824003,0.478326521818
 04/20  04:00:00,17.0955421959,0.107287313122,0.230150769539,0.0,3.82705111198,7.57405300124,1.17812769858,0.119961643687,1.05816605489
 04/20  05:00:00,21.7384079746,0.134303748423,0.307387650942,0.0,6.02426329834,9.91545327661,5.51237022183,0.0117425653153,5.50062765652
 04/20  06:00:00,24.6656773116,0.219281436589,0.509928219727,0.0,6.51253267309,14.7454349813,18.4354386006,0.0,18.4354386006
 04/20  07:00:00,24.9705525053,0.239335952024,0.554116262597,0.0,6.01364874671,18.163451543,19.5934294603,0.0,19.5934294603
 04/20  08:00:00,24.0770197213,0.467733278089,0.377936701437,0.0,4.35151303671,18.8798367041,18.8210910093,0.0,18.8210910093
 04/20  09:00:00,21.3669744392,0.497452125503,0.461804412509,0.0,3.78894180059,16.6187760998,16.5040796311,0.0,16.5040796311
 04/20  10:00:00,19.3585365223,0.724042954734,1.14340236941,0.0,3.78894180059,13.7021493968,14.9594053805,0.0,14.9594053805
 04/20  11:00:00,19.9233917539,0.821288674548,1.46383072739,0.0,3.78894180059,13.8493305508,12.0631411607,0.0,12.0631411607
 04/20  12:00:00,19.7396574491,0.843066305125,1.5687600102,0.0,3.69398621738,13.6338449159,10.5184669101,0.0,10.5184669101
 04/20  13:00:00,20.1821291262,0.989856759772,2.1427246305,0.0,3.78894180059,13.2606059349,9.35996122215,0.0,9.35996122215
 04/20  14:00:00,20.3574684091,1.05936825426,2.39573357292,0.0,3.78894180059,13.1134247809,8.20145553422,0.0,8.20145553422
 04/20  15:00:00,22.00423162,1.14452830401,2.5923272808,0.0,4.71240779196,13.5549682428,9.35996122215,0.0,9.35996122215
 04/20  16:00:00,29.8272650153,1.26311818585,2.84641740691,0.0,7.18559832057,18.5321311015,10.9046354727,0.0,10.9046354727
 04/20  17:00:00,35.452683117,1.02617355547,2.73102386972,0.0,8.38069375907,23.3147919321,14.3801525365,0.0,14.3801525365
 04/20  18:00:00,37.3774109927,1.02438086726,2.59017429984,0.0,10.6415932552,23.1212625696,16.8902481937,0.0,16.8902481937
 04/20  19:00:00,38.1647940908,0.798787570308,1.89392867308,0.0,12.3080778603,20.4854999863,16.1179110684,0.0,16.1179110684
 04/20  20:00:00,39.6497806655,0.601021089977,1.33830262135,0.0,12.456681583,19.8967753704,14.7663210992,0.0,14.7663210992
 04/20  21:00:00,33.7764593338,0.485956220765,1.0435471809,0.0,9.18739968257,17.702556249,12.0631411607,0.0,12.0631411607
 04/20  22:00:00,26.3772485628,0.344571346638,0.721033845665,0.0,5.91811778209,14.0365255879,10.5184669101,0.0,10.5184669101
 04/20  23:00:00,19.8871110207,0.160214216226,0.311762505394,0.0,3.54045821811,10.5176760807,5.90624584959,0.0218016912453,5.88444415835
 04/20  24:00:00,15.8667775098,0.0772928123411,0.077605954089,0.0,2.55330491699,7.80157382632,2.60544302873,0.775768778151,1.82967425058
 04/21  01:00:00,15.2677042195,0.117994825292,0.026555266734,0.0,2.55330491699,7.21284921042,3.36206357421,2.30559988122,1.05646369298
 04/21  02:00:00,15.0393935613,0.204227282228,0.00637445960646,0.0,2.55330491699,6.91848690247,4.88036513437,4.40254462532,0.477820509055
 04/21  03:00:00,15.0434516611,0.361840995611,0.0,0.0,2.55330491699,6.7713057485,8.42882437742,7.95101983872,0.477804538705
 04/21  04:00:00,17.2327744752,0.47467036197,0.0,0.0,3.82705111198,7.57405300124,11.4947609096,10.4386837231,1.05607718649
 04/21  05:00:00,21.7696837353,0.472967160079,0.0,0.0,6.02426329834,9.91545327661,15.7073094491,10.2208048817,5.4865045674
 04/21  06:00:00,23.5144035446,0.465487436954,0.00528178571225,0.0,6.51253267309,14.7454349813,28.3286709515,9.94246486975,18.3862060817
 04/21  07:00:00,24.6752939094,0.354756521032,0.143437097714,0.0,6.01364874671,18.163451543,25.4663048845,5.92525608098,19.5410488035
 04/21  08:00:00,24.1742589255,0.624314041142,0.318595142627,0.0,4.35151303671,18.8798367041,22.3274304591,3.55662490048,18.7708055586
 04/21  09:00:00,21.5573554481,0.629606831997,0.520030714908,0.0,3.78894180059,16.6187760998,18.8333287173,2.37324885564,16.4600798617
 04/21  10:00:00,19.0374334321,0.656352555252,0.889989678715,0.0,3.78894180059,13.7021493968,15.5955868573,0.675990792,14.9195960653
 04/21  11:00:00,19.7802659654,0.769320433054,1.37267318037,0.0,3.78894180059,13.8493305508,12.0360022779,0.00481333072075,12.0311889472
 04/21  12:00:00,19.7695148538,0.844031877569,1.59765184242,0.0,3.69398621738,13.6338449159,10.4907051508,0.0,10.4907051508
 04/21  13:00:00,19.5793948542,0.860286248357,1.66956086992,0.0,3.78894180059,13.2606059349,9.33534230357,0.0,9.33534230357
 04/21  14:00:00,20.0172500517,0.986362100716,2.12852136906,0.0,3.78894180059,13.1134247809,8.17997945631,0.0,8.17997945631
 04/21  15:00:00,21.8981052739,1.11147612739,2.51925311127,0.0,4.71240779196,13.5549682428,9.33534230357,0.0,9.33534230357
 04/21  16:00:00,29.9160524207,1.26946735205,2.92885564607,0.0,7.18559832057,18.5321311015,10.8758260999,0.0,10.8758260999
 04/21  17:00:00,35.9018601241,1.11431883063,3.09205560161,0.0,8.38069375907,23.3147919321,14.3419146417,0.0,14.3419146417
 04/21  18:00:00,38.2082142415,1.19965761315,3.24570080276,0.0,10.6415932552,23.1212625696,16.8452008108,0.0,16.8452008108
 04/21  19:00:00,39.3896310734,1.07569483608,2.8418583899,0.0,12.3080778603,20.4854999863,16.0749589126,0.0,16.0749589126
 04/21  20:00:00,41.2802425295,0.987202697295,2.58258287805,0.0,12.456681583,19.8967753704,14.7270355908,0.0,14.7270355908
 04/21  21:00:00,35.3107756902,0.855907409216,2.20791234885,0.0,9.18739968257,17.702556249,12.0311889472,0.0,12.0311889472
 04/21  22:00:00,27.61185283,0.647526165167,1.65268329439,0.0,5.91811778209,14.0365255879,10.4907051508,0.0,10.4907051508
 04/21  23:00:00,20.808520194,0.41122639896,0.982159495905,0.0,3.54045821811,10.5176760807,5.86925376178,0.0,5.86925376178
 04/21  24:00:00,16.3991279646,0.214786764218,0.472462457015,0.0,2.55330491699,7.80157382632,1.82548379635,0.0,1.82548379635
 04/22  01:00:00,15.4426561638,0.104819707061,0.214682329307,0.0,2.55330491699,7.21284921042,1.07505465457,0.0206939869343,1.05436066764
 04/22  02:00:00,14.9829219804,0.0661427019695,0.0879874589146,0.0,2.55330491699,6.91848690247,0.946168239897,0.468873762666,0.477294477231
 04/22  03:00:00,14.7855963689,0.0834017589126,0.0205839444634,0.0,2.55330491699,6.7713057485,2.14240108362,1.66512267558,0.477278408041
 04/22  04:00:00,16.9235769403,0.160503876468,0.00496895056697,0.0,3.82705111198,7.57405300124,4.58369207599,3.52972030087,1.05397177512
 04/22  05:00:00,21.54903889,0.248672942919,0.00364937186956,0.0,6.02426329834,9.91545327661,10.918381338,5.44611046903,5.47227086901
 04/22  06:00:00,23.3778090194,0.32032877036,0.0138459270948,0.0,6.51253267309,14.7454349813,25.1913429699,6.85475221557,18.3365907543
 04/22  07:00:00,24.3858856468,0.366078716348,0.0362360022285,0.0,6.01364874671,17.9699221805,27.0155912911,7.52733025832,19.4882610327
 04/22  08:00:00,22.2283533032,0.442486605545,0.000930524627198,0.0,3.66783283761,18.1171033345,28.3984857679,9.67835648943,18.7201292785
 04/22  09:00:00,19.5017610127,0.54045668016,0.0,0.0,3.10526160149,15.8560427302,28.3882771875,11.9725390709,16.4157381166
 04/22  10:00:00,16.6145565248,0.569878895423,0.0,0.0,3.10526160149,12.9394160272,27.5476129875,12.668135644,14.8794773436
 04/22  11:00:00,16.747729253,0.555870469746,0.0,0.0,3.10526160149,13.0865971812,24.2478868884,12.2488984942,11.9989883942
 04/22  12:00:00,16.5078082075,0.461869470297,0.00126110803055,0.0,3.10526160149,12.9394160272,20.3397099978,9.87698237661,10.4627276212
 04/22  13:00:00,16.0079755902,0.36458146505,0.0402599579464,0.0,3.10526160149,12.4978725653,16.4904453657,7.17991332425,9.31053204141
 04/22  14:00:00,15.8620813143,0.328688467261,0.0774398339062,0.0,3.10526160149,12.3506914113,14.1564712541,5.99813479247,8.15833646165
 04/22  15:00:00,17.2479581465,0.307143617372,0.119852062603,0.0,4.02872759285,12.7922348732,14.4497798469,5.13924780553,9.31053204141
 04/22  16:00:00,24.7508676389,0.296097434303,0.183454350667,0.0,6.50191812146,17.7693977319,15.1585013167,4.31170850232,10.8467928144
 04/22  17:00:00,32.0950975868,0.278679053311,0.314462204096,0.0,8.38069375907,23.1212625696,17.0054257429,2.70204618919,14.3033795537
 04/22  18:00:00,34.4422249274,0.278479938184,0.400889163557,0.0,10.6415932552,23.1212625696,18.6822744217,1.88247111185,16.7998033098
 04/22  19:00:00,36.1189607737,0.295544104815,0.351338821478,0.0,12.3080778603,20.4854999863,18.6477006888,2.61602776552,16.0316729233
 04/22  20:00:00,38.3325427387,0.332537673904,0.289548110634,0.0,12.456681583,19.8967753704,18.6118338965,3.92438914959,14.6874447469
 04/22  21:00:00,32.8507552601,0.361873684064,0.241925643888,0.0,9.18739968257,17.702556249,17.0226709287,5.02368253457,11.9989883942
 04/22  22:00:00,25.8585035725,0.410978147509,0.135882054475,0.0,5.91811778209,14.0365255879,17.6372220548,7.17449443366,10.4627276212
 04/22  23:00:00,19.9349000005,0.504025574997,0.0157401263727,0.0,3.54045821811,10.5176760807,16.4368637289,10.5829184268,5.85394530214
 04/22  24:00:00,16.348940515,0.637061771648,0.0,0.0,2.55330491699,7.80157382632,15.6376849515,13.8164241785,1.82126077301
 04/23  01:00:00,15.8757718641,0.752617736616,0.0,0.0,2.55330491699,7.21284921042,17.5883615085,16.5361199166,1.0522415919
 04/23  02:00:00,15.6752379395,0.846446120068,0.0,0.0,2.55330491699,6.91848690247,19.2209856258,18.7442211774,0.476764448325
 04/23  03:00:00,15.5868277619,0.905217096387,0.0,0.0,2.55330491699,6.7713057485,20.5253520488,20.0486037631,0.476748285706
 04/23  04:00:00,17.7538006411,0.995696527808,0.0,0.0,3.82705111198,7.57405300124,23.3253933531,22.2735429087,1.05185044447
 04/23  05:00:00,22.3286196827,1.03190310752,0.0,0.0,6.02426329834,9.91545327661,28.6448933689,23.1869625927,5.45793077613
 04/23  06:00:00,24.0398640192,0.996229697276,0.0,0.0,6.51253267309,14.7454349813,40.6695070519,22.382899741,18.2866073109
 04/23  07:00:00,24.8129176959,0.829346767691,0.0,0.0,6.01364874671,17.9699221805,37.6337439225,18.198662142,19.4350817805
 04/23  08:00:00,22.4942323135,0.709296140449,0.0,0.0,3.66783283761,18.1171033345,33.7171276132,15.048050437,18.6690771762
 04/23  09:00:00,19.5417987389,0.580494406358,0.0,0.0,3.10526160149,15.8560427302,28.384381281,12.0133137539,16.371067527
 04/23  10:00:00,16.4727202085,0.422039064783,0.00600351427428,0.0,3.10526160149,12.9394160272,23.3438901691,8.50482907317,14.8390610959
 04/23  11:00:00,16.5774435028,0.29928278755,0.0863019320307,0.0,3.10526160149,13.0865971812,17.2000618863,5.23351284884,11.9665490375
 04/23  12:00:00,16.4752369457,0.217721889049,0.212837427472,0.0,3.10526160149,12.9394160272,12.9682430668,2.53370046041,10.4345426063
 04/23  13:00:00,16.1207242971,0.175064267698,0.342525862211,0.0,3.10526160149,12.4978725653,9.9934003332,0.707862550218,9.28553778298
 04/23  14:00:00,16.0660658274,0.175521628732,0.434591185443,0.0,3.10526160149,12.3506914113,8.16616468423,0.0296317246029,8.13653295962
 04/23  15:00:00,17.5882745152,0.22080195188,0.546510096763,0.0,4.02872759285,12.7922348732,9.28553778298,0.0,9.28553778298
 04/23  16:00:00,25.5347751851,0.361600559268,0.901858771914,0.0,6.50191812146,17.7693977319,10.8175442141,0.0,10.8175442141
 04/23  17:00:00,33.46984572,0.561193404182,1.40669598636,0.0,8.38069375907,23.1212625696,14.2645586842,0.0,14.2645586842
 04/23  18:00:00,35.9943170358,0.650185909654,1.58127530054,0.0,10.6415932552,23.1212625696,16.7540691348,0.0,16.7540691348
 04/23  19:00:00,37.0658752791,0.483643052086,1.11015437964,0.0,12.3080778603,20.4854999863,15.9880659192,0.0,15.9880659192
 04/23  20:00:00,38.9346834432,0.379237950426,0.844988538576,0.0,12.456681583,19.8967753704,14.647560292,0.0,14.647560292
 04/23  21:00:00,33.0624951969,0.261730992114,0.553808272596,0.0,9.18739968257,17.702556249,11.9665490375,0.0,11.9665490375
 04/23  22:00:00,25.6930365854,0.127535846146,0.253857368776,0.0,5.91811778209,14.0365255879,10.4703815354,0.0358389290717,10.4345426063
 04/23  23:00:00,19.6517684022,0.0839576483059,0.152676454825,0.0,3.54045821811,10.5176760807,6.05349192452,0.214968611611,5.83852331291
 04/23  24:00:00,15.837216312,0.0656190735295,0.0597184950867,0.0,2.55330491699,7.80157382632,2.63613881302,0.81913238187,1.81700643115
 04/24  01:00:00,15.2519288723,0.114047861804,0.0147268830962,0.0,2.55330491699,7.21284921042,3.40809856161,2.35799146775,1.05010709385
 04/24  02:00:00,15.0455249599,0.216733140387,0.0,0.0,2.55330491699,6.91848690247,5.17680954943,4.70057897004,0.476230579389
 04/24  03:00:00,15.0583106287,0.376699963177,0.0,0.0,2.55330491699,6.7713057485,8.71040133392,8.23418700515,0.476214328768
 04/24  04:00:00,17.2085203502,0.450416236905,0.0,0.0,3.82705111198,7.57405300124,10.8448350815,9.79512125854,1.04971382293
 04/24  05:00:00,21.7570261149,0.460309539661,0.0,0.0,6.02426329834,9.91545327661,15.3694020213,9.92591348625,5.44348853504
 04/24  06:00:00,23.4926852364,0.449050914437,0.0,0.0,6.51253267309,14.7454349813,27.9125434159,9.67627286258,18.2362705533
 04/24  07:00:00,24.5601028573,0.357994950942,0.0250076157681,0.0,6.01364874671,18.163451543,26.6798698891,7.29834309378,19.3815267954
 04/24  08:00:00,23.8953637801,0.619603396624,0.0444106417111,0.0,4.35151303671,18.8798367041,24.6978306173,6.08016624688,18.6176643704
 04/24  09:00:00,21.1834124196,0.583448902897,0.192245615428,0.0,3.78894180059,16.6187760998,20.2521999309,3.92611860903,16.3260813219
 04/24  10:00:00,18.4748770969,0.565379297095,0.418406601726,0.0,3.78894180059,13.7021493968,16.5189200515,1.72056076027,14.7983592913
 04/24  11:00:00,18.8049064146,0.559081018869,0.607553043794,0.0,3.78894180059,13.8493305508,12.1851259863,0.251245502512,11.9338804838
 04/24  12:00:00,18.7755857792,0.622017849689,0.825736795713,0.0,3.69398621738,13.6338449159,10.4061584531,0.0,10.4061584531
 04/24  13:00:00,18.8858055295,0.702825873111,1.13343192051,0.0,3.78894180059,13.2606059349,9.26036693012,0.0,9.26036693012
 04/24  14:00:00,18.9259680978,0.747715678138,1.27588583777,0.0,3.78894180059,13.1134247809,8.11457540712,0.0,8.11457540712
 04/24  15:00:00,20.6313727918,0.837871283157,1.52612547347,0.0,4.71240779196,13.5549682428,9.26036693012,0.0,9.26036693012
 04/24  16:00:00,29.0121486126,1.08504668353,2.20937250653,0.0,7.18559832057,18.5321311015,10.7880889608,0.0,10.7880889608
 04/24  17:00:00,35.8317479866,1.12604668488,3.01021560985,0.0,8.38069375907,23.3147919321,14.2254635298,0.0,14.2254635298
 04/24  18:00:00,38.5305641418,1.31085515811,3.45685315809,0.0,10.6415932552,23.1212625696,16.7080118296,0.0,16.7080118296
 04/24  19:00:00,39.5133422708,1.13963862913,2.90162579426,0.0,12.3080778603,20.4854999863,15.9441508142,0.0,15.9441508142
 04/24  20:00:00,40.4871051739,0.824541788534,1.95210643116,0.0,12.456681583,19.8967753704,14.6073940374,0.0,14.6073940374
 04/24  21:00:00,33.9427178651,0.52821343552,1.1675484974,0.0,9.18739968257,17.702556249,11.9338804838,0.0,11.9338804838
 04/24  22:00:00,26.4338481562,0.350892327151,0.771312458577,0.0,5.91811778209,14.0365255879,10.4061584531,0.0,10.4061584531
 04/24  23:00:00,20.1261060347,0.222984110005,0.487987625533,0.0,3.54045821811,10.5176760807,5.82299236114,0.0,5.82299236114
 04/24  24:00:00,16.0385083716,0.106650757549,0.219978870636,0.0,2.55330491699,7.80157382632,1.876960658,0.0642386273456,1.81272203066
 04/25  01:00:00,15.3327175153,0.0749545787154,0.13460880918,0.0,2.55330491699,7.21284921042,1.27757831645,0.229620510245,1.04795780621
 04/25  02:00:00,14.9691018646,0.0635834086071,0.0767266365584,0.0,2.55330491699,6.91848690247,1.05614733022,0.580454301593,0.475693028622
 04/25  03:00:00,14.7747043823,0.0698101658067,0.0232835509463,0.0,2.55330491699,6.7713057485,1.81516228721,1.33948559178,0.475676695432
 04/25  04:00:00,16.8973663549,0.134523868722,0.0047383728808,0.0,3.82705111198,7.57405300124,4.02338230173,2.97581975829,1.04756254344
 04/25  05:00:00,21.5592287739,0.26121614227,0.00129605641042,0.0,6.02426329834,9.91545327661,11.2373875701,5.80843914785,5.42894842223
 04/25  06:00:00,23.3241588708,0.233764464847,0.0467600839496,0.0,6.51253267309,14.7454349813,22.6781647035,4.49256931578,18.1855953877
 04/25  07:00:00,24.6630205819,0.190644626967,0.295275664339,0.0,6.01364874671,18.163451543,20.4428511595,1.11523922243,19.3276119371
 04/25  08:00:00,24.2283720625,0.541910682569,0.455111638192,0.0,4.35151303671,18.8798367041,19.3992671937,0.833361107191,18.5659060865
 04/25  09:00:00,21.6422678719,0.579313577482,0.655236393154,0.0,3.78894180059,16.6187760998,16.6752268003,0.394433976923,16.2807928234
 04/25  10:00:00,19.1572015799,0.665623454924,1.00048692692,0.0,3.78894180059,13.7021493968,14.7684594924,0.0110755092735,14.7573839831
 04/25  11:00:00,19.7788282752,0.773722086774,1.36683383645,0.0,3.78894180059,13.8493305508,11.9009924075,0.0,11.9009924075
 04/25  12:00:00,19.7626315878,0.846356770006,1.58844368393,0.0,3.69398621738,13.6338449159,10.3775835672,0.0,10.3775835672
 04/25  13:00:00,19.9015819572,0.931242669326,1.920791552,0.0,3.78894180059,13.2606059349,9.23502693691,0.0,9.23502693691
 04/25  14:00:00,20.2671080519,1.05135065432,2.31339081568,0.0,3.78894180059,13.1134247809,8.09247030667,0.0,8.09247030667
 04/25  15:00:00,22.6968514569,1.31831692524,3.11115849643,0.0,4.71240779196,13.5549682428,9.23502693691,0.0,9.23502693691
 04/25  16:00:00,31.6753526425,1.70537179973,4.25225142021,0.0,7.18559832057,18.5321311015,10.7584357772,0.0,10.7584357772
 04/25  17:00:00,38.6773674939,1.80087942811,5.18100237395,0.0,8.38069375907,23.3147919321,14.186105668,0.0,14.186105668
 04/25  18:00:00,41.3464508921,1.97711067093,5.60648439553,0.0,10.6415932552,23.1212625696,16.6616450335,0.0,16.6616450335
 04/25  19:00:00,40.6565817148,1.66104945733,4.41628774345,0.0,12.3080778603,20.4854999863,15.8999406133,0.0,15.8999406133
 04/25  20:00:00,42.4889238987,1.35945067777,3.41901626671,0.0,12.456681583,19.8967753704,14.5669578781,0.0,14.5669578781
 04/25  21:00:00,35.8398492687,1.0590032029,2.53389013365,0.0,9.18739968257,17.702556249,11.9009924075,0.0,11.9009924075
 04/25  22:00:00,27.6518788997,0.705945424132,1.63429010508,0.0,5.91811778209,14.0365255879,10.3775835672,0.0,10.3775835672
 04/25  23:00:00,20.8037562333,0.422861447896,0.965760486306,0.0,3.54045821811,10.5176760807,5.80735704618,0.0,5.80735704618
 04/25  24:00:00,16.5263123776,0.252892032701,0.561541601553,0.0,2.55330491699,7.80157382632,1.80840884033,0.0,1.80840884033
 04/26  01:00:00,15.5818194877,0.146833791767,0.311831568477,0.0,2.55330491699,7.21284921042,1.04579436605,0.0,1.04579436605
 04/26  02:00:00,15.1388353048,0.100907101338,0.209136384,0.0,2.55330491699,6.91848690247,0.497957334841,0.0228053795247,0.475151955316
 04/26  03:00:00,14.8477087606,0.0651032383189,0.100994856765,0.0,2.55330491699,6.7713057485,0.79946440653,0.324328861529,0.475135545001
 04/26  04:00:00,16.8490038637,0.0572412106975,0.0336585397554,0.0,3.82705111198,7.57405300124,1.96632063573,0.920923392439,1.04539724329
 04/26  05:00:00,21.4222375111,0.0724054103925,0.0531155255145,0.0,6.02426329834,9.91545327661,6.40809927614,0.993784532934,5.4143147432
 04/26  06:00:00,23.2645450172,0.0981632575392,0.122747437673,0.0,6.51253267309,14.7454349813,18.8520232007,0.717426380316,18.1345968204
 04/26  07:00:00,24.8970466349,0.227346106861,0.492600237427,0.0,6.01364874671,18.163451543,19.3473580706,0.0740048985068,19.2733531721
 04/26  08:00:00,24.7320234431,0.646667653377,0.854006048036,0.0,4.35151303671,18.8798367041,18.5138176522,0.0,18.5138176522
 04/26  09:00:00,22.2048623244,0.704461545565,1.09268287764,0.0,3.78894180059,16.6187760998,16.2352154433,0.0,16.2352154433
 04/26  10:00:00,20.0857574391,0.887316597066,1.70734964393,0.0,3.78894180059,13.7021493968,14.7161473059,0.0,14.7161473059
 04/26  11:00:00,20.7652813036,0.998785225995,2.12822372571,0.0,3.78894180059,13.8493305508,11.8678945481,0.0,11.8678945481
 04/26  12:00:00,21.0398493448,1.13011404271,2.58190416824,0.0,3.69398621738,13.6338449159,10.3488264107,0.0,10.3488264107
 04/26  13:00:00,20.8364492636,1.15618829656,2.63071323111,0.0,3.78894180059,13.2606059349,9.20952530757,0.0,9.20952530757
 04/26  14:00:00,20.6092201487,1.16103942775,2.54581413911,0.0,3.78894180059,13.1134247809,8.07022420448,0.0,8.07022420448
 04/26  15:00:00,23.0860215045,1.41412381399,3.40452165526,0.0,4.71240779196,13.5549682428,9.20952530757,0.0,9.20952530757
 04/26  16:00:00,32.0558814223,1.76356192453,4.57459007514,0.0,7.18559832057,18.5321311015,10.728593445,0.0,10.728593445
 04/26  17:00:00,38.9654205204,1.83600095152,5.43393387709,0.0,8.38069375907,23.3147919321,14.1464967543,0.0,14.1464967543
 04/26  18:00:00,41.5168517901,1.97902826394,5.77496770053,0.0,10.6415932552,23.1212625696,16.6149824777,0.0,16.6149824777
 04/26  19:00:00,40.7479030936,1.66361501991,4.5050435596,0.0,12.3080778603,20.4854999863,15.855448409,0.0,15.855448409
 04/26  20:00:00,42.8285569207,1.43128534625,3.68681462022,0.0,12.456681583,19.8967753704,14.5262637887,0.0,14.5262637887
 04/26  21:00:00,36.9884354749,1.32388781362,3.41759172906,0.0,9.18739968257,17.702556249,11.8678945481,0.0,11.8678945481
 04/26  22:00:00,28.599828254,0.94319910928,2.34498577419,0.0,5.91811778209,14.0365255879,10.3488264107,0.0,10.3488264107
 04/26  23:00:00,21.4403403138,0.594099255992,1.43110675865,0.0,3.54045821811,10.5176760807,5.79162199829,0.0,5.79162199829
 04/26  24:00:00,17.0588432469,0.399629161158,0.947335342359,0.0,2.55330491699,7.80157382632,1.80406813746,0.0,1.80406813746
 04/27  01:00:00,15.9609343712,0.258376404039,0.579403839726,0.0,2.55330491699,7.21284921042,1.04361741472,0.0,1.04361741472
 04/27  02:00:00,15.3023126182,0.151555230589,0.321965568135,0.0,2.55330491699,6.91848690247,0.474607519813,0.0,0.474607519813
 04/27  03:00:00,14.9730466296,0.0951852683688,0.19625069576,0.0,2.55330491699,6.7713057485,0.474591037822,0.0,0.474591037822
 04/27  04:00:00,16.9610369763,0.0714589747835,0.131473888211,0.0,3.82705111198,7.57405300124,1.15686619427,0.113647630324,1.04321856394
 04/27  05:00:00,21.4872654645,0.0727040318808,0.117844857397,0.0,6.02426329834,9.91545327661,5.65176917966,0.252177348548,5.39959183111
 04/27  06:00:00,23.3852251749,0.115705221926,0.225885630982,0.0,6.51253267309,14.7454349813,18.1312405495,0.0479505959893,18.0832899536
 04/27  07:00:00,25.2926696453,0.340464062513,0.775105292179,0.0,6.01364874671,18.163451543,19.2187665686,0.0,19.2187665686
 04/27  08:00:00,25.2205178217,0.767093344253,1.22207473568,0.0,4.35151303671,18.8798367041,18.4614144929,0.0,18.4614144929
 04/27  09:00:00,22.8929069106,0.866934278173,1.61825473124,0.0,3.78894180059,16.6187760998,16.1893626789,0.0,16.1893626789
 04/27  10:00:00,20.5763069717,0.997258147819,2.08795762577,0.0,3.78894180059,13.7021493968,14.6746614714,0.0,14.6746614714
 04/27  11:00:00,21.4154033381,1.14409776861,2.63303321752,0.0,3.78894180059,13.8493305508,11.8345967073,0.0,11.8345967073
 04/27  12:00:00,21.9257523985,1.3301156461,3.26780561854,0.0,3.69398621738,13.6338449159,10.3198954998,0.0,10.3198954998
 04/27  13:00:00,22.1256729761,1.44200686736,3.63411837286,0.0,3.78894180059,13.2606059349,9.18386959416,0.0,9.18386959416
 04/27  14:00:00,21.9687771775,1.45401861847,3.61239197713,0.0,3.78894180059,13.1134247809,8.04784368853,0.0,8.04784368853
 04/27  15:00:00,24.1630483174,1.67002341586,4.22564886628,0.0,4.71240779196,13.5549682428,9.18386959416,0.0,9.18386959416
 04/27  16:00:00,32.8451514179,1.98008190733,5.14734008794,0.0,7.18559832057,18.5321311015,10.6985708017,0.0,10.6985708017
 04/27  17:00:00,38.2813466422,1.72641581226,4.85944513811,0.0,8.38069375907,23.3147919321,14.1066485186,0.0,14.1066485186
 04/27  18:00:00,39.9737460488,1.68651454085,4.52437568236,0.0,10.6415932552,23.1212625696,16.5680379808,0.0,16.5680379808
 04/27  19:00:00,39.923488467,1.50586400911,3.83837994387,0.0,12.3080778603,20.4854999863,15.8106873771,0.0,15.8106873771
 04/27  20:00:00,41.8635702529,1.21586263874,2.93725066,0.0,12.456681583,19.8967753704,14.4853238205,0.0,14.4853238205
 04/27  21:00:00,35.416907576,0.951266873144,2.21868477067,0.0,9.18739968257,17.702556249,11.8345967073,0.0,11.8345967073
 04/27  22:00:00,27.3278422258,0.617360893182,1.39883796215,0.0,5.91811778209,14.0365255879,10.3198954998,0.0,10.3198954998
 04/27  23:00:00,20.6665578106,0.390263735942,0.861159775556,0.0,3.54045821811,10.5176760807,5.77579187725,0.0,5.77579187725
 04/27  24:00:00,16.444988521,0.232274882747,0.500834894861,0.0,2.55330491699,7.80157382632,1.79970120752,0.0,1.79970120752
 04/28  01:00:00,15.5575776641,0.140275568333,0.294147968299,0.0,2.55330491699,7.21284921042,1.04142759757,0.0,1.04142759757
 04/28  02:00:00,15.0928182268,0.0874381116918,0.176588295663,0.0,2.55330491699,6.91848690247,0.491009849536,0.0169499660814,0.474059883455
 04/28  03:00:00,14.8681823403,0.0683664951484,0.118205179704,0.0,2.55330491699,6.7713057485,0.681740751364,0.207697416123,0.47404333524
 04/28  04:00:00,16.905040482,0.0656051091714,0.081331259577,0.0,3.82705111198,7.57405300124,1.58847376846,0.547446617622,1.04102715083
 04/28  05:00:00,21.4912076685,0.106430584554,0.0880605087427,0.0,6.02426329834,9.91545327661,6.69874936356,1.31396531802,5.38478404554
 04/28  06:00:00,23.3226856167,0.152260718806,0.126790575905,0.0,6.51253267309,14.7454349813,19.8475879897,1.81589800908,18.0316899806
 04/28  07:00:00,24.7915366961,0.230494264827,0.38394214066,0.0,6.01364874671,18.163451543,20.0954739839,0.931605692027,19.1638682918
 04/28  08:00:00,24.3794492888,0.588030455142,0.560069091913,0.0,4.35151303671,18.8798367041,19.161721667,0.753009539564,18.4087121274
 04/28  09:00:00,21.9004283776,0.650980993679,0.84172948273,0.0,3.78894180059,16.6187760998,16.5368817216,0.39363361247,16.1432481091
 04/28  10:00:00,19.584930019,0.780073719762,1.3137651011,0.0,3.78894180059,13.7021493968,14.6378503958,0.00491163039945,14.6329387654
 04/28  11:00:00,20.3445207571,0.917314745795,1.7889336594,0.0,3.78894180059,13.8493305508,11.8011087459,0.0,11.8011087459
 04/28  12:00:00,20.6489820221,1.05054110815,2.27060978016,0.0,3.69398621738,13.6338449159,10.2907994022,0.0,10.2907994022
 04/28  13:00:00,20.8247267929,1.14545902223,2.62972003478,0.0,3.78894180059,13.2606059349,9.15806739438,0.0,9.15806739438
 04/28  14:00:00,21.118370456,1.26287381217,2.95313006194,0.0,3.78894180059,13.1134247809,8.02533538659,0.0,8.02533538659
 04/28  15:00:00,23.0446999129,1.42341634254,3.35390753517,0.0,4.71240779196,13.5549682428,9.15806739438,0.0,9.15806739438
 04/28  16:00:00,30.985438838,1.56201444938,3.70569496605,0.0,7.18559832057,18.5321311015,10.6683767381,0.0,10.6683767381
 04/28  17:00:00,36.6637038097,1.35837765021,3.60984046771,0.0,8.38069375907,23.3147919321,14.0665727615,0.0,14.0665727615
 04/28  18:00:00,39.013180615,1.48155557338,3.76876921603,0.0,10.6415932552,23.1212625696,16.520825445,0.0,16.520825445
 04/28  19:00:00,39.0752885124,1.29828718068,3.19775681764,0.0,12.3080778603,20.4854999863,15.7656707732,0.0,15.7656707732
 04/28  20:00:00,41.3008108502,1.05783223155,2.53252166444,0.0,12.456681583,19.8967753704,14.4441500974,0.0,14.4441500974
 04/28  21:00:00,35.1009432986,0.852096005571,2.00189136088,0.0,9.18739968257,17.702556249,11.8011087459,0.0,11.8011087459
 04/28  22:00:00,26.9706673676,0.512367486594,1.14665651055,0.0,5.91811778209,14.0365255879,10.2907994022,0.0,10.2907994022
 04/28  23:00:00,20.3939494851,0.311772176849,0.667043009162,0.0,3.54045821811,10.5176760807,5.759871371,0.0,5.759871371
 04/28  24:00:00,16.1956365335,0.158459611875,0.325298178282,0.0,2.55330491699,7.80157382632,1.79530934372,0.0,1.79530934372
 04/29  01:00:00,15.3643582998,0.0839478097193,0.157256362664,0.0,2.55330491699,7.21284921042,1.1147133991,0.07548783531,1.03922556379
 04/29  02:00:00,14.9971623534,0.0675068945429,0.100863639394,0.0,2.55330491699,6.91848690247,0.814421316102,0.340912107564,0.473509208538
 04/29  03:00:00,14.860069809,0.0695634923852,0.108895651162,0.0,2.55330491699,6.7713057485,0.827524533497,0.354031933943,0.473492599554
 04/29  04:00:00,16.9615930418,0.0773139606976,0.126174967868,0.0,3.82705111198,7.57405300124,1.41197378197,0.373150128789,1.03882365318
 04/29  05:00:00,21.5523517739,0.111831731185,0.143803467468,0.0,6.02426329834,9.91545327661,6.25400668334,0.88411091216,5.36989577118
 04/29  06:00:00,22.5401453351,0.153402970799,0.235941375697,0.0,6.51253267309,14.7454349813,18.7882631605,0.808450978741,17.9798121817
 04/29  07:00:00,24.8507054003,0.279964026773,0.587170445336,0.0,6.01364874671,17.9699221805,19.4283012631,0.319626663636,19.1086745995
 04/29  08:00:00,22.9075084492,0.336937933264,0.785634342902,0.0,3.66783283761,18.1171033345,18.5290193343,0.173293171267,18.3557261631
 04/29  09:00:00,20.4519877632,0.423301361382,1.06738206932,0.0,3.10526160149,15.8560427302,16.1004038692,0.00351847892023,16.0968853902
 04/29  10:00:00,18.0550327486,0.553413975365,1.45694114387,0.0,3.10526160149,12.9394160272,14.5909915435,0.0,14.5909915435
 04/29  11:00:00,18.6590523327,0.655375721096,1.81181782834,0.0,3.10526160149,13.0865971812,11.767440581,0.0,11.767440581
 04/29  12:00:00,19.00518638,0.764793823205,2.19571492759,0.0,3.10526160149,12.9394160272,10.2615467343,0.0,10.2615467343
 04/29  13:00:00,19.3451601005,0.94595054038,2.79607539292,0.0,3.10526160149,12.4978725653,9.1321263493,0.0,9.1321263493
 04/29  14:00:00,20.5133269689,1.25191582621,3.80545812951,0.0,3.10526160149,12.3506914113,8.00270596428,0.0,8.00270596428
 04/29  15:00:00,22.5764114032,1.45560301391,4.29984592272,0.0,4.02872759285,12.7922348732,9.1321263493,0.0,9.1321263493
 04/29  16:00:00,30.7531433047,1.66905064024,4.81277681057,0.0,6.50191812146,17.7693977319,10.638020196,0.0,10.638020196
 04/29  17:00:00,38.8048831179,1.90920393083,5.39372285768,0.0,8.38069375907,23.1212625696,14.026281351,0.0,14.026281351
 04/29  18:00:00,40.9683927688,1.93981589207,5.26572105112,0.0,10.6415932552,23.1212625696,16.4733588519,0.0,16.4733588519
 04/29  19:00:00,41.1180526621,1.79071719221,4.74809095578,0.0,12.3080778603,20.4854999863,15.7204119286,0.0,15.7204119286
 04/29  20:00:00,43.2630358342,1.55190954147,4.00066933856,0.0,12.456681583,19.8967753704,14.4027548127,0.0,14.4027548127
 04/29  21:00:00,36.6725098223,1.27139618154,3.15415770859,0.0,9.18739968257,17.702556249,11.767440581,0.0,11.767440581
 04/29  22:00:00,28.1655404575,0.850645882585,2.00325120441,0.0,5.91811778209,14.0365255879,10.2615467343,0.0,10.2615467343
 04/29  23:00:00,20.8258754243,0.440026712475,0.970714412705,0.0,3.54045821811,10.5176760807,5.74386519425,0.0,5.74386519425
 04/29  24:00:00,16.5482339897,0.2663917847,0.569963461632,0.0,2.55330491699,7.80157382632,1.79089384669,0.0,1.79089384669
 04/30  01:00:00,15.7703469704,0.205779881463,0.441412961478,0.0,2.55330491699,7.21284921042,1.03701196624,0.0,1.03701196624
 04/30  02:00:00,15.2040069455,0.122399184199,0.252815941792,0.0,2.55330491699,6.91848690247,0.472955658265,0.0,0.472955658265
 04/30  03:00:00,14.8810169268,0.0713479084752,0.128058352789,0.0,2.55330491699,6.7713057485,0.590440110696,0.117501116733,0.472938993963
 04/30  04:00:00,16.9116339193,0.063953350749,0.0895764553327,0.0,3.82705111198,7.57405300124,1.40608918143,0.369480457639,1.03660872379
 04/30  05:00:00,21.4700882019,0.0793594246256,0.0940122020479,0.0,6.02426329834,9.91545327661,5.98801992044,0.633088503879,5.35493141656
 04/30  06:00:00,22.4967492961,0.121552863527,0.224395443926,0.0,6.51253267309,14.7454349813,18.1334210349,0.205749115644,17.9276719193
 04/30  07:00:00,24.7121274634,0.238728434108,0.489828101079,0.0,6.01364874671,17.9699221805,19.1741330983,0.120931261716,19.0532018366
 04/30  08:00:00,22.6758730134,0.284715233569,0.606221606823,0.0,3.66783283761,18.1171033345,18.5754610064,0.272988715313,18.3024722911
 04/30  09:00:00,20.1740935082,0.361345682813,0.851443492831,0.0,3.10526160149,15.8560427302,16.0904435295,0.0401552772976,16.0502882522
 04/30  10:00:00,17.7540898214,0.482839150375,1.22657304162,0.0,3.10526160149,12.9394160272,14.5488322282,0.0,14.5488322282
 04/30  11:00:00,18.3792339378,0.592097799424,1.59527735518,0.0,3.10526160149,13.0865971812,11.7336021831,0.0,11.7336021831
 04/30  12:00:00,18.6096017389,0.679040632837,1.88588347688,0.0,3.10526160149,12.9394160272,10.2321461591,0.0,10.2321461591
 04/30  13:00:00,18.6273700932,0.791024027326,2.23321189869,0.0,3.10526160149,12.4978725653,9.10605414111,0.0,9.10605414111
 04/30  14:00:00,19.6714869137,1.07469734125,3.14083655923,0.0,3.10526160149,12.3506914113,7.9799621231,0.0,7.9799621231
 04/30  15:00:00,22.5086922798,1.44273180944,4.2449980038,0.0,4.02872759285,12.7922348732,9.10605414111,0.0,9.10605414111
 04/30  16:00:00,30.8684883992,1.71373179516,4.88344075012,0.0,6.50191812146,17.7693977319,10.6075101651,0.0,10.6075101651
 04/30  17:00:00,39.0234282731,2.00068551354,5.52078643015,0.0,8.38069375907,23.1212625696,13.9857862192,0.0,13.9857862192
 04/30  18:00:00,41.6655425415,2.13087378092,5.77181293497,0.0,10.6415932552,23.1212625696,16.4256522582,0.0,16.4256522582
 04/30  19:00:00,41.6973610667,1.94713608762,5.17098046501,0.0,12.3080778603,20.4854999863,15.6749242462,0.0,15.6749242462
 04/30  20:00:00,43.1364858367,1.56091474979,3.86511413275,0.0,12.456681583,19.8967753704,14.3611502252,0.0,14.3611502252
 04/30  21:00:00,36.117610406,1.17374948434,2.69690498949,0.0,9.18739968257,17.702556249,11.7336021831,0.0,11.7336021831
 04/30  22:00:00,27.9115493202,0.804274284804,1.7956316649,0.0,5.91811778209,14.0365255879,10.2321461591,0.0,10.2321461591
 04/30  23:00:00,20.9408839553,0.476498396853,1.0492512593,0.0,3.54045821811,10.5176760807,5.72777808707,0.0,5.72777808707
 04/30  24:00:00,16.6137601216,0.28515643471,0.616724943518,0.0,2.55330491699,7.80157382632,1.78645602402,0.0,1.78645602402
 05/01  01:00:00,15.7543827615,0.202036721136,0.429191912909,0.0,2.55330491699,7.21284921042,1.03478746122,0.0,1.03478746122
 05/01  02:00:00,15.2409954457,0.133575115828,0.27862851043,0.0,2.55330491699,6.91848690247,0.472399396692,0.0,0.472399396692
 05/01  03:00:00,14.9394370154,0.0847878359059,0.17303851403,0.0,2.55330491699,6.7713057485,0.476093691859,0.00371100933744,0.472382682521
 05/01  04:00:00,16.9643094391,0.0708264531006,0.135378872763,0.0,3.82705111198,7.57405300124,1.10943317512,0.0750501562587,1.03438301886
 05/01  05:00:00,21.5301219053,0.0806412964472,0.152764033658,0.0,6.02426329834,9.91545327661,5.42434331073,0.0844478980131,5.33989541271
 05/01  06:00:00,22.5166026527,0.121407050968,0.244394613143,0.0,6.51253267309,14.7454349813,17.8829388039,0.00765417061536,17.8752846333
 05/01  07:00:00,24.880959924,0.230204608087,0.473655025257,0.0,6.01364874671,18.163451543,18.9974664309,0.0,18.9974664309
 05/01  08:00:00,24.0413424004,0.490327987611,0.319664671102,0.0,4.35151303671,18.8798367041,18.7509465439,0.501980261739,18.2489662821
 05/01  09:00:00,21.1361799141,0.489108056685,0.239353956179,0.0,3.78894180059,16.6187760998,17.2994242456,1.29595375127,16.0034704943
 05/01  10:00:00,18.269958953,0.501908308902,0.276959445968,0.0,3.78894180059,13.7021493968,15.6936969012,1.18722359681,14.5064733044
 05/01  11:00:00,18.4214331906,0.490621885017,0.292538953625,0.0,3.78894180059,13.8493305508,12.553666763,0.854063189712,11.6996035733
 05/01  12:00:00,18.0984582576,0.480613397333,0.290013726431,0.0,3.69398621738,13.6338449159,10.801851486,0.599245102662,10.2026063833
 05/01  13:00:00,17.9012460204,0.489909928314,0.36178835622,0.0,3.78894180059,13.2606059349,9.44138885685,0.361530365984,9.07985849086
 05/01  14:00:00,17.6956517111,0.465793147726,0.327491981484,0.0,3.78894180059,13.1134247809,8.15882689779,0.201716299373,7.95711059841
 05/01  15:00:00,19.1227673991,0.484380118476,0.371011245425,0.0,4.71240779196,13.5549682428,9.14867407723,0.0688155863624,9.07985849086
 05/01  16:00:00,26.9931119089,0.618554525677,0.656827960602,0.0,7.18559832057,18.5321311015,10.5768556808,0.0,10.5768556808
 05/01  17:00:00,32.9721391643,0.430845676949,0.845807795516,0.0,8.38069375907,23.3147919321,13.9450993582,0.0,13.9450993582
 05/01  18:00:00,35.1972555589,0.484318300735,0.950081432517,0.0,10.6415932552,23.1212625696,16.3777197918,0.0,16.3777197918
 05/01  19:00:00,35.7846759878,0.40742505571,0.798006418063,0.0,12.3080778603,20.4854999863,15.6292211968,0.0,15.6292211968
 05/01  20:00:00,38.5555517986,0.289366057055,0.555728787353,0.0,12.456681583,19.8967753704,14.3228547733,0.00350611763385,14.3193486556
 05/01  21:00:00,32.8227341377,0.201988147759,0.373790057733,0.0,9.18739968257,17.702556249,11.8034947304,0.1038911572,11.6996035733
 05/01  22:00:00,25.6258338812,0.131373457483,0.182817053276,0.0,5.91811778209,14.0365255879,10.9612726668,0.758666283436,10.2026063833
 05/01  23:00:00,19.6594143072,0.184491551176,0.0597884568603,0.0,3.54045821811,10.5176760807,9.10537543704,3.39376062353,5.71161481351
 05/01  24:00:00,16.0512841304,0.337800498365,0.00160488864831,0.0,2.55330491699,7.80157382632,9.31398179938,7.53198460944,1.78199718993
 05/02  01:00:00,15.6108890454,0.487734917986,0.0,0.0,2.55330491699,7.21284921042,11.9758970045,10.9433442962,1.03255270829
 05/02  02:00:00,15.4405343378,0.611742518356,0.0,0.0,2.55330491699,6.91848690247,14.2417413689,13.7699007802,0.471840588686
 05/02  03:00:00,15.394555528,0.712944862533,0.0,0.0,2.55330491699,6.7713057485,16.5682507416,16.0964269115,0.471823830089
 05/02  04:00:00,17.5371219133,0.779017800079,0.0,0.0,3.82705111198,7.57405300124,18.6080613746,17.5759141768,1.03214719782
 05/02  05:00:00,22.0775522331,0.780835657931,0.0,0.0,6.02426329834,9.91545327661,22.8086594593,17.4838672474,5.32479221189
 05/02  06:00:00,22.8195240046,0.668723015944,0.0,0.0,6.51253267309,14.7454349813,32.4437409585,14.6210751214,17.8226658371
 05/02  07:00:00,24.6970664811,0.518827042547,0.0011391479155,0.0,6.01364874671,18.163451543,29.9612152641,11.0197303761,18.9414848879
 05/02  08:00:00,24.0284274138,0.797077672055,0.0,0.0,4.35151303671,18.8798367041,28.5128955872,10.3176716057,18.1952239815
 05/02  09:00:00,21.1570178562,0.707547674319,0.0417522806142,0.0,3.78894180059,16.6187760998,23.8028718484,7.84642586715,15.9564459812
 05/02  10:00:00,18.3500609805,0.62908483248,0.229884949888,0.0,3.78894180059,13.7021493968,18.9396648916,4.47573757523,14.4639273163
 05/02  11:00:00,18.62482309,0.551951482057,0.434599256002,0.0,3.78894180059,13.8493305508,13.1913390332,1.52588421355,11.6654548197
 05/02  12:00:00,18.5820386451,0.564304384151,0.689903127144,0.0,3.69398621738,13.6338449159,10.2745683135,0.101632158715,10.1729361548
 05/02  13:00:00,18.6399037857,0.632422039951,0.957934009877,0.0,3.78894180059,13.2606059349,9.05354715615,0.0,9.05354715615
 05/02  14:00:00,18.9170890078,0.729454185557,1.2852682404,0.0,3.78894180059,13.1134247809,7.93415815749,0.0,7.93415815749
 05/02  15:00:00,20.7244033442,0.840952300333,1.61607500865,0.0,4.71240779196,13.5549682428,9.05354715615,0.0,9.05354715615
 05/02  16:00:00,29.1332247916,1.05166116046,2.36383420859,0.0,7.18559832057,18.5321311015,10.546065821,0.0,10.546065821
 05/02  17:00:00,36.3680618,1.15594177053,3.51663433767,0.0,8.38069375907,23.3147919321,13.904232817,0.0,13.904232817
 05/02  18:00:00,39.024755867,1.31600907957,3.94589096184,0.0,10.6415932552,23.1212625696,16.3295756474,0.0,16.3295756474
 05/02  19:00:00,39.3440750647,1.22541420857,3.53941634209,0.0,12.3080778603,20.4854999863,15.583316315,0.0,15.583316315
 05/02  20:00:00,41.5804631148,1.03032789145,2.8396782692,0.0,12.456681583,19.8967753704,14.2773624832,0.0,14.2773624832
 05/02  21:00:00,35.3116558582,0.841785879703,2.22291404633,0.0,9.18739968257,17.702556249,11.6654548197,0.0,11.6654548197
 05/02  22:00:00,27.4440118321,0.597001960191,1.53536650143,0.0,5.91811778209,14.0365255879,10.1729361548,0.0,10.1729361548
 05/02  23:00:00,20.7980213456,0.396599541361,0.986287505086,0.0,3.54045821811,10.5176760807,5.69538016017,0.0,5.69538016017
 05/02  24:00:00,16.5152016795,0.236071878967,0.567251057183,0.0,2.55330491699,7.80157382632,1.77751866488,0.0,1.77751866488
 05/03  01:00:00,15.5804145037,0.137929612103,0.319330764193,0.0,2.55330491699,7.21284921042,1.03030837006,0.0,1.03030837006
 05/03  02:00:00,15.106792343,0.0881814438887,0.189819079638,0.0,2.55330491699,6.91848690247,0.533399588983,0.0621201891101,0.471279399873
 05/03  03:00:00,14.8827308617,0.0723736263385,0.128746569866,0.0,2.55330491699,6.7713057485,0.756874430505,0.285611828221,0.471262602285
 05/03  04:00:00,16.9329549395,0.0687129805028,0.106137845772,0.0,3.82705111198,7.57405300124,1.45686738096,0.426965457898,1.02990192307
 05/03  05:00:00,21.4983492526,0.0776788184079,0.123953858943,0.0,6.02426329834,9.91545327661,5.74052533692,0.430899050719,5.3096262862
 05/03  06:00:00,22.4519136142,0.1026643371,0.19844828845,0.0,6.51253267309,14.7454349813,17.9698929977,0.200061885448,17.7698311123
 05/03  07:00:00,24.8157883462,0.19793000773,0.440758047879,0.0,6.01364874671,18.163451543,18.8986112763,0.0133374901865,18.8852737861
 05/03  08:00:00,24.3202126123,0.537098168562,0.551764702033,0.0,4.35151303671,18.8798367041,18.1524513048,0.0111900003782,18.1412613044
 05/03  09:00:00,21.6923461303,0.57659780235,0.708030426738,0.0,3.78894180059,16.6187760998,15.9092286387,0.0,15.9092286387
 05/03  10:00:00,19.027119915,0.637971829959,0.89805688693,0.0,3.78894180059,13.7021493968,14.4212068636,0.0,14.4212068636
 05/03  11:00:00,19.4104062412,0.6963913479,1.0757425414,0.0,3.78894180059,13.8493305508,11.6311660353,0.0,11.6311660353
 05/03  12:00:00,19.4715050972,0.788930209658,1.35474375374,0.0,3.69398621738,13.6338449159,10.1431442601,0.0,10.1431442601
 05/03  13:00:00,19.4987570789,0.850141840054,1.59906750296,0.0,3.78894180059,13.2606059349,9.02712792881,0.0,9.02712792881
 05/03  14:00:00,19.5053394787,0.886530705568,1.71644219129,0.0,3.78894180059,13.1134247809,7.91111159747,0.0,7.91111159747
 05/03  15:00:00,20.9578525099,0.92632342816,1.76415304653,0.0,4.71240779196,13.5549682428,9.02712792881,0.0,9.02712792881
 05/03  16:00:00,28.5519291767,0.986438083102,1.84776167098,0.0,7.18559832057,18.5321311015,10.5151497039,0.0,10.5151497039
 05/03  17:00:00,34.3121421912,0.759208422438,1.85744807697,0.0,8.38069375907,23.3147919321,13.8631986979,0.0,13.8631986979
 05/03  18:00:00,36.3880566001,0.772542012358,1.85265876216,0.0,10.6415932552,23.1212625696,16.2812340825,0.0,16.2812340825
 05/03  19:00:00,36.8332519662,0.672490919315,1.58151653285,0.0,12.3080778603,20.4854999863,15.5372231949,0.0,15.5372231949
 05/03  20:00:00,39.6800420071,0.59515016221,1.37443489069,0.0,12.456681583,19.8967753704,14.2352041417,0.0,14.2352041417
 05/03  21:00:00,33.8182030588,0.485054894153,1.08619223249,0.0,9.18739968257,17.702556249,11.6311660353,0.0,11.6311660353
 05/03  22:00:00,26.3889131988,0.336408996541,0.740860831776,0.0,5.91811778209,14.0365255879,10.1431442601,0.0,10.1431442601
 05/03  23:00:00,20.1299212375,0.222839540608,0.491947397759,0.0,3.54045821811,10.5176760807,5.6790789348,0.0,5.6790789348
 05/03  24:00:00,16.1068473036,0.124304276886,0.270664283364,0.0,2.55330491699,7.80157382632,1.80269450318,0.0296727280641,1.77302177512
 05/04  01:00:00,15.4022931835,0.0951572421893,0.183981813895,0.0,2.55330491699,7.21284921042,1.25733654865,0.22928143661,1.02805511204
 05/04  02:00:00,15.0199360224,0.0843743538469,0.106769849063,0.0,2.55330491699,6.91848690247,1.21062562473,0.739909628147,0.470715996588
 05/04  03:00:00,14.8427946633,0.12607429705,0.0351097007626,0.0,2.55330491699,6.7713057485,2.8229686812,2.35226951577,0.470699165432
 05/04  04:00:00,16.9607721304,0.189709248771,0.0129587683984,0.0,3.82705111198,7.57405300124,4.96419350001,3.93654564017,1.02764785984
 05/04  05:00:00,21.5592856484,0.232853083073,0.0297159900768,0.0,6.02426329834,9.91545327661,9.92735678139,4.63295465503,5.29440212636
 05/04  06:00:00,22.5084803433,0.275351828381,0.0823275262549,0.0,6.51253267309,14.7454349813,22.6552767224,4.93848061784,17.7167961045
 05/04  07:00:00,24.5968883795,0.307698133472,0.112089955446,0.0,6.01364874671,18.163451543,24.1408477046,5.31199793293,18.8288497717
 05/04  08:00:00,23.9356618095,0.630713530435,0.0735985373312,0.0,4.35151303671,18.8798367041,24.1642790199,6.07718478838,18.0870942315
 05/04  09:00:00,21.1206643553,0.635689960833,0.0772564932947,0.0,3.78894180059,16.6187760998,21.9931706555,6.13133820569,15.8618324499
 05/04  10:00:00,18.2414151194,0.600039216364,0.150284704937,0.0,3.78894180059,13.7021493968,19.0218362346,4.64351163713,14.3783245975
 05/04  11:00:00,18.3584813362,0.641939155547,0.0782698287348,0.0,3.78894180059,13.8493305508,17.9008506299,6.30410325562,11.5967473743
 05/04  12:00:00,18.0500268591,0.722195725309,0.0,0.0,3.69398621738,13.6338449159,19.1016399222,8.98840040023,10.1132395219
 05/04  13:00:00,17.8143091773,0.764761441383,0.0,0.0,3.78894180059,13.2606059349,19.0149715466,10.0143629139,9.00060863265
 05/04  14:00:00,17.7031695263,0.800802944449,0.0,0.0,3.78894180059,13.1134247809,18.6831591473,10.795181404,7.88797774338
 05/04  15:00:00,19.0583623397,0.790986304453,0.0,0.0,4.71240779196,13.5549682428,19.4597515227,10.4591428901,9.00060863265
