Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/04  16:00:00,26.4445935772,0.684534112774,0.042330041883,0.0,7.18559832057,18.5321311015,18.0035198147,7.5194033297,10.484116485
 05/04  17:00:00,32.2077249132,0.441013228917,0.0712259924247,0.0,8.38069375907,23.3147919321,22.494889771,8.6728806182,13.8220091528
 05/04  18:00:00,34.3120788538,0.474311509414,0.0749115187752,0.0,10.6415932552,23.1212625696,25.6009275056,9.36821809268,16.2327094129
 05/04  19:00:00,35.1692030001,0.452210153414,0.137748332639,0.0,12.3080778603,20.4854999863,23.6539372135,8.16298172674,15.4909554868
 05/04  20:00:00,38.2980029108,0.486584686051,0.100961270595,0.0,12.456681583,19.8967753704,23.5045863101,9.31170019415,14.1928861159
 05/04  21:00:00,32.835077896,0.524601989186,0.0635199746473,0.0,9.18739968257,17.702556249,22.1561541538,10.5594067795,11.5967473743
 05/04  22:00:00,25.8845721787,0.555507245886,0.017421562375,0.0,5.91811778209,14.0365255879,21.8650297177,11.7517901958,10.1132395219
 05/04  23:00:00,20.1143271503,0.699192851225,0.0,0.0,3.54045821811,10.5176760807,20.887136914,15.2244209492,5.66271596483
 05/04  24:00:00,16.5107176072,0.798838863768,0.0,0.0,2.55330491699,7.80157382632,19.2378497319,17.4693418795,1.76850785237
 05/05  01:00:00,15.9358464875,0.812692360025,0.0,0.0,2.55330491699,7.21284921042,18.7751399057,17.7493463033,1.02579360238
 05/05  02:00:00,15.6779849421,0.849193122595,0.0,0.0,2.55330491699,6.91848690247,19.0269915071,18.5568409612,0.470150545827
 05/05  03:00:00,15.5597978556,0.878187190139,0.0,0.0,2.55330491699,6.7713057485,19.663604583,19.1934708965,0.470133686516
 05/05  04:00:00,17.6754289099,0.917324796626,0.0,0.0,3.82705111198,7.57405300124,21.1677972527,20.1424115767,1.02538567598
 05/05  05:00:00,22.3200144193,1.02329784404,0.0,0.0,6.02426329834,9.91545327661,27.9869422941,22.7078180538,5.27912424028
 05/05  06:00:00,23.1176610739,0.966860085289,0.0,0.0,6.51253267309,14.7454349813,39.0975864322,21.4340099135,17.6635765188
 05/05  07:00:00,24.9003654642,0.72326517362,0.0,0.0,6.01364874671,18.163451543,34.4569945108,15.6847649566,18.7722295542
 05/05  08:00:00,24.1878934838,0.956543742042,0.0,0.0,4.35151303671,18.8798367041,31.9173813589,13.8846425552,18.0327388038
 05/05  09:00:00,21.2644636725,0.856745771269,0.0,0.0,3.78894180059,16.6187760998,27.3719610875,11.557689637,15.8142714505
 05/05  10:00:00,18.2085604939,0.717469295795,0.0,0.0,3.78894180059,13.7021493968,22.8281127081,8.49281949092,14.3352932171
 05/05  11:00:00,18.2600370035,0.617542444333,0.00422220726748,0.0,3.78894180059,13.8493305508,17.9101289553,6.34791992578,11.5622090295
 05/05  12:00:00,17.8984945607,0.534590643006,0.0360727838423,0.0,3.69398621738,13.6338449159,14.4045339961,4.32130319992,10.0832307962
 05/05  13:00:00,17.6154682536,0.478783004966,0.0871375127324,0.0,3.78894180059,13.2606059349,11.7490685984,2.77507147728,8.97399712113
 05/05  14:00:00,17.4810488142,0.449330819617,0.129351412692,0.0,3.78894180059,13.1134247809,9.83232704264,1.96756359655,7.86476344609
 05/05  15:00:00,18.9390062831,0.414385657299,0.257244590632,0.0,4.71240779196,13.5549682428,9.41745038902,0.443453267893,8.97399712113
 05/05  16:00:00,26.6014162972,0.456044137987,0.427642736597,0.0,7.18559832057,18.5321311015,10.4529753545,0.0,10.4529753545
 05/05  17:00:00,32.8031699284,0.32307317073,0.784611065796,0.0,8.38069375907,23.3147919321,13.7806763796,0.0,13.7806763796
 05/05  18:00:00,35.1348049887,0.404941304487,0.967007858596,0.0,10.6415932552,23.1212625696,16.1840160089,0.0,16.1840160089
 05/05  19:00:00,35.5936613948,0.30563906894,0.708777811855,0.0,12.3080778603,20.4854999863,15.4445268922,0.0,15.4445268922
 05/05  20:00:00,38.5094614654,0.244666233148,0.554338278127,0.0,12.456681583,19.8967753704,14.150420938,0.0,14.150420938
 05/05  21:00:00,32.949905827,0.215119507545,0.487830387293,0.0,9.18739968257,17.702556249,11.5622090295,0.0,11.5622090295
 05/05  22:00:00,25.688400932,0.12252204878,0.254235512773,0.0,5.91811778209,14.0365255879,10.200692288,0.117461491827,10.0832307962
 05/05  23:00:00,19.662144143,0.145827347005,0.101182496865,0.0,3.54045821811,10.5176760807,7.67023319086,2.02393709485,5.64629609601
 05/05  24:00:00,15.9427916305,0.216592911374,0.0143199757046,0.0,2.55330491699,7.80157382632,6.13689781128,4.3729195779,1.76397823338
 05/06  01:00:00,15.4991706385,0.376016511041,0.0,0.0,2.55330491699,7.21284921042,9.10588535017,8.08236083847,1.02352451171
 05/06  02:00:00,15.297313793,0.468521973534,0.0,0.0,2.55330491699,6.91848690247,10.589006912,10.1194236968,0.469583215198
 05/06  03:00:00,15.2302784464,0.548667780914,0.0,0.0,2.55330491699,6.7713057485,12.3615827914,11.8920164583,0.469566333127
 05/06  04:00:00,17.3903524146,0.632248301334,0.0,0.0,3.82705111198,7.57405300124,14.812198838,13.7890827962,1.02311604176
 05/06  05:00:00,21.9121751311,0.615458555931,0.0,0.0,6.02426329834,9.91545327661,18.5601973286,13.2964001768,5.2637971518
 05/06  06:00:00,22.6664144567,0.515613468033,0.0,0.0,6.51253267309,14.7454349813,28.4948880195,10.884699905,17.6101881145
 05/06  07:00:00,24.4574917096,0.434205086285,0.0397156951134,0.0,6.01364874671,17.9699221805,27.2832465452,8.56781664401,18.7154299012
 05/06  08:00:00,22.1977277578,0.368338619448,0.0444529653467,0.0,3.66783283761,18.1171033345,25.0340836124,7.05587249433,17.978211118
 05/06  09:00:00,19.3575152162,0.302500413088,0.093710470642,0.0,3.10526160149,15.8560427302,21.0134947727,5.24693504719,15.7665597255
 05/06  10:00:00,16.5494169236,0.24922961379,0.255509680359,0.0,3.10526160149,12.9394160272,17.1858011378,2.89367567189,14.2921254659
 05/06  11:00:00,16.8440056582,0.208238322573,0.443908552439,0.0,3.10526160149,13.0865971812,12.2843807045,0.756819475261,11.5275612292
 05/06  12:00:00,16.9284442525,0.239383336064,0.64438328721,0.0,3.10526160149,12.9394160272,10.061665438,0.00853846832157,10.0531269696
 05/06  13:00:00,16.6421539361,0.283326285715,0.755693483203,0.0,3.10526160149,12.4978725653,8.94730127497,0.0,8.94730127497
 05/06  14:00:00,16.6622126932,0.329353574361,0.876906105659,0.0,3.10526160149,12.3506914113,7.84147558029,0.0,7.84147558029
 05/06  15:00:00,18.5193966241,0.458381580204,1.24005257742,0.0,4.02872759285,12.7922348732,8.94730127497,0.0,8.94730127497
 05/06  16:00:00,26.5285903814,0.606902943271,1.65037158426,0.0,6.50191812146,17.7693977319,10.4217355345,0.0,10.4217355345
 05/06  17:00:00,34.9661380327,0.936021933872,2.52815976947,0.0,8.38069375907,23.1212625696,13.7392126186,0.0,13.7392126186
 05/06  18:00:00,38.1149140526,1.17836067267,3.17369755432,0.0,10.6415932552,23.1212625696,16.1351682904,0.0,16.1351682904
 05/06  19:00:00,37.9794240743,0.963745824252,2.43643373597,0.0,12.3080778603,20.4854999863,15.3979511606,0.0,15.3979511606
 05/06  20:00:00,39.6690436368,0.595165895186,1.36342078745,0.0,12.456681583,19.8967753704,14.1078211835,0.0,14.1078211835
 05/06  21:00:00,33.5574065774,0.412219631855,0.898231013343,0.0,9.18739968257,17.702556249,11.5275612292,0.0,11.5275612292
 05/06  22:00:00,26.1027999401,0.25267095654,0.538485613029,0.0,5.91811778209,14.0365255879,10.0531269696,0.0,10.0531269696
 05/06  23:00:00,19.7799762328,0.118850298781,0.245991634865,0.0,3.54045821811,10.5176760807,5.64070735006,0.0108831591231,5.62982419094
 05/06  24:00:00,15.9407875392,0.0769906179398,0.151918177829,0.0,2.55330491699,7.80157382632,1.86916182737,0.109727567797,1.75943425957
 05/07  01:00:00,15.2731663931,0.058844261717,0.0911680039699,0.0,2.55330491699,7.21284921042,1.36239824305,0.341149730124,1.02124851293
 05/07  02:00:00,14.9101063588,0.0547770796197,0.0265374596679,0.0,2.55330491699,6.91848690247,1.41462690053,0.945612727659,0.469014172869
 05/07  03:00:00,14.8385489122,0.155644364725,0.00129388196463,0.0,2.55330491699,6.7713057485,3.92649363893,3.45749636552,0.468997273419
 05/07  04:00:00,17.0371717523,0.279067639033,0.0,0.0,3.82705111198,7.57405300124,7.14743796571,6.12659833608,1.02083962964
 05/07  05:00:00,21.6361503756,0.339433800348,0.0,0.0,6.02426329834,9.91545327661,12.6198353635,7.37140996422,5.24842539929
 05/07  06:00:00,22.480966662,0.30833582501,0.0218298483924,0.0,6.51253267309,14.7454349813,23.867288578,6.31064187682,17.5566467012
 05/07  07:00:00,24.3814456829,0.234350985468,0.163523769226,0.0,6.01364874671,17.9699221805,21.9093246095,3.25085697618,18.6584676334
 05/07  08:00:00,22.3159739334,0.235643482968,0.295394277378,0.0,3.66783283761,18.1171033345,20.1045014659,2.18097414367,17.9235273222
 05/07  09:00:00,19.7351006615,0.257510538307,0.516285790676,0.0,3.10526160149,15.8560427302,16.7002931904,0.981581786294,15.7187114041
 05/07  10:00:00,17.0662146002,0.28815739453,0.733379576258,0.0,3.10526160149,12.9394160272,14.3170882732,0.068254145697,14.2488341275
 05/07  11:00:00,17.5292875463,0.365234805267,0.972193957803,0.0,3.10526160149,13.0865971812,11.4928142339,0.0,11.4928142339
 05/07  12:00:00,17.7028972078,0.444248678031,1.21397090058,0.0,3.10526160149,12.9394160272,10.0229369573,0.0,10.0229369573
 05/07  13:00:00,17.5790133985,0.517291282677,1.4585879486,0.0,3.10526160149,12.4978725653,8.9205289999,0.0,8.9205289999
 05/07  14:00:00,17.9605639343,0.635380587616,1.86923033352,0.0,3.10526160149,12.3506914113,7.81812104247,0.0,7.81812104247
 05/07  15:00:00,20.5073327322,0.917151341756,2.76921892393,0.0,4.02872759285,12.7922348732,8.9205289999,0.0,8.9205289999
 05/07  16:00:00,29.6012551639,1.32130353669,4.00863577328,0.0,6.50191812146,17.7693977319,10.3904062765,0.0,10.3904062765
 05/07  17:00:00,38.2263139801,1.68700862841,5.0373490223,0.0,8.38069375907,23.1212625696,13.6976301488,0.0,13.6976301488
 05/07  18:00:00,41.0362627983,1.85843873501,5.41496823765,0.0,10.6415932552,23.1212625696,16.0861807232,0.0,16.0861807232
 05/07  19:00:00,39.961385994,1.66363230134,4.61134251198,0.0,12.3080778603,20.4854999863,15.3512420849,0.0,15.3512420849
 05/07  20:00:00,42.4058057848,1.3098134635,3.38553536717,0.0,12.456681583,19.8967753704,14.0650994679,0.0,14.0650994679
 05/07  21:00:00,35.8664982611,1.04530192753,2.57424040137,0.0,9.18739968257,17.702556249,11.4928142339,0.0,11.4928142339
 05/07  22:00:00,27.7889657864,0.72556855106,1.75175386487,0.0,5.91811778209,14.0365255879,10.0229369573,0.0,10.0229369573
 05/07  23:00:00,20.884884748,0.435844719201,1.0339057297,0.0,3.54045821811,10.5176760807,5.6133051276,0.0,5.6133051276
 05/07  24:00:00,16.5895204891,0.26433370632,0.613308039403,0.0,2.55330491699,7.80157382632,1.75487727658,0.0,1.75487727658
 05/08  01:00:00,15.6529939464,0.162287990971,0.367551827994,0.0,2.55330491699,7.21284921042,1.01896628101,0.0,1.01896628101
 05/08  02:00:00,15.1477437155,0.0994114846733,0.219540411354,0.0,2.55330491699,6.91848690247,0.473470479322,0.00502689180051,0.468443587522
 05/08  03:00:00,14.8988837887,0.0717811410448,0.145491982196,0.0,2.55330491699,6.7713057485,0.567264089113,0.0988374130612,0.468426676052
 05/08  04:00:00,16.9256251899,0.0616993441731,0.105821732429,0.0,3.82705111198,7.57405300124,1.27927315109,0.260716036971,1.01855711412
 05/08  05:00:00,21.4886281283,0.0715569197299,0.120354633411,0.0,6.02426329834,9.91545327661,5.54806991325,0.315056378873,5.23301353437
 05/08  06:00:00,22.4935599769,0.111078356919,0.231680631383,0.0,6.51253267309,14.7454349813,17.5701361036,0.0671679698602,17.5029681337
 05/08  07:00:00,25.1060800012,0.280908412181,0.648071298419,0.0,6.01364874671,18.163451543,18.6013596195,0.0,18.6013596195
 05/08  08:00:00,24.6835184119,0.640416118442,0.811752551715,0.0,4.35151303671,18.8798367041,17.8687036104,0.0,17.8687036104
 05/08  09:00:00,22.1097943484,0.701173299563,1.00090314766,0.0,3.78894180059,16.6187760998,15.6707406562,0.0,15.6707406562
 05/08  10:00:00,19.7382313087,0.826548340667,1.42059176991,0.0,3.78894180059,13.7021493968,14.2054320223,0.0,14.2054320223
 05/08  11:00:00,20.2613594599,0.907285622139,1.71580148587,0.0,3.78894180059,13.8493305508,11.4579783336,0.0,11.4579783336
 05/08  12:00:00,20.3997098689,1.00264035181,2.06923838329,0.0,3.69398621738,13.6338449159,9.99266969973,0.0,9.99266969973
 05/08  13:00:00,20.7791043074,1.13831009827,2.59124647325,0.0,3.78894180059,13.2606059349,8.89368822429,0.0,8.89368822429
 05/08  14:00:00,21.6400535726,1.37631172154,3.36137526918,0.0,3.78894180059,13.1134247809,7.79470674885,0.0,7.79470674885
 05/08  15:00:00,24.3153762946,1.70006565968,4.34793459969,0.0,4.71240779196,13.5549682428,8.89368822429,0.0,8.89368822429
 05/08  16:00:00,33.5514275037,2.13070134044,5.70299674073,0.0,7.18559832057,18.5321311015,10.3589968582,0.0,10.3589968582
 05/08  17:00:00,40.9049275825,2.28814894781,6.92129294284,0.0,8.38069375907,23.3147919321,13.6559412845,0.0,13.6559412845
 05/08  18:00:00,43.5815651825,2.46475533415,7.35395402274,0.0,10.6415932552,23.1212625696,16.0370678147,0.0,16.0370678147
 05/08  19:00:00,42.5145598567,2.27604239501,6.55210628094,0.0,12.3080778603,20.4854999863,15.3044134977,0.0,15.3044134977
 05/08  20:00:00,45.3297038788,2.03920464895,5.58004227564,0.0,12.456681583,19.8967753704,14.022268443,0.0,14.022268443
 05/08  21:00:00,38.9722290953,1.84102869089,4.88424447219,0.0,9.18739968257,17.702556249,11.4579783336,0.0,11.4579783336
 05/08  22:00:00,30.5576530036,1.45572518712,3.79028444598,0.0,5.91811778209,14.0365255879,9.99266969973,0.0,9.99266969973
 05/08  23:00:00,23.2885647621,1.08162143234,2.79180903066,0.0,3.54045821811,10.5176760807,5.59674379796,0.0,5.59674379796
 05/08  24:00:00,18.4916944,0.776323416557,2.00349224005,0.0,2.55330491699,7.80157382632,1.75030863392,0.0,1.75030863392
 05/09  01:00:00,17.0700595924,0.548762057292,1.39814340766,0.0,2.55330491699,7.21284921042,1.0166784928,0.0,1.0166784928
 05/09  02:00:00,16.0897936596,0.364440297315,0.896561542787,0.0,2.55330491699,6.91848690247,0.467871628297,0.0,0.467871628297
 05/09  03:00:00,15.6572648579,0.286348768843,0.689305423551,0.0,2.55330491699,6.7713057485,0.467854710145,0.0,0.467854710145
 05/09  04:00:00,17.586386313,0.245560471948,0.582721727789,0.0,3.82705111198,7.57405300124,1.01626917152,0.0,1.01626917152
 05/09  05:00:00,22.095937585,0.240518760353,0.558702249413,0.0,6.02426329834,9.91545327661,5.21756612052,0.0,5.21756612052
 05/09  06:00:00,22.3470512615,0.327981978653,0.761101627571,0.0,6.51253267309,14.7454349813,17.4491683073,0.0,17.4491683073
 05/09  07:00:00,26.1878613178,0.578317366331,1.4324436609,0.0,6.01364874671,18.163451543,18.5441227715,0.0,18.5441227715
 05/09  08:00:00,26.1916942631,1.00053959473,1.95980492661,0.0,4.35151303671,18.8798367041,17.8137562181,0.0,17.8137562181
 05/09  09:00:00,23.787715636,1.08534771331,2.29465002145,0.0,3.78894180059,16.6187760998,15.6226616878,0.0,15.6226616878
 05/09  10:00:00,21.5230895701,1.22542747879,2.80657089321,0.0,3.78894180059,13.7021493968,14.1619320033,0.0,14.1619320033
 05/09  11:00:00,22.8076347834,1.47144205933,3.69792037214,0.0,3.78894180059,13.8493305508,11.4230638447,0.0,11.4230638447
 05/09  12:00:00,23.5197452795,1.70184082423,4.49007332145,0.0,3.69398621738,13.6338449159,9.96233416018,0.0,9.96233416018
 05/09  13:00:00,24.3021215978,1.92995150216,5.32262235974,0.0,3.78894180059,13.2606059349,8.86678689676,0.0,8.86678689676
 05/09  14:00:00,23.9319522808,1.92203636532,5.10754933363,0.0,3.78894180059,13.1134247809,7.77123963334,0.0,7.77123963334
 05/09  15:00:00,25.4964572998,1.97947483959,5.24960642503,0.0,4.71240779196,13.5549682428,8.86678689676,0.0,8.86678689676
 05/09  16:00:00,34.5051663323,2.36330858994,6.42412831978,0.0,7.18559832057,18.5321311015,10.3275165813,0.0,10.3275165813
 05/09  17:00:00,40.7201967794,2.2801807457,6.74453034187,0.0,8.38069375907,23.3147919321,13.6141583716,0.0,13.6141583716
 05/09  18:00:00,42.5038858461,2.24722457873,6.49380544173,0.0,10.6415932552,23.1212625696,15.987844109,0.0,15.987844109
 05/09  19:00:00,41.2146104586,2.03810798676,5.49009129115,0.0,12.3080778603,20.4854999863,15.2574792667,0.0,15.2574792667
 05/09  20:00:00,43.869029239,1.73064061582,4.42793166899,0.0,12.456681583,19.8967753704,13.9793407927,0.0,13.9793407927
 05/09  21:00:00,36.853956702,1.34962961172,3.25737115811,0.0,9.18739968257,17.702556249,11.4230638447,0.0,11.4230638447
 05/09  22:00:00,28.388516793,0.926202253729,2.1506711688,0.0,5.91811778209,14.0365255879,9.96233416018,0.0,9.96233416018
 05/09  23:00:00,21.314798656,0.576282136216,1.32338222072,0.0,3.54045821811,10.5176760807,5.58014510651,0.0,5.58014510651
 05/09  24:00:00,16.6908931455,0.305038818618,0.673975583448,0.0,2.55330491699,7.80157382632,1.74572968456,0.0,1.74572968456
 05/10  01:00:00,15.6989187587,0.184297678921,0.391466952285,0.0,2.55330491699,7.21284921042,1.0143858268,0.0,1.0143858268
 05/10  02:00:00,15.1484606639,0.104477740124,0.215191104309,0.0,2.55330491699,6.91848690247,0.467298464747,0.0,0.467298464747
 05/10  03:00:00,14.8886676615,0.0689052471297,0.138151748918,0.0,2.55330491699,6.7713057485,0.46728154523,0.0,0.46728154523
 05/10  04:00:00,16.9066233483,0.0513432717085,0.0971759633534,0.0,3.82705111198,7.57405300124,1.05235557287,0.0383790930906,1.01397647978
 05/10  05:00:00,21.54384634,0.080791831121,0.16633793372,0.0,6.02426329834,9.91545327661,5.20482079536,0.00273306364612,5.20208773172
 05/10  06:00:00,21.6668702052,0.131825758839,0.277076791091,0.0,6.51253267309,14.7454349813,17.3952631531,0.0,17.3952631531
 05/10  07:00:00,25.3430718103,0.352421229409,0.813550290242,0.0,6.01364874671,18.163451543,18.4867740396,0.0,18.4867740396
 05/10  08:00:00,25.2699044008,0.777647774961,1.26090688408,0.0,4.35151303671,18.8798367041,17.7587014174,0.0,17.7587014174
 05/10  09:00:00,22.9227827849,0.872644979488,1.6424199042,0.0,3.78894180059,16.6187760998,15.5744887372,0.0,15.5744887372
 05/10  10:00:00,20.6112000665,0.997302499147,2.12280636928,0.0,3.78894180059,13.7021493968,14.1183469527,0.0,14.1183469527
 05/10  11:00:00,21.3286098817,1.1162360901,2.57410143965,0.0,3.78894180059,13.8493305508,11.3880811068,0.0,11.3880811068
 05/10  12:00:00,21.9710583144,1.32939549134,3.31383168925,0.0,3.69398621738,13.6338449159,9.93193932227,0.0,9.93193932227
 05/10  13:00:00,22.514044225,1.52301235068,3.94148413844,0.0,3.78894180059,13.2606059349,8.8398329839,0.0,8.8398329839
 05/10  14:00:00,22.5991195305,1.59482893324,4.10192401539,0.0,3.78894180059,13.1134247809,7.74772664553,0.0,7.74772664553
 05/10  15:00:00,25.7242906508,1.99868249394,5.4582321216,0.0,4.71240779196,13.5549682428,8.8398329839,0.0,8.8398329839
 05/10  16:00:00,34.5574061331,2.33574922073,6.50392748974,0.0,7.18559832057,18.5321311015,10.2959747684,0.0,10.2959747684
 05/10  17:00:00,41.8865179857,2.47505906155,7.71597323229,0.0,8.38069375907,23.3147919321,13.5722937835,0.0,13.5722937835
 05/10  18:00:00,44.8574417081,2.68094268374,8.41364319877,0.0,10.6415932552,23.1212625696,15.9385241833,0.0,15.9385241833
 05/10  19:00:00,43.3549553571,2.42813409921,7.24041007719,0.0,12.3080778603,20.4854999863,15.2104532911,0.0,15.2104532911
 05/10  20:00:00,44.8315032623,1.92371713407,5.19732917409,0.0,12.456681583,19.8967753704,13.9363292296,0.0,13.9363292296
 05/10  21:00:00,37.5892060146,1.52715053733,3.8150995451,0.0,9.18739968257,17.702556249,11.3880811068,0.0,11.3880811068
 05/10  22:00:00,29.4038565925,1.18563842337,2.90657479867,0.0,5.91811778209,14.0365255879,9.93193932227,0.0,9.93193932227
 05/10  23:00:00,22.1153708394,0.796933563424,1.90330297689,0.0,3.54045821811,10.5176760807,5.56351396879,0.0,5.56351396879
 05/10  24:00:00,17.0678259714,0.414149885037,0.941797342942,0.0,2.55330491699,7.80157382632,1.74114178449,0.0,1.74114178449
 05/11  01:00:00,16.1043285076,0.302005709112,0.679168671075,0.0,2.55330491699,7.21284921042,1.012088963,0.0,1.012088963
 05/11  02:00:00,15.5009083532,0.21112020517,0.460996328547,0.0,2.55330491699,6.91848690247,0.466724266787,0.0,0.466724266787
 05/11  03:00:00,15.2124477416,0.167399585462,0.363437490609,0.0,2.55330491699,6.7713057485,0.466707351194,0.0,0.466707351194
 05/11  04:00:00,17.3004837013,0.16867040738,0.37370918069,0.0,3.82705111198,7.57405300124,1.01167971824,0.0,1.01167971824
 05/11  05:00:00,21.9088907736,0.190024422791,0.42214977563,0.0,6.02426329834,9.91545327661,5.18658295114,0.0,5.18658295114
 05/11  06:00:00,22.2232611936,0.294495476518,0.670798061804,0.0,6.51253267309,14.7454349813,17.3412686337,0.0,17.3412686337
 05/11  07:00:00,25.8166018962,0.48251743265,1.15698417292,0.0,6.01364874671,18.163451543,18.4293304071,0.0,18.4293304071
 05/11  08:00:00,25.3518401293,0.802915165282,1.31757522226,0.0,4.35151303671,18.8798367041,17.7035555123,0.0,17.7035555123
 05/11  09:00:00,23.2278262408,0.947059763146,1.87304857647,0.0,3.78894180059,16.6187760998,15.5262360702,0.0,15.5262360702
 05/11  10:00:00,21.1374134212,1.11610132905,2.53022089405,0.0,3.78894180059,13.7021493968,14.0746897778,0.0,14.0746897778
 05/11  11:00:00,22.0969331411,1.29069809539,3.16796269373,0.0,3.78894180059,13.8493305508,11.3530404795,0.0,11.3530404795
 05/11  12:00:00,22.8424961093,1.53697740866,3.97768756687,0.0,3.69398621738,13.6338449159,9.90149418714,0.0,9.90149418714
 05/11  13:00:00,24.1353344842,1.86861311201,5.21717363626,0.0,3.78894180059,13.2606059349,8.81283446785,0.0,8.81283446785
 05/11  14:00:00,24.6496813312,2.04226334182,5.70505140752,0.0,3.78894180059,13.1134247809,7.72417474855,0.0,7.72417474855
 05/11  15:00:00,25.8566321896,2.05444518311,5.53481097126,0.0,4.71240779196,13.5549682428,8.81283446785,0.0,8.81283446785
 05/11  16:00:00,33.9911903132,2.28398511159,5.98947577899,0.0,7.18559832057,18.5321311015,10.2643807602,0.0,10.2643807602
 05/11  17:00:00,39.5061440078,2.05336176314,5.75729655288,0.0,8.38069375907,23.3147919321,13.5303599181,0.0,13.5303599181
 05/11  18:00:00,42.0790729311,2.22185745043,6.09435965503,0.0,10.6415932552,23.1212625696,15.8891226433,0.0,15.8891226433
 05/11  19:00:00,41.0373962662,2.01530334294,5.33568174252,0.0,12.3080778603,20.4854999863,15.1633494971,0.0,15.1633494971
 05/11  20:00:00,43.7176343476,1.68488567579,4.32229171764,0.0,12.456681583,19.8967753704,13.8932464912,0.0,13.8932464912
 05/11  21:00:00,37.0512456332,1.38086610925,3.42342359174,0.0,9.18739968257,17.702556249,11.3530404795,0.0,11.3530404795
 05/11  22:00:00,28.6720351463,0.987418736376,2.37297303944,0.0,5.91811778209,14.0365255879,9.90149418714,0.0,9.90149418714
 05/11  23:00:00,21.5014670767,0.622424693228,1.46390808433,0.0,3.54045821811,10.5176760807,5.54685530995,0.0,5.54685530995
 05/11  24:00:00,17.0183183815,0.393396843431,0.913042794693,0.0,2.55330491699,7.80157382632,1.7365462924,0.0,1.7365462924
 05/12  01:00:00,16.0923579206,0.295138326255,0.674065466934,0.0,2.55330491699,7.21284921042,1.00978858264,0.0,1.00978858264
 05/12  02:00:00,15.5088767457,0.210689163596,0.469395762629,0.0,2.55330491699,6.91848690247,0.46614920464,0.0,0.46614920464
 05/12  03:00:00,15.1807297739,0.155979841539,0.343139266897,0.0,2.55330491699,6.7713057485,0.466132298232,0.0,0.466132298232
 05/12  04:00:00,17.1961830753,0.136660765608,0.301418196436,0.0,3.82705111198,7.57405300124,1.00937956746,0.0,1.00937956746
 05/12  05:00:00,21.7602794727,0.145425939576,0.31813695796,0.0,6.02426329834,9.91545327661,5.17105636975,0.0,5.17105636975
 05/12  06:00:00,22.1139202276,0.262628722819,0.593323849483,0.0,6.51253267309,14.7454349813,17.2872007378,0.0,17.2872007378
 05/12  07:00:00,25.8274978197,0.486720924666,1.16367660444,0.0,6.01364874671,18.163451543,18.3718088854,0.0,18.3718088854
 05/12  08:00:00,25.6966629804,0.881586115732,1.583727123,0.0,4.35151303671,18.8798367041,17.6483348338,0.0,17.6483348338
 05/12  09:00:00,23.3655864295,0.978530479907,1.97933804837,0.0,3.78894180059,16.6187760998,15.4779179764,0.0,15.4779179764
 05/12  10:00:00,20.901896088,1.08042759988,2.33037728999,0.0,3.78894180059,13.7021493968,14.0309734072,0.0,14.0309734072
 05/12  11:00:00,21.6187779749,1.20291597404,2.77758964895,0.0,3.78894180059,13.8493305508,11.31795234,0.0,11.31795234
 05/12  12:00:00,22.1776052164,1.40454434646,3.44522973609,0.0,3.69398621738,13.6338449159,9.87100777084,0.0,9.87100777084
 05/12  13:00:00,23.0380269217,1.66210706785,4.32637211799,0.0,3.78894180059,13.2606059349,8.78579934396,0.0,8.78579934396
 05/12  14:00:00,23.879133367,1.89973552342,5.07703126173,0.0,3.78894180059,13.1134247809,7.70059091707,0.0,7.70059091707
 05/12  15:00:00,26.2362363594,2.15186693866,5.81699338557,0.0,4.71240779196,13.5549682428,8.78579934396,0.0,8.78579934396
 05/12  16:00:00,35.0735754777,2.48052768919,6.87531836592,0.0,7.18559832057,18.5321311015,10.2327439131,0.0,10.2327439131
 05/12  17:00:00,41.6135677608,2.4949704474,7.42311162156,0.0,8.38069375907,23.3147919321,13.4883691938,0.0,13.4883691938
 05/12  18:00:00,43.9456119791,2.61883183729,7.56392431616,0.0,10.6415932552,23.1212625696,15.8396541187,0.0,15.8396541187
 05/12  19:00:00,42.5967813919,2.3511581545,6.55921205669,0.0,12.3080778603,20.4854999863,15.1161818341,0.0,15.1161818341
 05/12  20:00:00,45.0737772522,2.00791572046,5.35540457756,0.0,12.456681583,19.8967753704,13.8501053361,0.0,13.8501053361
 05/12  21:00:00,38.3294080172,1.69645291411,4.38599917097,0.0,9.18739968257,17.702556249,11.31795234,0.0,11.31795234
 05/12  22:00:00,29.9238461695,1.30541141358,3.30679138541,0.0,5.91811778209,14.0365255879,9.87100777084,0.0,9.87100777084
 05/12  23:00:00,22.3840767208,0.860244162622,2.10869825903,0.0,3.54045821811,10.5176760807,5.53017406329,0.0,5.53017406329
 05/12  24:00:00,17.4664739292,0.515903487766,1.23869169801,0.0,2.55330491699,7.80157382632,1.73194456918,0.0,1.73194456918
 05/13  01:00:00,16.3938345107,0.377175821808,0.893504561406,0.0,2.55330491699,7.21284921042,1.00748536801,0.0,1.00748536801
 05/13  02:00:00,15.7871218895,0.288905536806,0.669424533209,0.0,2.55330491699,6.91848690247,0.46557344879,0.0,0.46557344879
 05/13  03:00:00,15.3803075161,0.2139897403,0.484707110257,0.0,2.55330491699,6.7713057485,0.4655565568,0.0,0.4655565568
 05/13  04:00:00,17.3875845636,0.192325547519,0.437154902782,0.0,3.82705111198,7.57405300124,1.00707670902,0.0,1.00707670902
 05/13  05:00:00,21.9345747437,0.196978389956,0.440879778534,0.0,6.02426329834,9.91545327661,5.15551258497,0.0,5.15551258497
 05/13  06:00:00,22.2441698248,0.300965266305,0.685236903197,0.0,6.51253267309,14.7454349813,17.233075476,0.0,17.233075476
 05/13  07:00:00,25.6024105261,0.475448752905,1.14339084497,0.0,6.01364874671,17.9699221805,18.3142265088,0.0,18.3142265088
 05/13  08:00:00,23.501722977,0.496647359433,1.22013944453,0.0,3.66783283761,18.1171033345,17.5930557349,0.0,17.5930557349
 05/13  09:00:00,20.490393938,0.442749430126,1.08634017539,0.0,3.10526160149,15.8560427302,15.4295487649,0.0,15.4295487649
 05/13  10:00:00,17.7091735515,0.477497815278,1.18699810687,0.0,3.10526160149,12.9394160272,13.9872107872,0.0,13.9872107872
 05/13  11:00:00,18.3953992668,0.618019221327,1.58552126226,0.0,3.10526160149,13.0865971812,11.2828270792,0.0,11.2828270792
 05/13  12:00:00,18.6532253228,0.710574949022,1.89797274461,0.0,3.10526160149,12.9394160272,9.84048910163,0.0,9.84048910163
 05/13  13:00:00,18.7167062683,0.822017415402,2.29155468565,0.0,3.10526160149,12.4978725653,8.75873561843,0.0,8.75873561843
 05/13  14:00:00,19.6397522424,1.08340825098,3.10039097824,0.0,3.10526160149,12.3506914113,7.67698213522,0.0,7.67698213522
 05/13  15:00:00,22.0812543646,1.37475000628,3.88554189179,0.0,4.02872759285,12.7922348732,8.75873561843,0.0,8.75873561843
 05/13  16:00:00,30.3806128723,1.63426039671,4.47503662172,0.0,6.50191812146,17.7693977319,10.201073596,0.0,10.201073596
 05/13  17:00:00,38.0287459912,1.79089888722,4.73589077456,0.0,8.38069375907,23.1212625696,13.4463340456,0.0,13.4463340456
 05/13  18:00:00,40.2076552226,1.82178880697,4.62301059002,0.0,10.6415932552,23.1212625696,15.7901332593,0.0,15.7901332593
 05/13  19:00:00,39.4968456669,1.677999073,4.1324354132,0.0,12.3080778603,20.4854999863,15.0689642704,0.0,15.0689642704
 05/13  20:00:00,42.4859465358,1.39781319247,3.37767638921,0.0,12.456681583,19.8967753704,13.80691854,0.0,13.80691854
 05/13  21:00:00,36.3568285343,1.20010109572,2.90977150645,0.0,9.18739968257,17.702556249,11.2828270792,0.0,11.2828270792
 05/13  22:00:00,28.522324004,0.930245489712,2.28043514385,0.0,5.91811778209,14.0365255879,9.84048910163,0.0,9.84048910163
 05/13  23:00:00,21.3605705403,0.567196421058,1.37823982008,0.0,3.54045821811,10.5176760807,5.51347516882,0.0,5.51347516882
 05/13  24:00:00,17.0015596375,0.379154442818,0.910526451319,0.0,2.55330491699,7.80157382632,1.7273379776,0.0,1.7273379776
 05/14  01:00:00,16.3148479841,0.347699872413,0.843993984256,0.0,2.55330491699,7.21284921042,1.00518000229,0.0,1.00518000229
 05/14  02:00:00,15.9078534792,0.313151592708,0.765910067057,0.0,2.55330491699,6.91848690247,0.46499716993,0.0,0.46499716993
 05/14  03:00:00,15.5099579163,0.242914311013,0.585432939751,0.0,2.55330491699,6.7713057485,0.464980297559,0.0,0.464980297559
 05/14  04:00:00,17.3669543895,0.181889784176,0.426960492061,0.0,3.82705111198,7.57405300124,1.00477182533,0.0,1.00477182533
 05/14  05:00:00,21.8777716483,0.174909815928,0.406145257216,0.0,6.02426329834,9.91545327661,5.13995619932,0.0,5.13995619932
 05/14  06:00:00,22.2035943192,0.282612985119,0.663013678748,0.0,6.51253267309,14.7454349813,17.1789088756,0.0,17.1789088756
 05/14  07:00:00,25.5962277372,0.47372165364,1.13893515541,0.0,6.01364874671,17.9699221805,18.2566003299,0.0,18.2566003299
 05/14  08:00:00,23.399681063,0.462909389463,1.15183550051,0.0,3.66783283761,18.1171033345,17.537734586,0.0,17.537734586
 05/14  09:00:00,20.8579092538,0.533076631101,1.3635282902,0.0,3.10526160149,15.8560427302,15.3811427595,0.0,15.3811427595
 05/14  10:00:00,18.4721213379,0.666269454079,1.76117425447,0.0,3.10526160149,12.9394160272,13.9434148777,0.0,13.9434148777
 05/14  11:00:00,19.120408219,0.780839453617,2.14770998211,0.0,3.10526160149,13.0865971812,11.2476750992,0.0,11.2476750992
 05/14  12:00:00,19.9913582823,1.0102584062,2.93642224693,0.0,3.10526160149,12.9394160272,9.80994721732,0.0,9.80994721732
 05/14  13:00:00,20.5146131666,1.23773387969,3.67374511972,0.0,3.10526160149,12.4978725653,8.73165130592,0.0,8.73165130592
 05/14  14:00:00,21.1515511186,1.42718274598,4.26841535942,0.0,3.10526160149,12.3506914113,7.65335539453,0.0,7.65335539453
 05/14  15:00:00,23.0593487712,1.58756861369,4.65081769098,0.0,4.02872759285,12.7922348732,8.73165130592,0.0,8.73165130592
 05/14  16:00:00,30.8055360742,1.68809155684,4.84612866345,0.0,6.50191812146,17.7693977319,10.1693791878,0.0,10.1693791878
 05/14  17:00:00,39.2527350231,2.00469342756,5.74608526613,0.0,8.38069375907,23.1212625696,13.404266922,0.0,13.404266922
 05/14  18:00:00,41.0233217767,1.94748115813,5.31298479298,0.0,10.6415932552,23.1212625696,15.74057473,0.0,15.74057473
 05/14  19:00:00,40.1017909711,1.7835624145,4.6318173759,0.0,12.3080778603,20.4854999863,15.0217107891,0.0,15.0217107891
 05/14  20:00:00,43.170840462,1.53981068077,3.92057282708,0.0,12.456681583,19.8967753704,13.7636988924,0.0,13.7636988924
 05/14  21:00:00,36.5264174408,1.23496656449,3.04449494418,0.0,9.18739968257,17.702556249,11.2476750992,0.0,11.2476750992
 05/14  22:00:00,28.3147411505,0.877612305091,2.12548547497,0.0,5.91811778209,14.0365255879,9.80994721732,0.0,9.80994721732
 05/14  23:00:00,21.1988005261,0.529846352691,1.25381987433,0.0,3.54045821811,10.5176760807,5.49676357174,0.0,5.49676357174
 05/14  24:00:00,16.8190149057,0.334288216509,0.772847945768,0.0,2.55330491699,7.80157382632,1.72272788186,0.0,1.72272788186
 05/15  01:00:00,15.971765015,0.256996312059,0.591614575495,0.0,2.55330491699,7.21284921042,1.0028731693,0.0,1.0028731693
 05/15  02:00:00,15.5042813267,0.204935527888,0.470553979363,0.0,2.55330491699,6.91848690247,0.464420538912,0.0,0.464420538912
 05/15  03:00:00,15.1462712822,0.142425498901,0.322235117769,0.0,2.55330491699,6.7713057485,0.464403691327,0.0,0.464403691327
 05/15  04:00:00,17.0986242834,0.10614416978,0.234376000364,0.0,3.82705111198,7.57405300124,1.00246559936,0.0,1.00246559936
 05/15  05:00:00,21.6180996766,0.102655888487,0.218727212918,0.0,6.02426329834,9.91545327661,5.12439181903,0.0,5.12439181903
 05/15  06:00:00,21.9711671642,0.219337093614,0.493862415286,0.0,6.51253267309,14.7454349813,17.1247169764,0.0,17.1247169764
 05/15  07:00:00,25.9267977619,0.507813242908,1.2418842284,0.0,6.01364874671,18.163451543,18.1989474141,0.0,18.1989474141
 05/15  08:00:00,25.7659338349,0.906870049046,1.6277140441,0.0,4.35151303671,18.8798367041,17.48238777,0.0,17.48238777
 05/15  09:00:00,23.4090030293,0.992075386642,2.00920974146,0.0,3.78894180059,16.6187760998,15.3327142955,0.0,15.3327142955
 05/15  10:00:00,21.1643966409,1.12942109827,2.54388434458,0.0,3.78894180059,13.7021493968,13.8995986483,0.0,13.8995986483
 05/15  11:00:00,22.0786998904,1.28000246899,3.16042506947,0.0,3.78894180059,13.8493305508,11.2125068098,0.0,11.2125068098
 05/15  12:00:00,22.8153422175,1.51054255171,3.97696853195,0.0,3.69398621738,13.6338449159,9.7793911626,0.0,9.7793911626
 05/15  13:00:00,23.5575848149,1.72420376612,4.78383331285,0.0,3.78894180059,13.2606059349,8.70455442721,0.0,8.70455442721
 05/15  14:00:00,24.5817957183,1.97537881758,5.70405031885,0.0,3.78894180059,13.1134247809,7.62971769182,0.0,7.62971769182
 05/15  15:00:00,27.1439974114,2.26879417362,6.6078272026,0.0,4.71240779196,13.5549682428,8.70455442721,0.0,8.70455442721
 05/15  16:00:00,36.4368005806,2.69776799702,8.02130316095,0.0,7.18559832057,18.5321311015,10.1376700744,0.0,10.1376700744
 05/15  17:00:00,43.80404383,2.84300572999,9.26555240813,0.0,8.38069375907,23.3147919321,13.3621802806,0.0,13.3621802806
 05/15  18:00:00,46.7520470843,3.07987810227,9.90931315641,0.0,10.6415932552,23.1212625696,15.6909932072,0.0,15.6909932072
 05/15  19:00:00,44.3307162526,2.67645200202,7.96785306991,0.0,12.3080778603,20.4854999863,14.9744353836,0.0,14.9744353836
 05/15  20:00:00,45.3026304495,2.06630209479,5.52587140057,0.0,12.456681583,19.8967753704,13.7204591924,0.0,13.7204591924
 05/15  21:00:00,38.469636255,1.744737225,4.47794309778,0.0,9.18739968257,17.702556249,11.2125068098,0.0,11.2125068098
 05/15  22:00:00,30.2650172429,1.40095923168,3.55241464077,0.0,5.91811778209,14.0365255879,9.7793911626,0.0,9.7793911626
 05/15  23:00:00,22.9494287973,1.01552580895,2.5187686892,0.0,3.54045821811,10.5176760807,5.48004422105,0.0,5.48004422105
 05/15  24:00:00,17.6628467122,0.580373532977,1.37059443589,0.0,2.55330491699,7.80157382632,1.71811564718,0.0,1.71811564718
 05/16  01:00:00,16.2786965771,0.352870026586,0.802672423038,0.0,2.55330491699,7.21284921042,1.0005655533,0.0,1.0005655533
 05/16  02:00:00,15.7670143543,0.287246389226,0.650976145649,0.0,2.55330491699,6.91848690247,0.463843726695,0.0,0.463843726695
 05/16  03:00:00,15.4079214223,0.224864286989,0.501446469783,0.0,2.55330491699,6.7713057485,0.463826909027,0.0,0.463826909027
 05/16  04:00:00,17.2951221184,0.169621372522,0.367396632613,0.0,3.82705111198,7.57405300124,1.00015871453,0.0,1.00015871453
 05/16  05:00:00,21.8994319329,0.190006788768,0.412708568904,0.0,6.02426329834,9.91545327661,5.10882405271,0.0,5.10882405271
 05/16  06:00:00,22.2571998292,0.306937591506,0.692294582451,0.0,6.51253267309,14.7454349813,17.0705158254,0.0,17.0705158254
 05/16  07:00:00,26.1765858575,0.571760801537,1.4277247653,0.0,6.01364874671,18.163451543,18.1412848348,0.0,18.1412848348
 05/16  08:00:00,26.2641241214,1.00059701038,2.03217736935,0.0,4.35151303671,18.8798367041,17.4270316772,0.0,17.4270316772
 05/16  09:00:00,24.2965693509,1.16438192283,2.72446952685,0.0,3.78894180059,16.6187760998,15.2842777142,0.0,15.2842777142
 05/16  10:00:00,22.3991201044,1.38103397402,3.52699493229,0.0,3.78894180059,13.7021493968,13.8557750748,0.0,13.8557750748
 05/16  11:00:00,23.5624543155,1.59859849893,4.3255834647,0.0,3.78894180059,13.8493305508,11.1773326258,0.0,11.1773326258
 05/16  12:00:00,24.5630187251,1.87303869563,5.36214889568,0.0,3.69398621738,13.6338449159,9.74882998636,0.0,9.74882998636
 05/16  13:00:00,25.7348791729,2.16464510113,6.52068633587,0.0,3.78894180059,13.2606059349,8.67745300677,0.0,8.67745300677
 05/16  14:00:00,26.8293244563,2.43653524397,7.49042263048,0.0,3.78894180059,13.1134247809,7.60607602718,0.0,7.60607602718
 05/16  15:00:00,30.0606970519,2.83258975081,8.96073126592,0.0,4.71240779196,13.5549682428,8.67745300677,0.0,8.67745300677
 05/16  16:00:00,40.1364643312,3.36917421454,11.0495606941,0.0,7.18559832057,18.5321311015,10.1059556462,0.0,10.1059556462
 05/16  17:00:00,47.2250832982,3.47996731841,12.0496302879,0.0,8.38069375907,23.3147919321,13.320086585,0.0,13.320086585
 05/16  18:00:00,48.3640811955,3.36325188968,11.2379734802,0.0,10.6415932552,23.1212625696,15.6414033741,0.0,15.6414033741
 05/16  19:00:00,46.6702812682,3.1292196504,9.85465043711,0.0,12.3080778603,20.4854999863,14.9271520544,0.0,14.9271520544
 05/16  20:00:00,48.8479013505,2.77349339291,8.3639510034,0.0,12.456681583,19.8967753704,13.6772122448,0.0,13.6772122448
 05/16  21:00:00,41.7312967204,2.42694456026,7.05739622799,0.0,9.18739968257,17.702556249,11.1773326258,0.0,11.1773326258
 05/16  22:00:00,32.3916190161,1.89254267257,5.18743297301,0.0,5.91811778209,14.0365255879,9.74882998636,0.0,9.74882998636
 05/16  23:00:00,24.5203223115,1.4092793207,3.69590869169,0.0,3.54045821811,10.5176760807,5.46332206801,0.0,5.46332206801
 05/16  24:00:00,18.8320813002,0.899800832234,2.22040172458,0.0,2.55330491699,7.80157382632,1.71350263945,0.0,1.71350263945
 05/17  01:00:00,17.3951639165,0.663097910468,1.60891187853,0.0,2.55330491699,7.21284921042,0.998257838813,0.0,0.998257838813
 05/17  02:00:00,16.5388409782,0.500545031077,1.20950412763,0.0,2.55330491699,6.91848690247,0.463266904293,0.0,0.463266904293
 05/17  03:00:00,15.8404118364,0.347213160453,0.811588010431,0.0,2.55330491699,6.7713057485,0.463250121637,0.0,0.463250121637
 05/17  04:00:00,17.7535356886,0.300824346476,0.694607228812,0.0,3.82705111198,7.57405300124,0.997851854454,0.0,0.997851854454
 05/17  05:00:00,22.3356451419,0.314714752646,0.724213814027,0.0,6.02426329834,9.91545327661,5.09325750997,0.0,5.09325750997
 05/17  06:00:00,22.6897852357,0.427569838635,1.00424774183,0.0,6.51253267309,14.7454349813,17.0163214727,0.0,17.0163214727
 05/17  07:00:00,26.5075716744,0.660925320477,1.66954606328,0.0,6.01364874671,18.163451543,18.0836296681,0.0,18.0836296681
 05/17  08:00:00,26.5144568443,1.05791229806,2.22519480449,0.0,4.35151303671,18.8798367041,17.3716827009,0.0,17.3716827009
 05/17  09:00:00,24.7407669136,1.28026380167,3.0527852107,0.0,3.78894180059,16.6187760998,15.2358473599,0.0,15.2358473599
 05/17  10:00:00,22.915242083,1.51823985133,3.90591103362,0.0,3.78894180059,13.7021493968,13.8119571352,0.0,13.8119571352
 05/17  11:00:00,23.9260315712,1.7128221666,4.57493705265,0.0,3.78894180059,13.8493305508,11.1421629637,0.0,11.1421629637
 05/17  12:00:00,24.3614908147,1.8851219394,5.14853774149,0.0,3.69398621738,13.6338449159,9.718272739,0.0,9.718272739
 05/17  13:00:00,25.529488931,2.17155653018,6.30838466491,0.0,3.78894180059,13.2606059349,8.65035507043,0.0,8.65035507043
 05/17  14:00:00,27.0467327388,2.50602309098,7.63834306596,0.0,3.78894180059,13.1134247809,7.58243740186,0.0,7.58243740186
 05/17  15:00:00,29.3820412673,2.7429899093,8.37167532274,0.0,4.71240779196,13.5549682428,8.65035507043,0.0,8.65035507043
 05/17  16:00:00,38.1346899028,3.06541161526,9.35154886493,0.0,7.18559832057,18.5321311015,10.0742452952,0.0,10.0742452952
 05/17  17:00:00,45.1944055638,3.17000580417,10.3289140679,0.0,8.38069375907,23.3147919321,13.2779983009,0.0,13.2779983009
 05/17  18:00:00,46.8136533474,3.16324738972,9.88755013204,0.0,10.6415932552,23.1212625696,15.5918199161,0.0,15.5918199161
 05/17  19:00:00,44.325617762,2.72298233151,7.91622424981,0.0,12.3080778603,20.4854999863,14.8798748037,0.0,14.8798748037
 05/17  20:00:00,45.9619228782,2.20733530671,6.04413061737,0.0,12.456681583,19.8967753704,13.6339708571,0.0,13.6339708571
 05/17  21:00:00,38.6192973492,1.78296597871,4.58937543829,0.0,9.18739968257,17.702556249,11.1421629637,0.0,11.1421629637
 05/17  22:00:00,29.7970394673,1.30769373518,3.17770236162,0.0,5.91811778209,14.0365255879,9.718272739,0.0,9.718272739
 05/17  23:00:00,22.9687132445,1.02978304521,2.5237959002,0.0,3.54045821811,10.5176760807,5.44660206473,0.0,5.44660206473
 05/17  24:00:00,18.3810131487,0.76983249608,1.89930190928,0.0,2.55330491699,7.80157382632,1.70889022475,0.0,1.70889022475
 05/18  01:00:00,16.9065427637,0.523849061694,1.25953957458,0.0,2.55330491699,7.21284921042,0.995950710409,0.0,0.995950710409
 05/18  02:00:00,16.0935875096,0.3779241938,0.886871496326,0.0,2.55330491699,6.91848690247,0.46269024273,0.0,0.46269024273
 05/18  03:00:00,15.8043214931,0.334621992615,0.788088834988,0.0,2.55330491699,6.7713057485,0.462673500141,0.0,0.462673500141
 05/18  04:00:00,17.7804616402,0.305676100166,0.716681426724,0.0,3.82705111198,7.57405300124,0.99554570273,0.0,0.99554570273
 05/18  05:00:00,22.1603022412,0.267559781883,0.596025884084,0.0,6.02426329834,9.91545327661,5.07769680005,0.0,5.07769680005
 05/18  06:00:00,22.4276751799,0.359828872321,0.809878652259,0.0,6.51253267309,14.7454349813,16.9621499659,0.0,16.9621499659
 05/18  07:00:00,26.3377023711,0.623456722592,1.5371453579,0.0,6.01364874671,18.163451543,18.0259989881,0.0,18.0259989881
 05/18  08:00:00,26.2635005107,1.01289479137,2.01925597766,0.0,4.35151303671,18.8798367041,17.3163572322,0.0,17.3163572322
 05/18  09:00:00,24.1816192612,1.16208314353,2.61181821642,0.0,3.78894180059,16.6187760998,15.1874375747,0.0,15.1874375747
 05/18  10:00:00,22.1176943657,1.34694740699,3.27965576064,0.0,3.78894180059,13.7021493968,13.7681578057,0.0,13.7681578057
 05/18  11:00:00,23.0202294287,1.51808585646,3.86387122035,0.0,3.78894180059,13.8493305508,11.1070082388,0.0,11.1070082388
 05/18  12:00:00,24.170468997,1.82522847515,5.01740938806,0.0,3.69398621738,13.6338449159,9.68772846975,0.0,9.68772846975
 05/18  13:00:00,25.8953521172,2.21396306743,6.63184131392,0.0,3.78894180059,13.2606059349,8.62326864299,0.0,8.62326864299
 05/18  14:00:00,27.2910491843,2.53903855213,7.84964405029,0.0,3.78894180059,13.1134247809,7.55880881622,0.0,7.55880881622
 05/18  15:00:00,29.8125621895,2.80739300844,8.7377931458,0.0,4.71240779196,13.5549682428,8.62326864299,0.0,8.62326864299
 05/18  16:00:00,37.9006142349,3.01506501876,9.16781979353,0.0,7.18559832057,18.5321311015,10.042548412,0.0,10.042548412
 05/18  17:00:00,44.5987221195,3.04724322674,9.85599320095,0.0,8.38069375907,23.3147919321,13.2359278923,0.0,13.2359278923
 05/18  18:00:00,45.757516293,2.89678624453,9.09787422282,0.0,10.6415932552,23.1212625696,15.542257517,0.0,15.542257517
 05/18  19:00:00,43.8728573958,2.56880205469,7.61764416038,0.0,12.3080778603,20.4854999863,14.8326176324,0.0,14.8326176324
 05/18  20:00:00,46.4313142197,2.27845291347,6.44240435203,0.0,12.456681583,19.8967753704,13.5907478346,0.0,13.5907478346
 05/18  21:00:00,40.2363363588,2.09453172307,5.89484870357,0.0,9.18739968257,17.702556249,11.1070082388,0.0,11.1070082388
 05/18  22:00:00,31.9441919242,1.75736389477,4.87518465899,0.0,5.91811778209,14.0365255879,9.68772846975,0.0,9.68772846975
 05/18  23:00:00,24.3942221236,1.35092166167,3.62816616278,0.0,3.54045821811,10.5176760807,5.4298891627,0.0,5.4298891627
 05/18  24:00:00,19.5719178613,1.0552512024,2.80478791551,0.0,2.55330491699,7.80157382632,1.70427976902,0.0,1.70427976902
 05/19  01:00:00,18.4038724733,0.897090044405,2.38362830146,0.0,2.55330491699,7.21284921042,0.99364485249,0.0,0.99364485249
 05/19  02:00:00,17.5056180205,0.738694165678,1.93813203534,0.0,2.55330491699,6.91848690247,0.462113912981,0.0,0.462113912981
 05/19  03:00:00,16.7464972714,0.578504805346,1.48638180053,0.0,2.55330491699,6.7713057485,0.462097215474,0.0,0.462097215474
 05/19  04:00:00,18.4317233837,0.476450743051,1.1971685274,0.0,3.82705111198,7.57405300124,0.993240942767,0.0,0.993240942767
 05/19  05:00:00,22.6959193132,0.412003163714,0.987199574249,0.0,6.02426329834,9.91545327661,5.06214653046,0.0,5.06214653046
 05/19  06:00:00,22.9223733344,0.488383870041,1.17602180907,0.0,6.51253267309,14.7454349813,16.9080173462,0.0,16.9080173462
 05/19  07:00:00,26.4243528736,0.634940459297,1.6123121237,0.0,6.01364874671,18.163451543,17.9684098616,0.0,17.9684098616
 05/19  08:00:00,25.6456582031,0.869888121185,1.54442034017,0.0,4.35151303671,18.8798367041,17.2610716551,0.0,17.2610716551
 05/19  09:00:00,22.7180498718,0.831351613545,1.47898035703,0.0,3.78894180059,16.6187760998,15.1390626947,0.0,15.1390626947
 05/19  10:00:00,19.6740151058,0.802746371882,1.38017753585,0.0,3.78894180059,13.7021493968,13.7243900571,0.0,13.7243900571
 05/19  11:00:00,19.6632553453,0.767001558768,1.25798143464,0.0,3.78894180059,13.8493305508,11.0718788616,0.0,11.0718788616
 05/19  12:00:00,19.7201685674,0.859037746212,1.53329968737,0.0,3.69398621738,13.6338449159,9.65720622403,0.0,9.65720622403
 05/19  13:00:00,19.888316611,0.960593008282,1.8781758668,0.0,3.78894180059,13.2606059349,8.59620174584,0.0,8.59620174584
 05/19  14:00:00,19.8719436456,0.996760482955,1.97281658073,0.0,3.78894180059,13.1134247809,7.53519726764,0.0,7.53519726764
 05/19  15:00:00,21.765169835,1.12576783677,2.37202596301,0.0,4.71240779196,13.5549682428,8.59620174584,0.0,8.59620174584
 05/19  16:00:00,29.1164615403,1.13828217297,2.2604499448,0.0,7.18559832057,18.5321311015,10.0108743834,0.0,10.0108743834
 05/19  17:00:00,34.5912616095,0.86574846897,2.03002744874,0.0,8.38069375907,23.3147919321,13.193887818,0.0,13.193887818
 05/19  18:00:00,37.3508527742,1.05922447285,2.5287724757,0.0,10.6415932552,23.1212625696,15.4927308541,0.0,15.4927308541
 05/19  19:00:00,37.0426027951,0.987260493603,2.36893112078,0.0,12.3080778603,20.4854999863,14.7853945353,0.0,14.7853945353
 05/19  20:00:00,40.6259263556,0.861950440443,2.05351896098,0.0,12.456681583,19.8967753704,13.5475559774,0.0,13.5475559774
 05/19  21:00:00,34.7943091129,0.751938905677,1.79541427509,0.0,9.18739968257,17.702556249,11.0718788616,0.0,11.0718788616
 05/19  22:00:00,27.1466361109,0.545527925213,1.28946481517,0.0,5.91811778209,14.0365255879,9.65720622403,0.0,9.65720622403
 05/19  23:00:00,20.7564686711,0.400191119589,0.941143252372,0.0,3.54045821811,10.5176760807,5.41318831126,0.0,5.41318831126
 05/19  24:00:00,16.6626131869,0.283198190628,0.667536252929,0.0,2.55330491699,7.80157382632,1.69967263759,0.0,1.69967263759
 05/20  01:00:00,15.8495917168,0.216950995793,0.509486593518,0.0,2.55330491699,7.21284921042,0.991340949096,0.0,0.991340949096
 05/20  02:00:00,15.3896087817,0.168066501599,0.392750460615,0.0,2.55330491699,6.91848690247,0.461538085929,0.0,0.461538085929
 05/20  03:00:00,15.1032027287,0.127199595628,0.29439246758,0.0,2.55330491699,6.7713057485,0.461521438475,0.0,0.461521438475
 05/20  04:00:00,17.1324648086,0.113810193388,0.260550501948,0.0,3.82705111198,7.57405300124,0.990938257568,0.0,0.990938257568
 05/20  05:00:00,21.7275236681,0.131395762954,0.299411329904,0.0,6.02426329834,9.91545327661,5.04661130563,0.0,5.04661130563
 05/20  06:00:00,22.0905426779,0.252576047233,0.57999897538,0.0,6.51253267309,14.7454349813,16.8539396429,0.0,16.8539396429
 05/20  07:00:00,25.2547549561,0.379639739715,0.891544288219,0.0,6.01364874671,17.9699221805,17.9108793429,0.0,17.9108793429
 05/20  08:00:00,23.0793916604,0.380170456796,0.914285030626,0.0,3.66783283761,18.1171033345,17.2058423419,0.0,17.2058423419
 05/20  09:00:00,20.5648180846,0.459823122958,1.14369062916,0.0,3.10526160149,15.8560427302,15.0907370456,0.0,15.0907370456
 05/20  10:00:00,18.5166218437,0.669034327868,1.80290988645,0.0,3.10526160149,12.9394160272,13.6806668508,0.0,13.6806668508
 05/20  11:00:00,19.1869440772,0.774257351684,2.22082794233,0.0,3.10526160149,13.0865971812,11.0367852355,0.0,11.0367852355
 05/20  12:00:00,19.4663781028,0.867867465971,2.5538330077,0.0,3.10526160149,12.9394160272,9.62671504069,0.0,9.62671504069
 05/20  13:00:00,19.9149573254,1.0794892291,3.23233392907,0.0,3.10526160149,12.4978725653,8.56916239458,0.0,8.56916239458
