Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/20  14:00:00,20.6206145017,1.28989782705,3.87476366143,0.0,3.10526160149,12.3506914113,7.51160974846,0.0,7.51160974846
 05/20  15:00:00,23.5438336109,1.65017336569,5.07269777872,0.0,4.02872759285,12.7922348732,8.56916239458,0.0,8.56916239458
 05/20  16:00:00,33.1617470157,2.13362689441,6.75680426739,0.0,6.50191812146,17.7693977319,9.9792325894,0.0,9.9792325894
 05/20  17:00:00,41.9598740948,2.52004239682,7.93787536856,0.0,8.38069375907,23.1212625696,13.1518905277,0.0,13.1518905277
 05/20  18:00:00,44.3533138592,2.62297955454,7.96747847903,0.0,10.6415932552,23.1212625696,15.4432545943,0.0,15.4432545943
 05/20  19:00:00,41.8452471054,2.32359656039,6.72807269766,0.0,12.3080778603,20.4854999863,14.7382194969,0.0,14.7382194969
 05/20  20:00:00,45.1025726164,1.96689578723,5.42521987497,0.0,12.456681583,19.8967753704,13.5044080765,0.0,13.5044080765
 05/20  21:00:00,38.3239468363,1.65989128178,4.41709962239,0.0,9.18739968257,17.702556249,11.0367852355,0.0,11.0367852355
 05/20  22:00:00,29.7475835813,1.24618067796,3.18975953286,0.0,5.91811778209,14.0365255879,9.62671504069,0.0,9.62671504069
 05/20  23:00:00,22.2202837952,0.815941444171,1.9892080519,0.0,3.54045821811,10.5176760807,5.39650445623,0.0,5.39650445623
 05/20  24:00:00,17.5313323964,0.533212686833,1.28624096619,0.0,2.55330491699,7.80157382632,1.69507019482,0.0,1.69507019482
 05/21  01:00:00,16.3620415575,0.367753043922,0.871134386108,0.0,2.55330491699,7.21284921042,0.989039683701,0.0,0.989039683701
 05/21  02:00:00,15.5214929049,0.216761569193,0.475939516264,0.0,2.55330491699,6.91848690247,0.460962932307,0.0,0.460962932307
 05/21  03:00:00,15.0780632629,0.12819118912,0.268261408284,0.0,2.55330491699,6.7713057485,0.460946339834,0.0,0.460946339834
 05/21  04:00:00,16.9782933842,0.073687276649,0.146501994251,0.0,3.82705111198,7.57405300124,0.988638329527,0.0,0.988638329527
 05/21  05:00:00,21.4415143754,0.0524411685339,0.0923566317138,0.0,6.02426329834,9.91545327661,5.08004044384,0.0489447183278,5.03109572552
 05/21  06:00:00,21.5055362926,0.0877804626869,0.159788174664,0.0,6.51253267309,14.7454349813,16.7999328693,0.0,16.7999328693
 05/21  07:00:00,24.4796851016,0.168647373277,0.327466800109,0.0,6.01364874671,17.9699221805,17.8534244693,0.0,17.8534244693
 05/21  08:00:00,22.3491073378,0.184767298223,0.379403866612,0.0,3.66783283761,18.1171033345,17.1653374092,0.0146517608289,17.1506856484
 05/21  09:00:00,19.6532706753,0.220217999439,0.471748343395,0.0,3.10526160149,15.8560427302,15.0701441768,0.0276692380328,15.0424749387
 05/21  10:00:00,16.9646944822,0.283617825075,0.636399027705,0.0,3.10526160149,12.9394160272,13.637001135,0.0,13.637001135
 05/21  11:00:00,17.345205227,0.345369293924,0.807977149866,0.0,3.10526160149,13.0865971812,11.0017377531,0.0,11.0017377531
 05/21  12:00:00,17.3924813375,0.395726355802,0.952077352482,0.0,3.10526160149,12.9394160272,9.59626394942,0.0,9.59626394942
 05/21  13:00:00,17.1674172903,0.448150242598,1.11613288049,0.0,3.10526160149,12.4978725653,8.54215859666,0.0,8.54215859666
 05/21  14:00:00,17.2991054215,0.516685211114,1.32646719723,0.0,3.10526160149,12.3506914113,7.48805324389,0.0,7.48805324389
 05/21  15:00:00,19.0742091502,0.62285597553,1.63039070817,0.0,4.02872759285,12.7922348732,8.54215859666,0.0,8.54215859666
 05/21  16:00:00,27.3285102105,0.832864191104,2.2243301655,0.0,6.50191812146,17.7693977319,9.94763240034,0.0,9.94763240034
 05/21  17:00:00,35.7382459245,1.16010028321,3.07618931189,0.0,8.38069375907,23.1212625696,13.1099484586,0.0,13.1099484586
 05/21  18:00:00,39.1126510588,1.44684476227,3.90295047096,0.0,10.6415932552,23.1212625696,15.3938433896,0.0,15.3938433896
 05/21  19:00:00,37.8206399679,1.38332175279,3.64374036772,0.0,12.3080778603,20.4854999863,14.6911064878,0.0,14.6911064878
 05/21  20:00:00,41.0893917638,0.989022380517,2.38991242915,0.0,12.456681583,19.8967753704,13.4613169096,0.0,13.4613169096
 05/21  21:00:00,34.6536101954,0.731288071868,1.67536619141,0.0,9.18739968257,17.702556249,11.0017377531,0.0,11.0017377531
 05/21  22:00:00,26.8907536435,0.490566606056,1.08854366698,0.0,5.91811778209,14.0365255879,9.59626394942,0.0,9.59626394942
 05/21  23:00:00,20.3942145182,0.311610427395,0.667469791673,0.0,3.54045821811,10.5176760807,5.37984253836,0.0,5.37984253836
 05/21  24:00:00,16.2097666362,0.161732978206,0.336154914587,0.0,2.55330491699,7.80157382632,1.69047380369,0.0,1.69047380369
 05/22  01:00:00,15.3864473812,0.0873139224154,0.175979331299,0.0,2.55330491699,7.21284921042,0.986741739009,0.0,0.986741739009
 05/22  02:00:00,15.0020824345,0.0589535843647,0.1143370307,0.0,2.55330491699,6.91848690247,0.491301274085,0.0309126514318,0.460388622654
 05/22  03:00:00,14.7970514453,0.0447043219752,0.0707364578411,0.0,2.55330491699,6.7713057485,0.650662632702,0.19029054266,0.460372090042
 05/22  04:00:00,16.8725802098,0.0839681211924,0.0305079753341,0.0,3.82705111198,7.57405300124,2.43780472979,1.45146288956,0.986341840225
 05/22  05:00:00,20.5878316557,0.156619519505,0.0273288943059,0.0,6.02426329834,9.91545327661,8.03048647171,3.01488208742,5.01560438429
 05/22  06:00:00,21.5725138574,0.16309305485,0.151453147301,0.0,6.51253267309,14.7454349813,18.4687517766,1.72273875901,16.7460130176
 05/22  07:00:00,24.8041826364,0.231770188124,0.395312157683,0.0,6.01364874671,18.163451543,18.6060423327,0.809980077285,17.7960622554
 05/22  08:00:00,24.2885733123,0.575602959906,0.481620610669,0.0,4.35151303671,18.8798367041,18.1047935852,1.00917567669,17.0956179086
 05/22  09:00:00,21.7251108295,0.621179123359,0.696213804977,0.0,3.78894180059,16.6187760998,15.4268567932,0.43256612688,14.9942906663
 05/22  10:00:00,19.2841643298,0.717192138641,1.07588099312,0.0,3.78894180059,13.7021493968,13.6006368738,0.00723103283953,13.5934058409
 05/22  11:00:00,19.8041176328,0.79708556472,1.36875971619,0.0,3.78894180059,13.8493305508,10.9667467934,0.0,10.9667467934
 05/22  12:00:00,19.7555172575,0.855891165609,1.57179495813,0.0,3.69398621738,13.6338449159,9.56586196802,0.0,9.56586196802
 05/22  13:00:00,19.911613411,0.940054707503,1.9220109676,0.0,3.78894180059,13.2606059349,8.515198349,0.0,8.515198349
 05/22  14:00:00,20.2110163462,1.04283847475,2.26581128964,0.0,3.78894180059,13.1134247809,7.46453472998,0.0,7.46453472998
 05/22  15:00:00,22.6947979297,1.32324631025,3.10417558427,0.0,4.71240779196,13.5549682428,8.515198349,0.0,8.515198349
 05/22  16:00:00,32.2682915133,1.82385200004,4.72671009071,0.0,7.18559832057,18.5321311015,9.91608317436,0.0,9.91608317436
 05/22  17:00:00,40.4792267527,2.13563035444,6.64811070647,0.0,8.38069375907,23.3147919321,13.0680740314,0.0,13.0680740314
 05/22  18:00:00,43.5032911195,2.382988447,7.35744684686,0.0,10.6415932552,23.1212625696,15.3445118726,0.0,15.3445118726
 05/22  19:00:00,41.1917309247,2.1293140033,6.26883907407,0.0,12.3080778603,20.4854999863,14.64406946,0.0,14.64406946
 05/22  20:00:00,43.8772393365,1.66959882962,4.49718355269,0.0,12.456681583,19.8967753704,13.4182952378,0.0,13.4182952378
 05/22  21:00:00,36.4824024875,1.22879155855,3.00665499679,0.0,9.18739968257,17.702556249,10.9667467934,0.0,10.9667467934
 05/22  22:00:00,28.1332235028,0.845277304173,1.97630282813,0.0,5.91811778209,14.0365255879,9.56586196802,0.0,9.56586196802
 05/22  23:00:00,21.2221658828,0.545078760473,1.26195282321,0.0,3.54045821811,10.5176760807,5.36320749194,0.0,5.36320749194
 05/22  24:00:00,16.6681258875,0.29710556011,0.659141584052,0.0,2.55330491699,7.80157382632,1.68588482536,0.0,1.68588482536
 05/23  01:00:00,15.8256328579,0.219779303264,0.482699427218,0.0,2.55330491699,7.21284921042,0.984447796747,0.0,0.984447796747
 05/23  02:00:00,15.44960427,0.191806606113,0.429005844407,0.0,2.55330491699,6.91848690247,0.459815327257,0.0,0.459815327257
 05/23  03:00:00,15.0744786358,0.123932819799,0.268935150463,0.0,2.55330491699,6.7713057485,0.459798859341,0.0,0.459798859341
 05/23  04:00:00,17.014032012,0.0827376424242,0.173190256355,0.0,3.82705111198,7.57405300124,0.984049470235,0.0,0.984049470235
 05/23  05:00:00,20.6826494555,0.0907485068468,0.188017706764,0.0,6.02426329834,9.91545327661,5.00014186891,0.0,5.00014186891
 05/23  06:00:00,22.0895539191,0.259021003651,0.572565260205,0.0,6.51253267309,14.7454349813,16.6921960541,0.0,16.6921960541
 05/23  07:00:00,25.7785962159,0.469955218511,1.13154070681,0.0,6.01364874671,18.163451543,17.7388096885,0.0,17.7388096885
 05/23  08:00:00,25.5686213009,0.847249479726,1.49002207947,0.0,4.35151303671,18.8798367041,17.0406554302,0.0,17.0406554302
 05/23  09:00:00,23.3961556279,0.971320439031,2.01711728763,0.0,3.78894180059,16.6187760998,14.9461984977,0.0,14.9461984977
 05/23  10:00:00,21.2209663577,1.12166472412,2.60821043552,0.0,3.78894180059,13.7021493968,13.5498938789,0.0,13.5498938789
 05/23  11:00:00,21.8900604741,1.22752050141,3.02426762081,0.0,3.78894180059,13.8493305508,10.9318227186,0.0,10.9318227186
 05/23  12:00:00,22.4473063845,1.42615771043,3.69331754023,0.0,3.69398621738,13.6338449159,9.53551809974,0.0,9.53551809974
 05/23  13:00:00,23.5530194102,1.70904650727,4.79442516704,0.0,3.78894180059,13.2606059349,8.48828963562,0.0,8.48828963562
 05/23  14:00:00,24.5054007514,1.96304715595,5.63998701358,0.0,3.78894180059,13.1134247809,7.4410611715,0.0,7.4410611715
 05/23  15:00:00,27.7049424505,2.36649476627,7.071071649,0.0,4.71240779196,13.5549682428,8.48828963562,0.0,8.48828963562
 05/23  16:00:00,37.0278436849,2.79483009629,8.51528416604,0.0,7.18559832057,18.5321311015,9.88459425445,0.0,9.88459425445
 05/23  17:00:00,43.5261222109,2.78153539553,9.0491011236,0.0,8.38069375907,23.3147919321,13.0262796468,0.0,13.0262796468
 05/23  18:00:00,46.9008142804,3.08547866048,10.0524797943,0.0,10.6415932552,23.1212625696,15.2952746524,0.0,15.2952746524
 05/23  19:00:00,44.1499366969,2.75135695122,8.60500189829,0.0,12.3080778603,20.4854999863,14.597122343,0.0,14.597122343
 05/23  20:00:00,46.6368200314,2.28466744089,6.64169563638,0.0,12.456681583,19.8967753704,13.3753558015,0.0,13.3753558015
 05/23  21:00:00,38.815131425,1.79196387707,4.77621161581,0.0,9.18739968257,17.702556249,10.9318227186,0.0,10.9318227186
 05/23  22:00:00,29.9789708763,1.32754174608,3.33978575973,0.0,5.91811778209,14.0365255879,9.53551809974,0.0,9.53551809974
 05/23  23:00:00,22.7305934578,0.959453342417,2.3560058163,0.0,3.54045821811,10.5176760807,5.34660424326,0.0,5.34660424326
 05/23  24:00:00,17.6695920658,0.581881502311,1.37583182009,0.0,2.55330491699,7.80157382632,1.68130461883,0.0,1.68130461883
 05/24  01:00:00,16.5658612934,0.427278055252,1.01542911069,0.0,2.55330491699,7.21284921042,0.982158537464,0.0,0.982158537464
 05/24  02:00:00,15.8684527243,0.312743440126,0.726917464701,0.0,2.55330491699,6.91848690247,0.459243216107,0.0,0.459243216107
 05/24  03:00:00,15.372896866,0.215616152093,0.475670048453,0.0,2.55330491699,6.7713057485,0.459226817673,0.0,0.459226817673
 05/24  04:00:00,17.2342463239,0.152796238266,0.323345972385,0.0,3.82705111198,7.57405300124,0.981761898911,0.0,0.981761898911
 05/24  05:00:00,20.762912793,0.119180745148,0.239848805976,0.0,6.02426329834,9.91545327661,4.98471275785,0.0,4.98471275785
 05/24  06:00:00,22.1402654465,0.277202426848,0.605095364416,0.0,6.51253267309,14.7454349813,16.6384979147,0.0,16.6384979147
 05/24  07:00:00,26.0316382454,0.542159885305,1.31237806946,0.0,6.01364874671,18.163451543,17.6816837234,0.0,17.6816837234
 05/24  08:00:00,26.0370761456,0.954278891393,1.85144751256,0.0,4.35151303671,18.8798367041,16.98581449,0.0,16.98581449
 05/24  09:00:00,23.9781296205,1.10653027188,2.46388144742,0.0,3.78894180059,16.6187760998,14.898212675,0.0,14.898212675
 05/24  10:00:00,21.9496359716,1.29492920147,3.163615572,0.0,3.78894180059,13.7021493968,13.5064781345,0.0,13.5064781345
 05/24  11:00:00,23.2373298646,1.53649108225,4.06256643048,0.0,3.78894180059,13.8493305508,10.8969758711,0.0,10.8969758711
 05/24  12:00:00,24.0586796343,1.77967756806,4.95117093245,0.0,3.69398621738,13.6338449159,9.50524133064,0.0,9.50524133064
 05/24  13:00:00,24.9637884198,2.04216965916,5.87207102474,0.0,3.78894180059,13.2606059349,8.46144042529,0.0,8.46144042529
 05/24  14:00:00,26.3565563113,2.36125516217,7.09293456728,0.0,3.78894180059,13.1134247809,7.41763951993,0.0,7.41763951993
 05/24  15:00:00,29.5850165209,2.75935807526,8.5582824104,0.0,4.71240779196,13.5549682428,8.46144042529,0.0,8.46144042529
 05/24  16:00:00,39.0362688308,3.1530301824,10.1655092259,0.0,7.18559832057,18.5321311015,9.85317496576,0.0,9.85317496576
 05/24  17:00:00,45.5327999265,3.14115041229,10.6961638224,0.0,8.38069375907,23.3147919321,12.9845776818,0.0,12.9845776818
 05/24  18:00:00,47.849396781,3.27775562961,10.8087853258,0.0,10.6415932552,23.1212625696,15.2461463101,0.0,15.2461463101
 05/24  19:00:00,46.0655481777,3.14385706252,10.1281132679,0.0,12.3080778603,20.4854999863,14.5502790399,0.0,14.5502790399
 05/24  20:00:00,48.2622501232,2.62138301981,7.93041014921,0.0,12.456681583,19.8967753704,13.3325113169,0.0,13.3325113169
 05/24  21:00:00,41.1591354416,2.29950755253,6.61267195695,0.0,9.18739968257,17.702556249,10.8969758711,0.0,10.8969758711
 05/24  22:00:00,32.4263212218,1.88378287243,5.23089497887,0.0,5.91811778209,14.0365255879,9.50524133064,0.0,9.50524133064
 05/24  23:00:00,24.7480333208,1.44693443043,3.88596459127,0.0,3.54045821811,10.5176760807,5.33003770922,0.0,5.33003770922
 05/24  24:00:00,19.5672115811,1.06532698609,2.79000585166,0.0,2.55330491699,7.80157382632,1.67673454047,0.0,1.67673454047
 05/25  01:00:00,18.1302347475,0.838566221354,2.16851439866,0.0,2.55330491699,7.21284921042,0.979874640331,0.0,0.979874640331
 05/25  02:00:00,16.8512523162,0.579524367129,1.44293612961,0.0,2.55330491699,6.91848690247,0.458672458846,0.0,0.458672458846
 05/25  03:00:00,15.9580790937,0.377802093348,0.898666334882,0.0,2.55330491699,6.7713057485,0.458656134627,0.0,0.458656134627
 05/25  04:00:00,17.7978418973,0.312721334143,0.727016449881,0.0,3.82705111198,7.57405300124,0.979479804192,0.0,0.979479804192
 05/25  05:00:00,21.4218016634,0.310592373249,0.707326048326,0.0,6.02426329834,9.91545327661,4.96932161965,0.0,4.96932161965
 05/25  06:00:00,22.9586584378,0.512690057142,1.1880007254,0.0,6.51253267309,14.7454349813,16.5849345003,0.0,16.5849345003
 05/25  07:00:00,26.8061957125,0.753215244374,1.87588017756,0.0,6.01364874671,18.163451543,17.6247012773,0.0,17.6247012773
 05/25  08:00:00,26.6438646782,1.11857585547,2.29393908106,0.0,4.35151303671,18.8798367041,16.9311113286,0.0,16.9311113286
 05/25  09:00:00,24.1611687039,1.18975942602,2.56369137668,0.0,3.78894180059,16.6187760998,14.8503474087,0.0,14.8503474087
 05/25  10:00:00,22.2483427089,1.41212201223,3.34512949854,0.0,3.78894180059,13.7021493968,13.463171465,0.0,13.463171465
 05/25  11:00:00,23.2900729544,1.60551033918,4.04629026328,0.0,3.78894180059,13.8493305508,10.8622165706,0.0,10.8622165706
 05/25  12:00:00,23.9570022005,1.81788372767,4.81128733901,0.0,3.69398621738,13.6338449159,9.4750406269,0.0,9.4750406269
 05/25  13:00:00,25.0978365606,2.09695025044,5.95133857423,0.0,3.78894180059,13.2606059349,8.43465866913,0.0,8.43465866913
 05/25  14:00:00,26.4928511053,2.41268990288,7.17779462055,0.0,3.78894180059,13.1134247809,7.39427671137,0.0,7.39427671137
 05/25  15:00:00,29.3785242238,2.7540515931,8.35709659546,0.0,4.71240779196,13.5549682428,8.43465866913,0.0,8.43465866913
 05/25  16:00:00,37.3433063619,2.90438069705,8.72119624225,0.0,7.18559832057,18.5321311015,9.82183461282,0.0,9.82183461282
 05/25  17:00:00,44.4469524719,3.00916235549,9.74230442464,0.0,8.38069375907,23.3147919321,12.9429804861,0.0,12.9429804861
 05/25  18:00:00,47.4647494198,3.2375999472,10.464293647,0.0,10.6415932552,23.1212625696,15.1971413946,0.0,15.1971413946
 05/25  19:00:00,44.9794156905,2.96009286258,9.22574498053,0.0,12.3080778603,20.4854999863,14.5035534227,0.0,14.5035534227
 05/25  20:00:00,47.7081111845,2.54203756212,7.45561666824,0.0,12.456681583,19.8967753704,13.289774472,0.0,13.289774472
 05/25  21:00:00,40.6479109952,2.20579985189,6.19515521115,0.0,9.18739968257,17.702556249,10.8622165706,0.0,10.8622165706
 05/25  22:00:00,32.0808447777,1.80850494878,4.96069645841,0.0,5.91811778209,14.0365255879,9.4750406269,0.0,9.4750406269
 05/25  23:00:00,24.5941760741,1.40772276392,3.77131901111,0.0,3.54045821811,10.5176760807,5.31351279585,0.0,5.31351279585
 05/25  24:00:00,18.9407201237,0.917327781053,2.31151359922,0.0,2.55330491699,7.80157382632,1.67217594368,0.0,1.67217594368
 05/26  01:00:00,16.9156845842,0.535316028416,1.25721442836,0.0,2.55330491699,7.21284921042,0.977596782933,0.0,0.977596782933
 05/26  02:00:00,15.9618280381,0.34701492697,0.786021291697,0.0,2.55330491699,6.91848690247,0.458103224714,0.0,0.458103224714
 05/26  03:00:00,15.5749620238,0.275853845314,0.617497512968,0.0,2.55330491699,6.7713057485,0.458086979394,0.0,0.458086979394
 05/26  04:00:00,17.4358736629,0.213200164134,0.464569385502,0.0,3.82705111198,7.57405300124,0.9772038624,0.0,0.9772038624
 05/26  05:00:00,21.0596196392,0.209079093497,0.446657303883,0.0,6.02426329834,9.91545327661,4.95397301163,0.0,4.95397301163
 05/26  06:00:00,22.5438939717,0.394115236044,0.891811080336,0.0,6.51253267309,14.7454349813,16.5315216715,0.0,16.5315216715
 05/26  07:00:00,26.5620721212,0.676949033978,1.70802279661,0.0,6.01364874671,18.163451543,17.5678792252,0.0,17.5678792252
 05/26  08:00:00,26.8324596138,1.13387761,2.46723226206,0.0,4.35151303671,18.8798367041,16.8765621457,0.0,16.8765621457
 05/26  09:00:00,24.8032828332,1.29116455735,3.10440037464,0.0,3.78894180059,16.6187760998,14.8026168736,0.0,14.8026168736
 05/26  10:00:00,23.0480900211,1.53883909465,4.0181597284,0.0,3.78894180059,13.7021493968,13.4199866952,0.0,13.4199866952
 05/26  11:00:00,24.4935582698,1.80466647505,5.05061944284,0.0,3.78894180059,13.8493305508,10.8275551106,0.0,10.8275551106
 05/26  12:00:00,25.569123637,2.09540544955,6.14588705361,0.0,3.69398621738,13.6338449159,9.44492493215,0.0,9.44492493215
 05/26  13:00:00,26.5883495385,2.35495183725,7.18384996536,0.0,3.78894180059,13.2606059349,8.40795229833,0.0,8.40795229833
 05/26  14:00:00,28.8360039346,2.80062710775,9.13301024493,0.0,3.78894180059,13.1134247809,7.3709796645,0.0,7.3709796645
 05/26  15:00:00,32.8165424952,3.31301721889,11.2361492411,0.0,4.71240779196,13.5549682428,8.40795229833,0.0,8.40795229833
 05/26  16:00:00,42.9090051254,3.84402686844,13.3472488344,0.0,7.18559832057,18.5321311015,9.79058247676,0.0,9.79058247676
 05/26  17:00:00,49.3516572614,3.85559140736,13.8005801622,0.0,8.38069375907,23.3147919321,12.9015003783,0.0,12.9015003783
 05/26  18:00:00,51.3297996068,3.93270000852,13.6342437727,0.0,10.6415932552,23.1212625696,15.1482744182,0.0,15.1482744182
 05/26  19:00:00,48.0144298202,3.50578572134,11.7150662515,0.0,12.3080778603,20.4854999863,14.456959329,0.0,14.456959329
 05/26  20:00:00,49.2630099352,2.84679080664,8.70576217441,0.0,12.456681583,19.8967753704,13.2471579229,0.0,13.2471579229
 05/26  21:00:00,41.2778545015,2.34369637499,6.68720219432,0.0,9.18739968257,17.702556249,10.8275551106,0.0,10.8275551106
 05/26  22:00:00,32.0810829049,1.82672219559,4.94271733882,0.0,5.91811778209,14.0365255879,9.44492493215,0.0,9.44492493215
 05/26  23:00:00,24.7327218683,1.45383452381,3.86375304536,0.0,3.54045821811,10.5176760807,5.29703439684,0.0,5.29703439684
 05/26  24:00:00,20.16069771,1.20574119127,3.24307777531,0.0,2.55330491699,7.80157382632,1.66763017844,0.0,1.66763017844
 05/27  01:00:00,18.5576342946,0.947746721893,2.48673344525,0.0,2.55330491699,7.21284921042,0.97532564107,0.0,0.97532564107
 05/27  02:00:00,17.5197780215,0.752791035502,1.93819516648,0.0,2.55330491699,6.91848690247,0.457535682503,0.0,0.457535682503
 05/27  03:00:00,16.8400689316,0.608327838878,1.55013042719,0.0,2.55330491699,6.7713057485,0.457519520711,0.0,0.457519520711
 05/27  04:00:00,18.3512338596,0.459697396878,1.13343234943,0.0,3.82705111198,7.57405300124,0.974934748035,0.0,0.974934748035
 05/27  05:00:00,21.9228710814,0.443719988108,1.07526785146,0.0,6.02426329834,9.91545327661,4.93867147853,0.0,4.93867147853
 05/27  06:00:00,23.2720948517,0.585142065941,1.4289851305,0.0,6.51253267309,14.7454349813,16.4782752447,0.0,16.4782752447
 05/27  07:00:00,27.299648118,0.926839297324,2.38923789255,0.0,6.01364874671,17.9699221805,17.5112343941,0.0,17.5112343941
 05/27  08:00:00,25.7427617515,1.06188722723,2.89593835126,0.0,3.66783283761,18.1171033345,16.8221830957,0.0,16.8221830957
 05/27  09:00:00,23.7171360004,1.2352218652,3.52060980274,0.0,3.10526160149,15.8560427302,14.7550352048,0.0,14.7550352048
 05/27  10:00:00,22.0723211361,1.50271216074,4.52493134596,0.0,3.10526160149,12.9394160272,13.3769366138,0.0,13.3769366138
 05/27  11:00:00,23.4244310454,1.73695934592,5.49561291626,0.0,3.10526160149,13.0865971812,10.7930017558,0.0,10.7930017558
 05/27  12:00:00,25.0195817963,2.06485058814,6.91005357896,0.0,3.10526160149,12.9394160272,9.4149031649,0.0,9.4149031649
 05/27  13:00:00,26.1048928806,2.37038478676,8.13137392661,0.0,3.10526160149,12.4978725653,8.3813292217,0.0,8.3813292217
 05/27  14:00:00,27.403212443,2.67213779127,9.27512163852,0.0,3.10526160149,12.3506914113,7.34775527851,0.0,7.34775527851
 05/27  15:00:00,29.989771016,2.95651487808,10.2122936714,0.0,4.02872759285,12.7922348732,8.3813292217,0.0,8.3813292217
 05/27  16:00:00,38.9291737817,3.27893070433,11.3789272235,0.0,6.50191812146,17.7693977319,9.75942781263,0.0,9.75942781263
 05/27  17:00:00,47.352833083,3.5525547023,12.2983220513,0.0,8.38069375907,23.1212625696,12.8601496422,0.0,12.8601496422
 05/27  18:00:00,48.8852771894,3.48401005994,11.6384113038,0.0,10.6415932552,23.1212625696,15.0995598525,0.0,15.0995598525
 05/27  19:00:00,46.3707508855,3.21070996529,10.3664630728,0.0,12.3080778603,20.4854999863,14.410510557,0.0,14.410510557
 05/27  20:00:00,48.8659849048,2.74429034511,8.41123760549,0.0,12.456681583,19.8967753704,13.2046742899,0.0,13.2046742899
 05/27  21:00:00,40.7892519559,2.22061614064,6.32167988306,0.0,9.18739968257,17.702556249,10.7930017558,0.0,10.7930017558
 05/27  22:00:00,32.0881453387,1.80390213847,4.97259982971,0.0,5.91811778209,14.0365255879,9.4149031649,0.0,9.4149031649
 05/27  23:00:00,24.4022666602,1.36709550138,3.62003685976,0.0,3.54045821811,10.5176760807,5.28060739211,0.0,5.28060739211
 05/27  24:00:00,19.6006006704,1.07052286887,2.81819905812,0.0,2.55330491699,7.80157382632,1.66309859093,0.0,1.66309859093
 05/28  01:00:00,18.4260188569,0.905905917781,2.3969588117,0.0,2.55330491699,7.21284921042,0.973061888556,0.0,0.973061888556
 05/28  02:00:00,16.8714865189,0.586466670521,1.45622802888,0.0,2.55330491699,6.91848690247,0.456970000503,0.0,0.456970000503
 05/28  03:00:00,15.9918463463,0.389166359724,0.921069321121,0.0,2.55330491699,6.7713057485,0.456953926813,0.0,0.456953926813
 05/28  04:00:00,17.9718044831,0.359932179597,0.853768190241,0.0,3.82705111198,7.57405300124,0.972673133582,0.0,0.972673133582
 05/28  05:00:00,21.8399911456,0.418931543893,1.0171763598,0.0,6.02426329834,9.91545327661,4.92342155114,0.0,4.92342155114
 05/28  06:00:00,23.4347630307,0.61873819241,1.55805718298,0.0,6.51253267309,14.7454349813,16.4252109865,0.0,16.4252109865
 05/28  07:00:00,27.5490684468,0.969087605783,2.59640991288,0.0,6.01364874671,17.9699221805,17.4547835591,0.0,17.4547835591
 05/28  08:00:00,26.2122018759,1.14228923645,3.28497646641,0.0,3.66783283761,18.1171033345,16.7679902822,0.0,16.7679902822
 05/28  09:00:00,24.5241460635,1.37757768778,4.18526404318,0.0,3.10526160149,15.8560427302,14.707616493,0.0,14.707616493
 05/28  10:00:00,22.5597887061,1.5903827515,4.92472832523,0.0,3.10526160149,12.9394160272,13.3340339698,0.0,13.3340339698
 05/28  11:00:00,23.6692843579,1.78875831343,5.68866726122,0.0,3.10526160149,13.0865971812,10.7585667389,0.0,10.7585667389
 05/28  12:00:00,24.7904525402,2.04363014411,6.70214476689,0.0,3.10526160149,12.9394160272,9.38498421579,0.0,9.38498421579
 05/28  13:00:00,24.8444091007,2.16798372895,7.0732912046,0.0,3.10526160149,12.4978725653,8.35479732343,0.0,8.35479732343
 05/28  14:00:00,25.0703059144,2.27525936312,7.33909353817,0.0,3.10526160149,12.3506914113,7.32461043108,0.0,7.32461043108
 05/28  15:00:00,27.5060266773,2.53025969483,8.15480451597,0.0,4.02872759285,12.7922348732,8.35479732343,0.0,8.35479732343
 05/28  16:00:00,36.5157395228,2.86867532824,9.37574834065,0.0,6.50191812146,17.7693977319,9.72837984657,0.0,9.72837984657
 05/28  17:00:00,45.5693541091,3.3017556288,10.7656421509,0.0,8.38069375907,23.1212625696,12.8189405236,0.0,12.8189405236
 05/28  18:00:00,47.8831903808,3.43004719015,10.6902873651,0.0,10.6415932552,23.1212625696,15.0510121237,0.0,15.0510121237
 05/28  19:00:00,45.7710000652,3.24916882124,9.72825339664,0.0,12.3080778603,20.4854999863,14.3642208622,0.0,14.3642208622
 05/28  20:00:00,49.0847123691,2.89348040212,8.48077501285,0.0,12.456681583,19.8967753704,13.1623361544,0.0,13.1623361544
 05/28  21:00:00,42.3692788818,2.59465947616,7.52766347351,0.0,9.18739968257,17.702556249,10.7585667389,0.0,10.7585667389
 05/28  22:00:00,33.6036751718,2.14969026408,6.14234153721,0.0,5.91811778209,14.0365255879,9.38498421579,0.0,9.38498421579
 05/28  23:00:00,25.9538855707,1.72211674245,4.8166345291,0.0,3.54045821811,10.5176760807,5.26423664637,0.0,5.26423664637
 05/28  24:00:00,20.7998163712,1.3517552197,3.73618240815,0.0,2.55330491699,7.80157382632,1.65858252314,0.0,1.65858252314
 05/29  01:00:00,18.9620726521,1.04137987159,2.79753865304,0.0,2.55330491699,7.21284921042,0.970806197013,0.0,0.970806197013
 05/29  02:00:00,17.2231823359,0.677290401987,1.71710011442,0.0,2.55330491699,6.91848690247,0.456406346453,0.0,0.456406346453
 05/29  03:00:00,16.0479467248,0.405685481303,0.960650578023,0.0,2.55330491699,6.7713057485,0.456390365384,0.0,0.456390365384
 05/29  04:00:00,17.8361114825,0.327202608676,0.750804760608,0.0,3.82705111198,7.57405300124,0.970419689303,0.0,0.970419689303
 05/29  05:00:00,21.2419482484,0.267156112573,0.570908893984,0.0,6.02426329834,9.91545327661,4.908227745,0.0,4.908227745
 05/29  06:00:00,22.602303359,0.426890426109,0.91744527762,0.0,6.51253267309,14.7454349813,16.3723446101,0.0,16.3723446101
 05/29  07:00:00,26.1644725682,0.647029279986,1.53387236008,0.0,6.01364874671,17.9699221805,17.3985434374,0.0,17.3985434374
 05/29  08:00:00,24.5500256119,0.765126091848,1.99996334704,0.0,3.66783283761,18.1171033345,16.7139997541,0.0,16.7139997541
 05/29  09:00:00,22.3029903463,0.890120269081,2.45156574473,0.0,3.10526160149,15.8560427302,14.6603747808,0.0,14.6603747808
 05/29  10:00:00,20.2054129145,1.07835180246,3.08238348269,0.0,3.10526160149,12.9394160272,13.2912914684,0.0,13.2912914684
 05/29  11:00:00,21.1655372989,1.25922416192,3.71445435372,0.0,3.10526160149,13.0865971812,10.7242602575,0.0,10.7242602575
 05/29  12:00:00,22.1794298546,1.51073570516,4.62401652031,0.0,3.10526160149,12.9394160272,9.35517694504,0.0,9.35517694504
 05/29  13:00:00,22.4404424941,1.68018233094,5.15712599592,0.0,3.10526160149,12.4978725653,8.32836446069,0.0,8.32836446069
 05/29  14:00:00,22.4524301796,1.7355023206,5.26097484583,0.0,3.10526160149,12.3506914113,7.30155197635,0.0,7.30155197635
 05/29  15:00:00,25.5813780813,2.12966531071,6.63075030403,0.0,4.02872759285,12.7922348732,8.32836446069,0.0,8.32836446069
 05/29  16:00:00,34.4156957157,2.45638030092,7.68799956087,0.0,6.50191812146,17.7693977319,9.69744777315,0.0,9.69744777315
 05/29  17:00:00,42.4740306202,2.70312247065,8.26895182016,0.0,8.38069375907,23.1212625696,12.7778852262,0.0,12.7778852262
 05/29  18:00:00,45.247329328,2.81656526264,8.66790823976,0.0,10.6415932552,23.1212625696,15.0026456089,0.0,15.0026456089
 05/29  19:00:00,43.7076402921,2.7108170286,8.20324541611,0.0,12.3080778603,20.4854999863,14.3181039527,0.0,14.3181039527
 05/29  20:00:00,46.3080949079,2.23857434798,6.35906360577,0.0,12.456681583,19.8967753704,13.1201560543,0.0,13.1201560543
 05/29  21:00:00,38.914405792,1.81560536413,4.85184449569,0.0,9.18739968257,17.702556249,10.7242602575,0.0,10.7242602575
 05/29  22:00:00,30.0306579707,1.34342814278,3.37558645749,0.0,5.91811778209,14.0365255879,9.35517694504,0.0,9.35517694504
 05/29  23:00:00,22.7492855991,0.970257021668,2.36389427835,0.0,3.54045821811,10.5176760807,5.24792700766,0.0,5.24792700766
 05/29  24:00:00,17.6836224083,0.589851347119,1.38189231778,0.0,2.55330491699,7.80157382632,1.65408331246,0.0,1.65408331246
 05/30  01:00:00,16.3346984973,0.371663765046,0.839880604824,0.0,2.55330491699,7.21284921042,0.968559235679,0.0,0.968559235679
 05/30  02:00:00,15.9113886369,0.32830562779,0.754291189676,0.0,2.55330491699,6.91848690247,0.455844887494,0.0,0.455844887494
 05/30  03:00:00,15.6110572098,0.282288132521,0.64715841175,0.0,2.55330491699,6.7713057485,0.455829003508,0.0,0.455829003508
 05/30  04:00:00,17.3894110098,0.198600555518,0.432706340987,0.0,3.82705111198,7.57405300124,0.968175083046,0.0,0.968175083046
 05/30  05:00:00,20.8662686205,0.151941264496,0.310444114124,0.0,6.02426329834,9.91545327661,4.893094559,0.0,4.893094559
 05/30  06:00:00,22.1255599386,0.283045836719,0.58454644657,0.0,6.51253267309,14.7454349813,16.3196917698,0.0,16.3196917698
 05/30  07:00:00,26.1828735876,0.584520492192,1.4212528048,0.0,6.01364874671,18.163451543,17.342530684,0.0,17.342530684
 05/30  08:00:00,26.4066935371,1.04375701506,2.13158678035,0.0,4.35151303671,18.8798367041,16.6602275002,0.0,16.6602275002
 05/30  09:00:00,24.3426190813,1.19074072453,2.74416045562,0.0,3.78894180059,16.6187760998,14.6133240585,0.0,14.6133240585
 05/30  10:00:00,22.5196802477,1.41696322479,3.61162582487,0.0,3.78894180059,13.7021493968,13.2487217672,0.0,13.2487217672
 05/30  11:00:00,23.9472794346,1.68248275712,4.62652432561,0.0,3.78894180059,13.8493305508,10.6900924711,0.0,10.6900924711
 05/30  12:00:00,25.2617830349,2.0113490195,5.9226028816,0.0,3.69398621738,13.6338449159,9.32549017978,0.0,9.32549017978
 05/30  13:00:00,26.4836707452,2.32087373677,7.11324927257,0.0,3.78894180059,13.2606059349,8.30203846132,0.0,8.30203846132
 05/30  14:00:00,27.7300009082,2.58803061779,8.23960370858,0.0,3.78894180059,13.1134247809,7.27858674285,0.0,7.27858674285
 05/30  15:00:00,31.8717880647,3.13264359917,10.4717684304,0.0,4.71240779196,13.5549682428,8.30203846132,0.0,8.30203846132
 05/30  16:00:00,40.3272232159,3.39644564968,11.2130481437,0.0,7.18559832057,18.5321311015,9.66664075261,0.0,9.66664075261
 05/30  17:00:00,46.1656742971,3.30061042566,11.1695781797,0.0,8.38069375907,23.3147919321,12.736995908,0.0,12.736995908
 05/30  18:00:00,48.3064443268,3.37505501412,11.1685334871,0.0,10.6415932552,23.1212625696,14.9544746313,0.0,14.9544746313
 05/30  19:00:00,45.5993482154,3.0567088994,9.74906146865,0.0,12.3080778603,20.4854999863,14.2721734857,0.0,14.2721734857
 05/30  20:00:00,48.1231425921,2.62324251894,7.78944311901,0.0,12.456681583,19.8967753704,13.0781464808,0.0,13.0781464808
 05/30  21:00:00,40.7640956438,2.24863750289,6.26850220879,0.0,9.18739968257,17.702556249,10.6900924711,0.0,10.6900924711
 05/30  22:00:00,31.7860221263,1.76608154135,4.70829721444,0.0,5.91811778209,14.0365255879,9.32549017978,0.0,9.32549017978
 05/30  23:00:00,23.9271130692,1.2711305397,3.24084823037,0.0,3.54045821811,10.5176760807,5.23168330592,0.0,5.23168330592
 05/30  24:00:00,18.6580979886,0.849280494029,2.09693875118,0.0,2.55330491699,7.80157382632,1.64960229129,0.0,1.64960229129
 05/31  01:00:00,17.0718731423,0.57103269213,1.3776863227,0.0,2.55330491699,7.21284921042,0.966321671201,0.0,0.966321671201
 05/31  02:00:00,16.1657017978,0.39841881527,0.938491163065,0.0,2.55330491699,6.91848690247,0.455285790115,0.0,0.455285790115
 05/31  03:00:00,15.6937599413,0.306981902549,0.705167373209,0.0,2.55330491699,6.7713057485,0.455270007615,0.0,0.455270007615
 05/31  04:00:00,17.4880235556,0.227100616977,0.502818825365,0.0,3.82705111198,7.57405300124,0.965939980039,0.0,0.965939980039
 05/31  05:00:00,21.0466323656,0.204422691641,0.438326432128,0.0,6.02426329834,9.91545327661,4.87802647413,0.0,4.87802647413
 05/31  06:00:00,22.4625732573,0.371544952131,0.833060649879,0.0,6.51253267309,14.7454349813,16.2672680565,0.0,16.2672680565
 05/31  07:00:00,26.1941789019,0.596111718086,1.42096689325,0.0,6.01364874671,18.163451543,17.2867618866,0.0,17.2867618866
 05/31  08:00:00,25.9688855388,0.957308830773,1.78022696633,0.0,4.35151303671,18.8798367041,16.6066894444,0.0,16.6066894444
 05/31  09:00:00,23.7053237729,1.07197516554,2.22563070619,0.0,3.78894180059,16.6187760998,14.5664782597,0.0,14.5664782597
 05/31  10:00:00,21.2924436698,1.18433708511,2.61701538664,0.0,3.78894180059,13.7021493968,13.2063374731,0.0,13.2063374731
 05/31  11:00:00,22.0574015269,1.31995281498,3.09917636001,0.0,3.78894180059,13.8493305508,10.6560734981,0.0,10.6560734981
 05/31  12:00:00,23.0875565215,1.6115950178,4.14813036992,0.0,3.69398621738,13.6338449159,9.29593271149,0.0,9.29593271149
 05/31  13:00:00,24.3700844994,1.92289016271,5.39764660084,0.0,3.78894180059,13.2606059349,8.27582712151,0.0,8.27582712151
 05/31  14:00:00,25.9534285134,2.26518025687,6.78588167472,0.0,3.78894180059,13.1134247809,7.25572153153,0.0,7.25572153153
 05/31  15:00:00,29.6589060522,2.74684358379,8.64468643317,0.0,4.71240779196,13.5549682428,8.27582712151,0.0,8.27582712151
 05/31  16:00:00,39.3705636342,3.23741177742,10.4154224342,0.0,7.18559832057,18.5321311015,9.63596790815,0.0,9.63596790815
 05/31  17:00:00,46.7895528854,3.41228186711,11.6817853265,0.0,8.38069375907,23.3147919321,12.6962846781,0.0,12.6962846781
 05/31  18:00:00,49.6125455602,3.61821996361,12.231469771,0.0,10.6415932552,23.1212625696,14.9065134564,0.0,14.9065134564
 05/31  19:00:00,46.3756338895,3.22327257972,10.3587834624,0.0,12.3080778603,20.4854999863,14.2264430631,0.0,14.2264430631
 05/31  20:00:00,48.2629303151,2.64846302673,7.90401033419,0.0,12.456681583,19.8967753704,13.0363198747,0.0,13.0363198747
 05/31  21:00:00,41.1987911217,2.30408934649,6.6477458431,0.0,9.18739968257,17.702556249,10.6560734981,0.0,10.6560734981
 05/31  22:00:00,32.4506600544,1.87806223291,5.26095445105,0.0,5.91811778209,14.0365255879,9.29593271149,0.0,9.29593271149
 05/31  23:00:00,24.5222330918,1.39375048891,3.71334830373,0.0,3.54045821811,10.5176760807,5.21551035157,0.0,5.21551035157
 05/31  24:00:00,19.1087531895,0.961019075134,2.43585537102,0.0,2.55330491699,7.80157382632,1.64514078664,0.0,1.64514078664
 06/01  01:00:00,17.3160589324,0.642707070169,1.55019773481,0.0,2.55330491699,7.21284921042,0.964094167437,0.0,0.964094167437
 06/01  02:00:00,16.1012960522,0.386581558497,0.885922674262,0.0,2.55330491699,6.91848690247,0.454729220104,0.0,0.454729220104
 06/01  03:00:00,15.4711869631,0.249378505978,0.540197791648,0.0,2.55330491699,6.7713057485,0.454713543434,0.0,0.454713543434
 06/01  04:00:00,17.2635046243,0.165916223607,0.339484287468,0.0,3.82705111198,7.57405300124,0.963715042698,0.0,0.963715042698
 06/01  05:00:00,20.9422638339,0.17729474327,0.361085848732,0.0,6.02426329834,9.91545327661,4.86302795209,0.0,4.86302795209
 06/01  06:00:00,22.5633769035,0.399227850659,0.906181397528,0.0,6.51253267309,14.7454349813,16.2150889937,0.0,16.2150889937
 06/01  07:00:00,26.3671099958,0.629570080406,1.56043962478,0.0,6.01364874671,18.163451543,17.2312535604,0.0,17.2312535604
 06/01  08:00:00,26.5227566321,1.0589697945,2.23243709595,0.0,4.35151303671,18.8798367041,16.5534014418,0.0,16.5534014418
 06/01  09:00:00,24.8254899433,1.28499700195,3.13277504019,0.0,3.78894180059,16.6187760998,14.5198512573,0.0,14.5198512573
 06/01  10:00:00,23.0311561356,1.52466319585,4.01540174172,0.0,3.78894180059,13.7021493968,13.1641511376,0.0,13.1641511376
 06/01  11:00:00,24.4087703663,1.76599665629,5.00450135806,0.0,3.78894180059,13.8493305508,10.6222134131,0.0,10.6222134131
 06/01  12:00:00,25.6713505651,2.08325818703,6.26026124428,0.0,3.69398621738,13.6338449159,9.26651329331,0.0,9.26651329331
 06/01  13:00:00,26.1114756509,2.24944609846,6.81248181656,0.0,3.78894180059,13.2606059349,8.2497382035,0.0,8.2497382035
 06/01  14:00:00,27.3658045735,2.53962334668,7.92381464496,0.0,3.78894180059,13.1134247809,7.23296311369,0.0,7.23296311369
 06/01  15:00:00,31.8518532291,3.13846881794,10.4460083759,0.0,4.71240779196,13.5549682428,8.2497382035,0.0,8.2497382035
 06/01  16:00:00,42.1742293859,3.71547749886,12.7410224644,0.0,7.18559832057,18.5321311015,9.60543832325,0.0,9.60543832325
 06/01  17:00:00,50.0222776632,3.98092346525,14.3458685061,0.0,8.38069375907,23.3147919321,12.6557635927,0.0,12.6557635927
 06/01  18:00:00,53.1290377487,4.2452082247,15.1209736984,0.0,10.6415932552,23.1212625696,14.8587762873,0.0,14.8587762873
 06/01  19:00:00,49.3896339022,3.78160778611,12.8144482687,0.0,12.3080778603,20.4854999863,14.1809262274,0.0,14.1809262274
 06/01  20:00:00,49.9988434918,3.02174042502,9.26664611268,0.0,12.456681583,19.8967753704,12.9946886226,0.0,12.9946886226
 06/01  21:00:00,40.8233196977,2.29348305825,6.2828807073,0.0,9.18739968257,17.702556249,10.6222134131,0.0,10.6222134131
 06/01  22:00:00,31.6484910567,1.75641657809,4.58043110818,0.0,5.91811778209,14.0365255879,9.26651329331,0.0,9.26651329331
 06/01  23:00:00,24.2724123852,1.36220740457,3.49507068156,0.0,3.54045821811,10.5176760807,5.19941293408,0.0,5.19941293408
 06/01  24:00:00,18.8037842372,0.901416947394,2.19048854638,0.0,2.55330491699,7.80157382632,1.64070011974,0.0,1.64070011974
 06/02  01:00:00,16.8834583658,0.53730050128,1.2230037371,0.0,2.55330491699,7.21284921042,0.961877385261,0.0,0.961877385261
 06/02  02:00:00,16.2889554075,0.43871382269,1.0214497653,0.0,2.55330491699,6.91848690247,0.454175342502,0.0,0.454175342502
 06/02  03:00:00,15.5741259117,0.277879087373,0.61463615881,0.0,2.55330491699,6.7713057485,0.454159775945,0.0,0.454159775945
 06/02  04:00:00,17.2327999666,0.158255669189,0.316440184183,0.0,3.82705111198,7.57405300124,0.961500930427,0.0,0.961500930427
 06/02  05:00:00,20.9082373577,0.16841935908,0.335934756744,0.0,6.02426329834,9.91545327661,4.848103434,0.0,4.848103434
 06/02  06:00:00,22.2382625823,0.313334157105,0.66696076992,0.0,6.51253267309,14.7454349813,16.1631700319,0.0,16.1631700319
 06/02  07:00:00,26.2857380451,0.605720959981,1.50291679451,0.0,6.01364874671,18.163451543,17.1760221438,0.0,17.1760221438
 06/02  08:00:00,26.6828141307,1.07569799739,2.37576639159,0.0,4.35151303671,18.8798367041,16.5003792729,0.0,16.5003792729
 06/02  09:00:00,24.8901173468,1.27844288634,3.20395655927,0.0,3.78894180059,16.6187760998,14.4734568595,0.0,14.4734568595
 06/02  10:00:00,23.5380619049,1.60340784508,4.4435628617,0.0,3.78894180059,13.7021493968,13.1221752538,0.0,13.1221752538
 06/02  11:00:00,25.1849310342,1.9001710283,5.64648765403,0.0,3.78894180059,13.8493305508,10.5885222432,0.0,10.5885222432
 06/02  12:00:00,26.9223015626,2.30047624027,7.2939941885,0.0,3.69398621738,13.6338449159,9.23724063753,0.0,9.23724063753
 06/02  13:00:00,28.3209999402,2.63071873472,8.64073346957,0.0,3.78894180059,13.2606059349,8.22377943328,0.0,8.22377943328
 06/02  14:00:00,30.3130025803,3.03674296133,10.3738930372,0.0,3.78894180059,13.1134247809,7.21031822904,0.0,7.21031822904
 06/02  15:00:00,34.2938899095,3.54881615942,12.4776977149,0.0,4.71240779196,13.5549682428,8.22377943328,0.0,8.22377943328
 06/02  16:00:00,43.2698749608,3.91071518289,13.6414303553,0.0,7.18559832057,18.5321311015,9.57506103895,0.0,9.57506103895
 06/02  17:00:00,50.2488605531,4.0256979541,14.5276769072,0.0,8.38069375907,23.3147919321,12.6154446517,0.0,12.6154446517
 06/02  18:00:00,51.6572635514,3.96009514383,13.9343125819,0.0,10.6415932552,23.1212625696,14.8112772609,0.0,14.8112772609
 06/02  19:00:00,49.2338341697,3.73302607192,12.7072302504,0.0,12.3080778603,20.4854999863,14.1356364581,0.0,14.1356364581
 06/02  20:00:00,50.4504654508,3.06898785063,9.67102064605,0.0,12.456681583,19.8967753704,12.9532650531,0.0,12.9532650531
 06/02  21:00:00,42.2491632269,2.53704808609,7.46515920861,0.0,9.18739968257,17.702556249,10.5885222432,0.0,10.5885222432
 06/02  22:00:00,33.6417032496,2.13394185207,6.19611802707,0.0,5.91811778209,14.0365255879,9.23724063753,0.0,9.23724063753
 06/02  23:00:00,25.4400716127,1.59708984781,4.42784746583,0.0,3.54045821811,10.5176760807,5.18339582054,0.0,5.18339582054
 06/02  24:00:00,19.689645579,1.1043605662,2.87340626945,0.0,2.55330491699,7.80157382632,1.63628160567,0.0,1.63628160567
 06/03  01:00:00,18.3488414713,0.90096099851,2.32472634531,0.0,2.55330491699,7.21284921042,0.959671982364,0.0,0.959671982364
 06/03  02:00:00,17.3152230528,0.703326882446,1.78310435084,0.0,2.55330491699,6.91848690247,0.453624321549,0.0,0.453624321549
 06/03  03:00:00,16.2391753332,0.457084453194,1.10048021451,0.0,2.55330491699,6.7713057485,0.453608869328,0.0,0.453608869328
 06/03  04:00:00,17.9013349586,0.345281331693,0.797949513661,0.0,3.82705111198,7.57405300124,0.959298299424,0.0,0.959298299424
 06/03  05:00:00,21.7994162745,0.410530289415,0.985002743203,0.0,6.02426329834,9.91545327661,4.83325733905,0.0,4.83325733905
 06/03  06:00:00,23.4196659575,0.626655542227,1.53504275997,0.0,6.51253267309,14.7454349813,16.1115265451,0.0,16.1115265451
 06/03  07:00:00,27.2239414572,0.898985455337,2.34138507373,0.0,6.01364874671,17.9699221805,17.121083993,0.0,17.121083993
 06/03  08:00:00,25.7177878563,1.03659019318,2.89626149009,0.0,3.66783283761,18.1171033345,16.4476386398,0.0,16.4476386398
 06/03  09:00:00,23.7515481092,1.21806197975,3.57218179697,0.0,3.10526160149,15.8560427302,14.4273088055,0.0,14.4273088055
 06/03  10:00:00,21.7636854462,1.41990011803,4.29910769876,0.0,3.10526160149,12.9394160272,13.0804222526,0.0,13.0804222526
 06/03  11:00:00,22.5976221417,1.56458443131,4.84117892718,0.0,3.10526160149,13.0865971812,10.5550099659,0.0,10.5550099659
 06/03  12:00:00,23.682831182,1.81376616139,5.82438739143,0.0,3.10526160149,12.9394160272,9.20812341298,0.0,9.20812341298
 06/03  13:00:00,24.6961156351,2.10714755429,6.98583391361,0.0,3.10526160149,12.4978725653,8.1979584983,0.0,8.1979584983
 06/03  14:00:00,25.672546801,2.35225793561,7.86433585228,0.0,3.10526160149,12.3506914113,7.18779358362,0.0,7.18779358362
 06/03  15:00:00,28.7833440641,2.72534991811,9.23703167945,0.0,4.02872759285,12.7922348732,8.1979584983,0.0,8.1979584983
 06/03  16:00:00,38.2885435847,3.1687850278,10.848442703,0.0,6.50191812146,17.7693977319,9.5448450512,0.0,9.5448450512
 06/03  17:00:00,47.023541745,3.54300425968,11.978581156,0.0,8.38069375907,23.1212625696,12.5753397952,0.0,12.5753397952
 06/03  18:00:00,49.5153641909,3.65893561848,12.0935727468,0.0,10.6415932552,23.1212625696,14.7640304437,0.0,14.7640304437
 06/03  19:00:00,46.2177516391,3.24225234647,10.1819214453,0.0,12.3080778603,20.4854999863,14.0905871672,0.0,14.0905871672
 06/03  20:00:00,46.4474105635,2.5095293358,7.1202576069,0.0,12.456681583,19.8967753704,12.9120614335,0.0,12.9120614335
 06/03  21:00:00,39.5248314119,1.9979427674,5.27993271231,0.0,9.18739968257,17.702556249,10.5550099659,0.0,10.5550099659
 06/03  22:00:00,31.0977403605,1.60376149726,4.1823354928,0.0,5.91811778209,14.0365255879,9.20812341298,0.0,9.20812341298
 06/03  23:00:00,23.9251420257,1.25261257232,3.25739515431,0.0,3.54045821811,10.5176760807,5.16746375427,0.0,5.16746375427
 06/03  24:00:00,19.2084161805,0.971494523256,2.52504291391,0.0,2.55330491699,7.80157382632,1.6318865529,0.0,1.6318865529
 06/04  01:00:00,17.4729932965,0.673070553805,1.6767686153,0.0,2.55330491699,7.21284921042,0.957478613056,0.0,0.957478613056
 06/04  02:00:00,16.1815561122,0.405986604999,0.946777687733,0.0,2.55330491699,6.91848690247,0.453076320641,0.0,0.453076320641
 06/04  03:00:00,15.6560989393,0.300861871054,0.673626402769,0.0,2.55330491699,6.7713057485,0.453060986915,0.0,0.453060986915
 06/04  04:00:00,17.5450904745,0.247735024497,0.539251336732,0.0,3.82705111198,7.57405300124,0.957107802482,0.0,0.957107802482
 06/04  05:00:00,21.0945056601,0.223946195247,0.466676222984,0.0,6.02426329834,9.91545327661,4.81849406327,0.0,4.81849406327
 06/04  06:00:00,22.4279625696,0.369355544133,0.800639370236,0.0,6.51253267309,14.7454349813,16.0601738253,0.0,16.0601738253
 06/04  07:00:00,25.9992801043,0.590809479154,1.42489969695,0.0,6.01364874671,17.9699221805,17.0664553774,0.0,17.0664553774
 06/04  08:00:00,24.3194065056,0.696671061225,1.83779927136,0.0,3.66783283761,18.1171033345,16.3951951611,0.0,16.3951951611
 06/04  09:00:00,22.1429955773,0.836805519162,2.34488572563,0.0,3.10526160149,15.8560427302,14.3814207616,0.0,14.3814207616
 06/04  10:00:00,19.9334476657,0.997941939836,2.89082809645,0.0,3.10526160149,12.9394160272,13.0389044986,0.0,13.0389044986
 06/04  11:00:00,20.9751985328,1.19564732176,3.5876924278,0.0,3.10526160149,13.0865971812,10.5216865054,0.0,10.5216865054
 06/04  12:00:00,21.5611273381,1.36236167853,4.15408803036,0.0,3.10526160149,12.9394160272,9.17917024243,0.0,9.17917024243
 06/04  13:00:00,22.2160738603,1.60042655288,5.01251314023,0.0,3.10526160149,12.4978725653,8.17228304518,0.0,8.17228304518
 06/04  14:00:00,23.2944191883,1.87217134596,5.96629482922,0.0,3.10526160149,12.3506914113,7.16539584792,0.0,7.16539584792
 06/04  15:00:00,26.246435058,2.2281660329,7.19730655859,0.0,4.02872759285,12.7922348732,8.17228304518,0.0,8.17228304518
 06/04  16:00:00,35.6631987427,2.67120647283,8.72067641603,0.0,6.50191812146,17.7693977319,9.51479930819,0.0,9.51479930819
 06/04  17:00:00,44.9304252513,3.14420991123,10.2842590107,0.0,8.38069375907,23.1212625696,12.5354609,0.0,12.5354609
 06/04  18:00:00,48.0034830092,3.36679851749,10.8738286661,0.0,10.6415932552,23.1212625696,14.7170498273,0.0,14.7170498273
 06/04  19:00:00,45.5907682556,3.11242692381,9.68476348446,0.0,12.3080778603,20.4854999863,14.0457916958,0.0,14.0457916958
 06/04  20:00:00,46.247714043,2.45363375934,6.97645666281,0.0,12.456681583,19.8967753704,12.8710899657,0.0,12.8710899657
 06/04  21:00:00,38.5275033321,1.77571176958,4.50483563037,0.0,9.18739968257,17.702556249,10.5216865054,0.0,10.5216865054
 06/04  22:00:00,29.6975411719,1.28443245875,3.10146534272,0.0,5.91811778209,14.0365255879,9.17917024243,0.0,9.17917024243
 06/04  23:00:00,22.5593824222,0.930231172191,2.21401695092,0.0,3.54045821811,10.5176760807,5.15162145341,0.0,5.15162145341
 06/04  24:00:00,17.3939026894,0.516174309325,1.16584963669,0.0,2.55330491699,7.80157382632,1.62751626301,0.0,1.62751626301
 06/05  01:00:00,16.1185425395,0.314091071803,0.681297340202,0.0,2.55330491699,7.21284921042,0.955297928072,0.0,0.955297928072
 06/05  02:00:00,15.7623699154,0.288780828295,0.644797267665,0.0,2.55330491699,6.91848690247,0.452531502275,0.0,0.452531502275
 06/05  03:00:00,15.4410997526,0.236432663078,0.523056424053,0.0,2.55330491699,6.7713057485,0.45251629114,0.0,0.45251629114
 06/05  04:00:00,17.5422648844,0.239916698083,0.544244073088,0.0,3.82705111198,7.57405300124,0.954930088803,0.0,0.954930088803
 06/05  05:00:00,21.3563559038,0.287882022738,0.664590639244,0.0,6.02426329834,9.91545327661,4.80381797813,0.0,4.80381797813
 06/05  06:00:00,22.7556317249,0.448565086499,1.04909898315,0.0,6.51253267309,14.7454349813,16.0091270786,0.0,16.0091270786
 06/05  07:00:00,26.4106157717,0.637656204164,1.59585927694,0.0,6.01364874671,18.163451543,17.0121524748,0.0,17.0121524748
 06/05  08:00:00,26.3667690038,1.01810052782,2.11731873427,0.0,4.35151303671,18.8798367041,16.3430643675,0.0,16.3430643675
 06/05  09:00:00,24.1626353901,1.14388813579,2.61102935313,0.0,3.78894180059,16.6187760998,14.3358063172,0.0,14.3358063172
 06/05  10:00:00,22.2291551753,1.35475084902,3.38331312816,0.0,3.78894180059,13.7021493968,12.9976342869,0.0,12.9976342869
 06/05  11:00:00,23.4267919542,1.57141076844,4.21710883381,0.0,3.78894180059,13.8493305508,10.4885617303,0.0,10.4885617303
 06/05  12:00:00,24.2306004371,1.80903408126,5.09373522208,0.0,3.69398621738,13.6338449159,9.15038970011,0.0,9.15038970011
 06/05  13:00:00,25.1737547426,2.05923231037,6.06497469635,0.0,3.78894180059,13.2606059349,8.14676067745,0.0,8.14676067745
 06/05  14:00:00,26.1094095264,2.2977870582,6.90925588638,0.0,3.78894180059,13.1134247809,7.1431316548,0.0,7.1431316548
