Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/05  15:00:00,29.163705242,2.66496940668,8.23135980015,0.0,4.71240779196,13.5549682428,8.14676067745,0.0,8.14676067745
 06/05  16:00:00,39.2275545925,3.210045055,10.299780115,0.0,7.18559832057,18.5321311015,9.48493270766,0.0,9.48493270766
 06/05  17:00:00,46.5576991637,3.38945211231,11.4727613596,0.0,8.38069375907,23.3147919321,12.4958197756,0.0,12.4958197756
 06/05  18:00:00,48.5969484469,3.47982454539,11.3542680759,0.0,10.6415932552,23.1212625696,14.6703493247,0.0,14.6703493247
 06/05  19:00:00,46.4730726886,3.29334289404,10.3861519472,0.0,12.3080778603,20.4854999863,14.0012633096,0.0,14.0012633096
 06/05  20:00:00,46.4439269856,2.50791417404,7.11838919071,0.0,12.456681583,19.8967753704,12.8303627832,0.0,12.8303627832
 06/05  21:00:00,38.7370474852,1.83272475645,4.65736679663,0.0,9.18739968257,17.702556249,10.4885617303,0.0,10.4885617303
 06/05  22:00:00,29.7619038305,1.30630557175,3.14395488827,0.0,5.91811778209,14.0365255879,9.15038970011,0.0,9.15038970011
 06/05  23:00:00,22.33653087,0.880388688183,2.04100788269,0.0,3.54045821811,10.5176760807,5.13587360949,0.0,5.13587360949
 06/05  24:00:00,17.5750653346,0.566691193447,1.29649539781,0.0,2.55330491699,7.80157382632,1.6231720302,0.0,1.6231720302
 06/06  01:00:00,16.3346469516,0.372814614221,0.838678209882,0.0,2.55330491699,7.21284921042,0.953130574379,0.0,0.953130574379
 06/06  02:00:00,15.7541072638,0.287523219286,0.637792225026,0.0,2.55330491699,6.91848690247,0.451990028004,0.0,0.451990028004
 06/06  03:00:00,15.4613081831,0.242495261309,0.537202256265,0.0,2.55330491699,6.7713057485,0.451974943494,0.0,0.451974943494
 06/06  04:00:00,17.4636772419,0.219559447438,0.486013681241,0.0,3.82705111198,7.57405300124,0.952765803795,0.0,0.952765803795
 06/06  05:00:00,21.1284192107,0.227798136289,0.496737832547,0.0,6.02426329834,9.91545327661,4.78923342931,0.0,4.78923342931
 06/06  06:00:00,22.7778251908,0.456409519288,1.06344801626,0.0,6.51253267309,14.7454349813,15.9584014205,0.0,15.9584014205
 06/06  07:00:00,26.4573022257,0.647841460965,1.63236047419,0.0,6.01364874671,18.163451543,16.9581913663,0.0,16.9581913663
 06/06  08:00:00,26.6942000565,1.08246337166,2.38038694316,0.0,4.35151303671,18.8798367041,16.291261697,0.0,16.291261697
 06/06  09:00:00,25.1072722994,1.32997004983,3.36958434838,0.0,3.78894180059,16.6187760998,14.2904789805,0.0,14.2904789805
 06/06  10:00:00,23.7232004106,1.64632758532,4.58578162716,0.0,3.78894180059,13.7021493968,12.9566238394,0.0,12.9566238394
 06/06  11:00:00,24.997947285,1.8759552624,5.48371967068,0.0,3.78894180059,13.8493305508,10.4556454501,0.0,10.4556454501
 06/06  12:00:00,25.8954106664,2.13042795651,6.4371515761,0.0,3.69398621738,13.6338449159,9.12179030908,0.0,9.12179030908
 06/06  13:00:00,26.7796159044,2.37475092319,7.35531724537,0.0,3.78894180059,13.2606059349,8.12139895334,0.0,8.12139895334
 06/06  14:00:00,29.0285264578,2.8301273141,9.29603256184,0.0,3.78894180059,13.1134247809,7.12100759759,0.0,7.12100759759
 06/06  15:00:00,33.1967643716,3.37881423928,11.5505740971,0.0,4.71240779196,13.5549682428,8.12139895334,0.0,8.12139895334
 06/06  16:00:00,42.8469843827,3.85496489044,13.2742900697,0.0,7.18559832057,18.5321311015,9.45525409433,0.0,9.45525409433
 06/06  17:00:00,50.429102561,4.07361053686,14.6600063323,0.0,8.38069375907,23.3147919321,12.4564281616,0.0,12.4564281616
 06/06  18:00:00,52.6999607157,4.20231890711,14.734785983,0.0,10.6415932552,23.1212625696,14.6239427657,0.0,14.6239427657
 06/06  19:00:00,49.5498244009,3.8543066879,12.9019398657,0.0,12.3080778603,20.4854999863,13.9570151952,0.0,13.9570151952
 06/06  20:00:00,51.1971690687,3.39427467228,10.9852707756,0.0,12.456681583,19.8967753704,12.7898919468,0.0,12.7898919468
 06/06  21:00:00,43.6055206502,2.81556167395,8.54300304414,0.0,9.18739968257,17.702556249,10.4556454501,0.0,10.4556454501
 06/06  22:00:00,34.4438194991,2.31381303899,6.81836308968,0.0,5.91811778209,14.0365255879,9.12179030908,0.0,9.12179030908
 06/06  23:00:00,26.994776042,1.92544511992,5.65419662299,0.0,3.54045821811,10.5176760807,5.1202248861,0.0,5.1202248861
 06/06  24:00:00,21.9146989857,1.58687539093,4.61594485137,0.0,2.55330491699,7.80157382632,1.61885514099,0.0,1.61885514099
 06/07  01:00:00,20.424922382,1.3683494258,3.93341882875,0.0,2.55330491699,7.21284921042,0.95097719498,0.0,0.95097719498
 06/07  02:00:00,18.4238201513,0.97908004652,2.61594828532,0.0,2.55330491699,6.91848690247,0.45145205839,0.0,0.45145205839
 06/07  03:00:00,17.3332447515,0.743578532214,1.90805555382,0.0,2.55330491699,6.7713057485,0.451437104472,0.0,0.451437104472
 06/07  04:00:00,19.6670811394,0.791192026259,2.11778499986,0.0,3.82705111198,7.57405300124,0.950615588888,0.0,0.950615588888
 06/07  05:00:00,23.5757777008,0.855262026947,2.31663243199,0.0,6.02426329834,9.91545327661,4.77474473541,0.0,4.77474473541
 06/07  06:00:00,25.7533067112,1.19967213596,3.29566691997,0.0,6.51253267309,14.7454349813,15.9080118713,0.0,15.9080118713
 06/07  07:00:00,30.4501574729,1.61804012997,4.65501705238,0.0,6.01364874671,18.163451543,16.904588032,0.0,16.904588032
 06/07  08:00:00,31.0337871407,2.07888836199,5.72354903699,0.0,4.35151303671,18.8798367041,16.2398024905,0.0,16.2398024905
 06/07  09:00:00,29.5542828287,2.3308538566,6.81571107088,0.0,3.78894180059,16.6187760998,14.2454521747,0.0,14.2454521747
 06/07  10:00:00,28.3094520341,2.6423948331,8.17596600294,0.0,3.78894180059,13.7021493968,12.9158853009,0.0,12.9158853009
 06/07  11:00:00,30.1034795463,2.93006575154,9.53514144289,0.0,3.78894180059,13.8493305508,10.4229474126,0.0,10.4229474126
 06/07  12:00:00,30.4441319302,3.05032313796,10.0659776584,0.0,3.69398621738,13.6338449159,9.0933805388,0.0,9.0933805388
 06/07  13:00:00,31.3527856628,3.24725389745,11.0559840295,0.0,3.78894180059,13.2606059349,8.09620538347,0.0,8.09620538347
 06/07  14:00:00,31.6611287352,3.37107157219,11.3876905811,0.0,3.78894180059,13.1134247809,7.09903022813,0.0,7.09903022813
 06/07  15:00:00,28.215648646,2.62407240117,7.32420020959,0.0,4.71240779196,13.5549682428,8.09620538347,0.0,8.09620538347
 06/07  16:00:00,33.8624587113,2.3576561699,5.78707311882,0.0,7.18559832057,18.5321311015,9.42577225725,0.0,9.42577225725
 06/07  17:00:00,40.3284031826,2.32864712296,6.30427036786,0.0,8.38069375907,23.3147919321,12.4172977233,0.0,12.4172977233
 06/07  18:00:00,42.9465574503,2.4481888121,6.73551281263,0.0,10.6415932552,23.1212625696,14.5778438932,0.0,14.5778438932
 06/07  19:00:00,41.2367601347,2.25771615436,6.18546613299,0.0,12.3080778603,20.4854999863,13.9130604563,0.0,13.9130604563
 06/07  20:00:00,44.4253327757,2.04762707774,5.56008207719,0.0,12.456681583,19.8967753704,12.7496894417,0.0,12.7496894417
 06/07  21:00:00,38.9094344911,1.80853175887,4.85394680005,0.0,9.18739968257,17.702556249,10.4229474126,0.0,10.4229474126
 06/07  22:00:00,30.9775257083,1.52349008992,4.14239224788,0.0,5.91811778209,14.0365255879,9.0933805388,0.0,9.0933805388
 06/07  23:00:00,23.7571860489,1.17463557702,3.16741617278,0.0,3.54045821811,10.5176760807,5.10467991746,0.0,5.10467991746
 06/07  24:00:00,18.984191183,0.890285779721,2.38202665988,0.0,2.55330491699,7.80157382632,1.61456687378,0.0,1.61456687378
 06/08  01:00:00,17.8039471832,0.731654487972,1.9491385678,0.0,2.55330491699,7.21284921042,0.948838428722,0.0,0.948838428722
 06/08  02:00:00,16.8369013648,0.556902099011,1.45120744634,0.0,2.55330491699,6.91848690247,0.450917752952,0.0,0.450917752952
 06/08  03:00:00,16.2341829044,0.438142485999,1.11442975291,0.0,2.55330491699,6.7713057485,0.450902933528,0.0,0.450902933528
 06/08  04:00:00,18.0989370492,0.384627666658,0.956205269282,0.0,3.82705111198,7.57405300124,0.94848008134,0.0,0.94848008134
 06/08  05:00:00,21.7373864474,0.388099568835,0.945403636662,0.0,6.02426329834,9.91545327661,4.76035618665,0.0,4.76035618665
 06/08  06:00:00,22.978656996,0.501982156055,1.21870718466,0.0,6.51253267309,14.7454349813,15.857973352,0.0,15.857973352
 06/08  07:00:00,26.9145220527,0.770334978682,1.96708678347,0.0,6.01364874671,18.163451543,16.8513583461,0.0,16.8513583461
 06/08  08:00:00,27.0522826879,1.18837245545,2.63256049072,0.0,4.35151303671,18.8798367041,16.1887019872,0.0,16.1887019872
 06/08  09:00:00,25.0759602633,1.37066005294,3.29758230915,0.0,3.78894180059,16.6187760998,14.2007392342,0.0,14.2007392342
 06/08  10:00:00,23.27795631,1.61398327159,4.17288184036,0.0,3.78894180059,13.7021493968,12.8754307357,0.0,12.8754307357
 06/08  11:00:00,24.630382035,1.86455618101,5.12755350203,0.0,3.78894180059,13.8493305508,10.390477301,0.0,10.390477301
 06/08  12:00:00,25.7801607628,2.16329045264,6.28903917639,0.0,3.69398621738,13.6338449159,9.06516880255,0.0,9.06516880255
 06/08  13:00:00,27.0209173558,2.46250437646,7.50886524344,0.0,3.78894180059,13.2606059349,8.07118742867,0.0,8.07118742867
 06/08  14:00:00,28.9798599105,2.87212892665,9.20536440195,0.0,3.78894180059,13.1134247809,7.0772060548,0.0,7.0772060548
 06/08  15:00:00,31.1741666401,3.02814397885,9.87864662607,0.0,4.71240779196,13.5549682428,8.07118742867,0.0,8.07118742867
 06/08  16:00:00,40.7175166466,3.50040495538,11.4993822687,0.0,7.18559832057,18.5321311015,9.39649592717,0.0,9.39649592717
 06/08  17:00:00,46.7258765783,3.42228326283,11.6081076236,0.0,8.38069375907,23.3147919321,12.3784400488,0.0,12.3784400488
 06/08  18:00:00,47.7447997536,3.2780785669,10.7038653611,0.0,10.6415932552,23.1212625696,14.5320663589,0.0,14.5320663589
 06/08  19:00:00,45.4177542489,3.08300801815,9.54116838339,0.0,12.3080778603,20.4854999863,13.8694121096,0.0,13.8694121096
 06/08  20:00:00,47.6411382872,2.74672232835,8.07679233809,0.0,12.456681583,19.8967753704,12.7097671734,0.0,12.7097671734
 06/08  21:00:00,41.241121567,2.35729576546,6.63686986934,0.0,9.18739968257,17.702556249,10.390477301,0.0,10.390477301
 06/08  22:00:00,32.2399873602,1.86251123644,5.06583275332,0.0,5.91811778209,14.0365255879,9.06516880255,0.0,9.06516880255
 06/08  23:00:00,24.5751374651,1.41285032481,3.7471528412,0.0,3.54045821811,10.5176760807,5.08924330705,0.0,5.08924330705
 06/08  24:00:00,19.6231283692,1.07807698762,2.83317263824,0.0,2.55330491699,7.80157382632,1.6103084985,0.0,1.6103084985
 06/09  01:00:00,17.9817449489,0.800960065487,2.05763075601,0.0,2.55330491699,7.21284921042,0.946714910108,0.0,0.946714910108
 06/09  02:00:00,16.7309080744,0.544968333546,1.35714792135,0.0,2.55330491699,6.91848690247,0.450387270123,0.0,0.450387270123
 06/09  03:00:00,16.1470810036,0.423101962851,1.04236837521,0.0,2.55330491699,6.7713057485,0.450372589029,0.0,0.450372589029
 06/09  04:00:00,18.0156274991,0.366327949474,0.891195436375,0.0,3.82705111198,7.57405300124,0.946359914047,0.0,0.946359914047
 06/09  05:00:00,21.634143255,0.363724301466,0.866535711717,0.0,6.02426329834,9.91545327661,4.7460720436,0.0,4.7460720436
 06/09  06:00:00,23.2467659243,0.572507443839,1.4162908252,0.0,6.51253267309,14.7454349813,15.8083006795,0.0,15.8083006795
 06/09  07:00:00,27.5955395447,0.933835201352,2.4846040528,0.0,6.01364874671,18.163451543,16.798518072,0.0,16.798518072
 06/09  08:00:00,27.6614838596,1.32557359924,3.10456051864,0.0,4.35151303671,18.8798367041,16.1379753199,0.0,16.1379753199
 06/09  09:00:00,25.5869114754,1.48471823328,3.69447534093,0.0,3.78894180059,16.6187760998,14.1563534003,0.0,14.1563534003
 06/09  10:00:00,23.891037423,1.74536691614,4.65457930877,0.0,3.78894180059,13.7021493968,12.8352721241,0.0,12.8352721241
 06/09  11:00:00,25.5421480057,2.03954665416,5.86432899966,0.0,3.78894180059,13.8493305508,10.3582447312,0.0,10.3582447312
 06/09  12:00:00,26.6238089066,2.3152281048,6.98074966803,0.0,3.69398621738,13.6338449159,9.03716345496,0.0,9.03716345496
 06/09  13:00:00,27.8712224837,2.59597448645,8.22570026138,0.0,3.78894180059,13.2606059349,8.04635249779,0.0,8.04635249779
 06/09  14:00:00,29.4412343258,2.91707120439,9.62179653959,0.0,3.78894180059,13.1134247809,7.05554154063,0.0,7.05554154063
 06/09  15:00:00,33.7524321519,3.47290066589,12.0121554508,0.0,4.71240779196,13.5549682428,8.04635249779,0.0,8.04635249779
 06/09  16:00:00,44.2445700746,4.07320553693,14.4536351151,0.0,7.18559832057,18.5321311015,9.36743377401,0.0,9.36743377401
 06/09  17:00:00,51.9294239557,4.31405338962,15.9198848743,0.0,8.38069375907,23.3147919321,12.3398666455,0.0,12.3398666455
 06/09  18:00:00,54.5330990599,4.47579855512,16.2944446792,0.0,10.6415932552,23.1212625696,14.4866237194,0.0,14.4866237194
 06/09  19:00:00,51.3651179426,4.11999880267,14.4515412926,0.0,12.3080778603,20.4854999863,13.8260830813,0.0,13.8260830813
 06/09  20:00:00,50.6383806887,3.31331433127,10.5074427366,0.0,12.456681583,19.8967753704,12.6701369646,0.0,12.6701369646
 06/09  21:00:00,41.7516991744,2.49637414704,7.00836909519,0.0,9.18739968257,17.702556249,10.3582447312,0.0,10.3582447312
 06/09  22:00:00,32.1563389582,1.87999769146,4.96469789631,0.0,5.91811778209,14.0365255879,9.03716345496,0.0,9.03716345496
 06/09  23:00:00,25.1463905116,1.55610211104,4.17515410145,0.0,3.54045821811,10.5176760807,5.0739196263,0.0,5.0739196263
 06/09  24:00:00,19.3523792013,1.03235438395,2.60814607395,0.0,2.55330491699,7.80157382632,1.60608127622,0.0,1.60608127622
 06/10  01:00:00,17.1263223612,0.604597140802,1.398571093,0.0,2.55330491699,7.21284921042,0.944607269104,0.0,0.944607269104
 06/10  02:00:00,16.3458399607,0.456557774988,1.06049036626,0.0,2.55330491699,6.91848690247,0.4498607672,0.0,0.4498607672
 06/10  03:00:00,15.9451394305,0.377055747769,0.886473017195,0.0,2.55330491699,6.7713057485,0.449846228206,0.0,0.449846228206
 06/10  04:00:00,17.6183805107,0.267233316466,0.593043081006,0.0,3.82705111198,7.57405300124,0.944255715357,0.0,0.944255715357
 06/10  05:00:00,21.0918222503,0.223056598858,0.464882409562,0.0,6.02426329834,9.91545327661,4.73189653595,0.0,4.73189653595
 06/10  06:00:00,22.4960718587,0.382875258958,0.855228944475,0.0,6.51253267309,14.7454349813,15.7590085622,0.0,15.7590085622
 06/10  07:00:00,26.5901603221,0.727292047232,1.87929734666,0.0,6.01364874671,17.9699221805,16.7460828578,0.0,16.7460828578
 06/10  08:00:00,25.4147210138,0.940582554756,2.68920228605,0.0,3.66783283761,18.1171033345,16.0876375109,0.0,16.0876375109
 06/10  09:00:00,23.6361623546,1.16161766575,3.51324035639,0.0,3.10526160149,15.8560427302,14.1123078174,0.0,14.1123078174
 06/10  10:00:00,22.2966190028,1.48507178166,4.76686959174,0.0,3.10526160149,12.9394160272,12.7954213586,0.0,12.7954213586
 06/10  11:00:00,24.1668561719,1.81818293552,6.15681445314,0.0,3.10526160149,13.0865971812,10.3262592484,0.0,10.3262592484
 06/10  12:00:00,26.2985122609,2.25621383279,7.99762079892,0.0,3.10526160149,12.9394160272,9.00937278955,0.0,9.00937278955
 06/10  13:00:00,28.1548927984,2.69657203542,9.85518659577,0.0,3.10526160149,12.4978725653,8.02170794545,0.0,8.02170794545
 06/10  14:00:00,30.4153619409,3.16057106627,11.7988378615,0.0,3.10526160149,12.3506914113,7.03404310135,0.0,7.03404310135
 06/10  15:00:00,34.7587275212,3.72470963355,14.2130554212,0.0,4.02872759285,12.7922348732,8.02170794545,0.0,8.02170794545
 06/10  16:00:00,44.1818493513,4.14712727698,15.7634062205,0.0,6.50191812146,17.7693977319,9.33859440425,0.0,9.33859440425
 06/10  17:00:00,52.9079205861,4.48782136904,16.9181428877,0.0,8.38069375907,23.1212625696,12.3015889366,0.0,12.3015889366
 06/10  18:00:00,55.679419478,4.64046628318,17.2760973693,0.0,10.6415932552,23.1212625696,14.4415294321,0.0,14.4415294321
 06/10  19:00:00,52.7039489546,4.38363870137,15.5267324059,0.0,12.3080778603,20.4854999863,13.7830862027,0.0,13.7830862027
 06/10  20:00:00,50.8426769513,3.39604145004,10.6290118804,0.0,12.456681583,19.8967753704,12.6308105513,0.0,12.6308105513
 06/10  21:00:00,41.8388024503,2.54331577217,7.04853074595,0.0,9.18739968257,17.702556249,10.3262592484,0.0,10.3262592484
 06/10  22:00:00,32.6215629835,1.99721645162,5.31270316138,0.0,5.91811778209,14.0365255879,9.00937278955,0.0,9.00937278955
 06/10  23:00:00,25.0027586579,1.54465914337,4.04296521547,0.0,3.54045821811,10.5176760807,5.05871341315,0.0,5.05871341315
 06/10  24:00:00,19.2248483429,1.01667896532,2.49629063422,0.0,2.55330491699,7.80157382632,1.6018864588,0.0,1.6018864588
 06/11  01:00:00,17.5627973951,0.723068017375,1.71657525032,0.0,2.55330491699,7.21284921042,0.942516130954,0.0,0.942516130954
 06/11  02:00:00,16.2894129592,0.446700644394,1.01392049534,0.0,2.55330491699,6.91848690247,0.449338400297,0.0,0.449338400297
 06/11  03:00:00,15.7413394707,0.328884312652,0.730844492566,0.0,2.55330491699,6.7713057485,0.449324007105,0.0,0.449324007105
 06/11  04:00:00,17.5613593164,0.255756108429,0.547499094744,0.0,3.82705111198,7.57405300124,0.94216810888,0.0,0.94216810888
 06/11  05:00:00,21.0323311711,0.209592590353,0.418855338839,0.0,6.02426329834,9.91545327661,4.71783386122,0.0,4.71783386122
 06/11  06:00:00,22.6630756223,0.440675527864,0.964432439211,0.0,6.51253267309,14.7454349813,15.7101115962,0.0,15.7101115962
 06/11  07:00:00,26.9385642232,0.809867738236,2.14512555678,0.0,6.01364874671,17.9699221805,16.6940682316,0.0,16.6940682316
 06/11  08:00:00,26.6023719244,1.1812525103,3.63618324111,0.0,3.66783283761,18.1171033345,16.0377034673,0.0,16.0377034673
 06/11  09:00:00,25.2948857,1.4848001759,4.84878119158,0.0,3.10526160149,15.8560427302,14.0686155292,0.0,14.0686155292
 06/11  10:00:00,23.560115858,1.73127871528,5.78415951335,0.0,3.10526160149,12.9394160272,12.7558902407,0.0,12.7558902407
 06/11  11:00:00,24.8965456898,1.97134394198,6.73334296466,0.0,3.10526160149,13.0865971812,10.2945303248,0.0,10.2945303248
 06/11  12:00:00,26.754210691,2.358379094,8.35115396782,0.0,3.10526160149,12.9394160272,8.98180503627,0.0,8.98180503627
 06/11  13:00:00,28.5458674657,2.78237222598,10.1603610725,0.0,3.10526160149,12.4978725653,7.9972610699,0.0,7.9972610699
 06/11  14:00:00,30.0839086881,3.12537645159,11.5025792234,0.0,3.10526160149,12.3506914113,7.01271710353,0.0,7.01271710353
 06/11  15:00:00,33.1434628523,3.4898076453,12.8326927405,0.0,4.02872759285,12.7922348732,7.9972610699,0.0,7.9972610699
 06/11  16:00:00,42.6956412126,3.93811378333,14.4862115754,0.0,6.50191812146,17.7693977319,9.30998635839,0.0,9.30998635839
 06/11  17:00:00,51.5699296845,4.33114253634,15.7368308188,0.0,8.38069375907,23.1212625696,12.2636182575,0.0,12.2636182575
 06/11  18:00:00,54.4062811317,4.48539999301,16.1580253131,0.0,10.6415932552,23.1212625696,14.3967968513,0.0,14.3967968513
 06/11  19:00:00,50.8394812785,4.04556665352,14.0003367776,0.0,12.3080778603,20.4854999863,13.7404342071,0.0,13.7404342071
 06/11  20:00:00,50.8400144941,3.35702022558,10.6653706477,0.0,12.456681583,19.8967753704,12.5917995796,0.0,12.5917995796
 06/11  21:00:00,43.6199928967,2.8433111646,8.52972579997,0.0,9.18739968257,17.702556249,10.2945303248,0.0,10.2945303248
 06/11  22:00:00,34.1767084223,2.28433196981,6.58073308201,0.0,5.91811778209,14.0365255879,8.98180503627,0.0,8.98180503627
 06/11  23:00:00,26.0037906987,1.74711422572,4.84154217391,0.0,3.54045821811,10.5176760807,5.04362917079,0.0,5.04362917079
 06/11  24:00:00,19.4004397639,1.05684035635,2.63172066417,0.0,2.55330491699,7.80157382632,1.59772528849,0.0,1.59772528849
 06/12  01:00:00,17.7153724321,0.764640887728,1.82757741688,0.0,2.55330491699,7.21284921042,0.940442115989,0.0,0.940442115989
 06/12  02:00:00,17.5725451726,0.774370308239,1.96938304486,0.0,2.55330491699,6.91848690247,0.448820324301,0.0,0.448820324301
 06/12  03:00:00,17.049458713,0.664999322127,1.70284872542,0.0,2.55330491699,6.7713057485,0.448806080544,0.0,0.448806080544
 06/12  04:00:00,18.8877017357,0.596282946294,1.53331467613,0.0,3.82705111198,7.57405300124,0.940097713305,0.0,0.940097713305
 06/12  05:00:00,22.4830071811,0.583445615845,1.49567832336,0.0,6.02426329834,9.91545327661,4.70388818353,0.0,4.70388818353
 06/12  06:00:00,23.5614440688,0.650189691696,1.65328672181,0.0,6.51253267309,14.7454349813,15.6616242603,0.0,15.6616242603
 06/12  07:00:00,27.2975473185,0.85685394102,2.2635930869,0.0,6.01364874671,18.163451543,16.6424895972,0.0,16.6424895972
 06/12  08:00:00,28.3646397469,1.46181711644,3.67147288879,0.0,4.35151303671,18.8798367041,15.9881879765,0.0,15.9881879765
 06/12  09:00:00,27.1704186127,1.77264260069,4.99005811082,0.0,3.78894180059,16.6187760998,14.0252894747,0.0,14.0252894747
 06/12  10:00:00,25.5196132431,2.02434681028,6.00417523474,0.0,3.78894180059,13.7021493968,12.7166904771,0.0,12.7166904771
 06/12  11:00:00,26.7566416885,2.24198933823,6.8763799984,0.0,3.78894180059,13.8493305508,10.2630673566,0.0,10.2630673566
 06/12  12:00:00,27.3534533528,2.44035829335,7.58526392569,0.0,3.69398621738,13.6338449159,8.95446835905,0.0,8.95446835905
 06/12  13:00:00,28.2121983632,2.6661901037,8.49646052365,0.0,3.78894180059,13.2606059349,7.97301911085,0.0,7.97301911085
 06/12  14:00:00,30.3281876228,3.08978008076,10.3360409602,0.0,3.78894180059,13.1134247809,6.99156986266,0.0,6.99156986266
 06/12  15:00:00,34.0276489842,3.55383118249,12.2064417665,0.0,4.71240779196,13.5549682428,7.97301911085,0.0,7.97301911085
 06/12  16:00:00,44.11374019,4.08248611324,14.3135246542,0.0,7.18559832057,18.5321311015,9.28161810844,0.0,9.28161810844
 06/12  17:00:00,51.3918215047,4.25208852518,15.4442472877,0.0,8.38069375907,23.3147919321,12.225965853,0.0,12.225965853
 06/12  18:00:00,53.0813112553,4.29017765124,15.0282777785,0.0,10.6415932552,23.1212625696,14.3524392241,0.0,14.3524392241
 06/12  19:00:00,49.8413374103,3.92659514253,13.1211644204,0.0,12.3080778603,20.4854999863,13.6981397253,0.0,13.6981397253
 06/12  20:00:00,50.4588419459,3.29440666737,10.3468116577,0.0,12.456681583,19.8967753704,12.5531156024,0.0,12.5531156024
 06/12  21:00:00,43.0883739155,2.73978743359,8.10163054974,0.0,9.18739968257,17.702556249,10.2630673566,0.0,10.2630673566
 06/12  22:00:00,34.1332669231,2.2672907457,6.55433280691,0.0,5.91811778209,14.0365255879,8.95446835905,0.0,8.95446835905
 06/12  23:00:00,25.8474390821,1.70886925514,4.72343552789,0.0,3.54045821811,10.5176760807,5.02867136627,0.0,5.02867136627
 06/12  24:00:00,20.8498952199,1.37204531312,3.76597116343,0.0,2.55330491699,7.80157382632,1.59359899759,0.0,1.59359899759
 06/13  01:00:00,19.4276125895,1.15605089701,3.14840756499,0.0,2.55330491699,7.21284921042,0.938385839447,0.0,0.938385839447
 06/13  02:00:00,18.0867387847,0.898839978072,2.35910698719,0.0,2.55330491699,6.91848690247,0.448306692823,0.0,0.448306692823
 06/13  03:00:00,17.2048813558,0.708986492834,1.81428419745,0.0,2.55330491699,6.7713057485,0.448292602068,0.0,0.448292602068
 06/13  04:00:00,18.5884300573,0.528949570181,1.3013763739,0.0,3.82705111198,7.57405300124,0.938045142218,0.0,0.938045142218
 06/13  05:00:00,21.8383505506,0.430267581544,1.00419972717,0.0,6.02426329834,9.91545327661,4.69006363239,0.0,4.69006363239
 06/13  06:00:00,23.5630379202,0.674944226936,1.63012603801,0.0,6.51253267309,14.7454349813,15.6135609122,0.0,15.6135609122
 06/13  07:00:00,27.7384356615,0.992067476487,2.56926789446,0.0,6.01364874671,18.163451543,16.591362229,0.0,16.591362229
 06/13  08:00:00,27.9985534259,1.41331287223,3.353890812,0.0,4.35151303671,18.8798367041,15.9391057021,0.0,15.9391057021
 06/13  09:00:00,25.4336585719,1.44594484382,3.57999582692,0.0,3.78894180059,16.6187760998,13.9823424846,0.0,13.9823424846
 06/13  10:00:00,23.1530309814,1.58107966658,4.08086011675,0.0,3.78894180059,13.7021493968,12.6778336765,0.0,12.6778336765
 06/13  11:00:00,24.0387916361,1.73618207752,4.66433720664,0.0,3.78894180059,13.8493305508,10.2318796614,0.0,10.2318796614
 06/13  12:00:00,24.5243381605,1.90560731287,5.29089971384,0.0,3.69398621738,13.6338449159,8.92737085337,0.0,8.92737085337
 06/13  13:00:00,25.0907716863,2.06789269968,5.97333125071,0.0,3.78894180059,13.2606059349,7.94898924733,0.0,7.94898924733
 06/13  14:00:00,26.236510258,2.30963314557,7.02451053056,0.0,3.78894180059,13.1134247809,6.97060764129,0.0,6.97060764129
 06/13  15:00:00,28.6750615537,2.52154677545,7.88613874303,0.0,4.71240779196,13.5549682428,7.94898924733,0.0,7.94898924733
 06/13  16:00:00,36.1582617813,2.58069824311,7.85983411564,0.0,7.18559832057,18.5321311015,9.25349805539,0.0,9.25349805539
 06/13  17:00:00,41.878594575,2.41830469086,7.76480419234,0.0,8.38069375907,23.3147919321,12.1886428735,0.0,12.1886428735
 06/13  18:00:00,44.4785080594,2.56788218818,8.14777004566,0.0,10.6415932552,23.1212625696,14.3084696866,0.0,14.3084696866
 06/13  19:00:00,42.0667167333,2.33281731104,6.94032157493,0.0,12.3080778603,20.4854999863,13.6562152826,0.0,13.6562152826
 06/13  20:00:00,43.6803218021,1.8369297157,5.02576846559,0.0,12.456681583,19.8967753704,12.5147700755,0.0,12.5147700755
 06/13  21:00:00,37.092215998,1.37996002568,3.46530004019,0.0,9.18739968257,17.702556249,10.2318796614,0.0,10.2318796614
 06/13  22:00:00,28.6993041805,0.995734840274,2.39192596972,0.0,5.91811778209,14.0365255879,8.92737085337,0.0,8.92737085337
 06/13  23:00:00,21.8674839602,0.721567554399,1.73078210673,0.0,3.54045821811,10.5176760807,5.0138444292,0.0,5.0138444292
 06/13  24:00:00,17.0755398354,0.41366997897,0.949991113087,0.0,2.55330491699,7.80157382632,1.58950880806,0.0,1.58950880806
 06/14  01:00:00,15.8558501093,0.235492704832,0.497203277059,0.0,2.55330491699,7.21284921042,0.936347911282,0.0,0.936347911282
 06/14  02:00:00,15.217303667,0.130289530991,0.258222316494,0.0,2.55330491699,6.91848690247,0.447797658152,0.0,0.447797658152
 06/14  03:00:00,14.9267521179,0.0841653637358,0.160976088683,0.0,2.55330491699,6.7713057485,0.447783723898,0.0,0.447783723898
 06/14  04:00:00,16.9456705945,0.0656109474797,0.121955533756,0.0,3.82705111198,7.57405300124,0.936011003913,0.0,0.936011003913
 06/14  05:00:00,20.6212915568,0.0754864189236,0.141921896052,0.0,6.02426329834,9.91545327661,4.67636430144,0.0,4.67636430144
 06/14  06:00:00,21.8352748501,0.19137904233,0.385928152542,0.0,6.51253267309,14.7454349813,15.565935784,0.0,15.565935784
 06/14  07:00:00,25.1639134233,0.315740512982,0.671072619756,0.0,6.01364874671,18.163451543,16.5407012678,0.0,16.5407012678
 06/14  08:00:00,24.7644819452,0.645357443839,0.887774759715,0.0,4.35151303671,18.8798367041,15.8904711794,0.0,15.8904711794
 06/14  09:00:00,22.2106264388,0.70506540185,1.09784313577,0.0,3.78894180059,16.6187760998,13.9397872772,0.0,13.9397872772
 06/14  10:00:00,19.5696069497,0.769379548613,1.30913620304,0.0,3.78894180059,13.7021493968,12.639331346,0.0,12.639331346
 06/14  11:00:00,19.8944151429,0.807233473166,1.4489093178,0.0,3.78894180059,13.8493305508,10.2009764751,0.0,10.2009764751
 06/14  12:00:00,19.7873438187,0.851749642906,1.60776304198,0.0,3.69398621738,13.6338449159,8.90052054392,0.0,8.90052054392
 06/14  13:00:00,19.8885984203,0.921711827631,1.91733885676,0.0,3.78894180059,13.2606059349,7.92517859555,0.0,7.92517859555
 06/14  14:00:00,20.5576845322,1.10382471861,2.55149323177,0.0,3.78894180059,13.1134247809,6.94983664718,0.0,6.94983664718
 06/14  15:00:00,23.1786349498,1.41416662956,3.49709228505,0.0,4.71240779196,13.5549682428,7.92517859555,0.0,7.92517859555
 06/14  16:00:00,32.0358218254,1.77759935935,4.54049304344,0.0,7.18559832057,18.5321311015,9.22563452671,0.0,9.22563452671
 06/14  17:00:00,39.1492649665,1.91833005589,5.53544921879,0.0,8.38069375907,23.3147919321,12.1516603718,0.0,12.1516603718
 06/14  18:00:00,42.105476806,2.16552920052,6.1770917799,0.0,10.6415932552,23.1212625696,14.2649012599,0.0,14.2649012599
 06/14  19:00:00,40.031132376,1.93331019523,5.30424433345,0.0,12.3080778603,20.4854999863,13.6146732944,0.0,13.6146732944
 06/14  20:00:00,42.4592520805,1.56562394766,4.07600451206,0.0,12.456681583,19.8967753704,12.4767743546,0.0,12.4767743546
 06/14  21:00:00,36.1171033156,1.13718088676,2.73296649668,0.0,9.18739968257,17.702556249,10.2009764751,0.0,10.2009764751
 06/14  22:00:00,27.2788929165,0.619319950756,1.34792959525,0.0,5.91811778209,14.0365255879,8.90052054392,0.0,8.90052054392
 06/14  23:00:00,20.7362196516,0.411974882955,0.90911046954,0.0,3.54045821811,10.5176760807,4.99915275045,0.0,4.99915275045
 06/14  24:00:00,16.5523843196,0.264702228995,0.575803347244,0.0,2.55330491699,7.80157382632,1.58545593116,0.0,1.58545593116
 06/15  01:00:00,15.58560759,0.1513085184,0.311144944194,0.0,2.55330491699,7.21284921042,0.93432893599,0.0,0.93432893599
 06/15  02:00:00,15.1499344938,0.105373685231,0.215768989073,0.0,2.55330491699,6.91848690247,0.447293371213,0.0,0.447293371213
 06/15  03:00:00,14.8808401142,0.0667328057563,0.132496642914,0.0,2.55330491699,6.7713057485,0.447279596888,0.0,0.447279596888
 06/15  04:00:00,16.8916013168,0.0460135196943,0.0874836838322,0.0,3.82705111198,7.57405300124,0.933995901218,0.0,0.933995901218
 06/15  05:00:00,20.5566080343,0.0530080847027,0.0997167076883,0.0,6.02426329834,9.91545327661,4.66279424728,0.0,4.66279424728
 06/15  06:00:00,21.6392724758,0.127616306158,0.253688514418,0.0,6.51253267309,14.7454349813,15.518762978,0.0,15.518762978
 06/15  07:00:00,25.2537330917,0.331812737779,0.744820063298,0.0,6.01364874671,18.163451543,16.4905217164,0.0,16.4905217164
 06/15  08:00:00,25.1490619932,0.72886222398,1.18885002753,0.0,4.35151303671,18.8798367041,15.8422988109,0.0,15.8422988109
 06/15  09:00:00,22.8483979302,0.835229379493,1.60545064957,0.0,3.78894180059,16.6187760998,13.8976364548,0.0,13.8976364548
 06/15  10:00:00,20.4802110845,0.947974066897,2.04114581955,0.0,3.78894180059,13.7021493968,12.6011948876,0.0,12.6011948876
 06/15  11:00:00,21.1144484746,1.04386076208,2.43231536061,0.0,3.78894180059,13.8493305508,10.1703669493,0.0,10.1703669493
 06/15  12:00:00,21.385730815,1.17097300167,2.88692667958,0.0,3.69398621738,13.6338449159,8.87392538216,0.0,8.87392538216
 06/15  13:00:00,22.1426609454,1.39776611908,3.69534709048,0.0,3.78894180059,13.2606059349,7.90159420682,0.0,7.90159420682
 06/15  14:00:00,23.2414720073,1.67386874675,4.66523667875,0.0,3.78894180059,13.1134247809,6.92926303148,0.0,6.92926303148
 06/15  15:00:00,26.4821353719,2.08990873734,6.12485059932,0.0,4.71240779196,13.5549682428,7.90159420682,0.0,7.90159420682
 06/15  16:00:00,36.0550923788,2.57288668918,7.7644762671,0.0,7.18559832057,18.5321311015,9.19803577394,0.0,9.19803577394
 06/15  17:00:00,43.5394827424,2.78036998122,9.06362706934,0.0,8.38069375907,23.3147919321,12.1150293,0.0,12.1150293
 06/15  18:00:00,47.1720305025,3.14197458782,10.2672000891,0.0,10.6415932552,23.1212625696,14.2217468465,0.0,14.2217468465
 06/15  19:00:00,45.1101892707,2.97692786317,9.3396835602,0.0,12.3080778603,20.4854999863,13.573526063,0.0,13.573526063
 06/15  20:00:00,46.2058865803,2.39868976678,6.98957319268,0.0,12.456681583,19.8967753704,12.4391396917,0.0,12.4391396917
 06/15  21:00:00,38.8663743637,1.80850895084,4.81090948067,0.0,9.18739968257,17.702556249,10.1703669493,0.0,10.1703669493
 06/15  22:00:00,29.4545434049,1.2080301426,2.93486989182,0.0,5.91811778209,14.0365255879,8.87392538216,0.0,8.87392538216
 06/15  23:00:00,21.6902900253,0.699364835665,1.57579089052,0.0,3.54045821811,10.5176760807,4.9846006808,0.0,4.9846006808
 06/15  24:00:00,16.7920251566,0.344104355833,0.736042057337,0.0,2.55330491699,7.80157382632,1.58144156712,0.0,1.58144156712
 06/16  01:00:00,15.8208001466,0.227061381317,0.470584637827,0.0,2.55330491699,7.21284921042,0.932329512422,0.0,0.932329512422
 06/16  02:00:00,15.3107260619,0.158555587478,0.323378654949,0.0,2.55330491699,6.91848690247,0.44679398152,0.0,0.44679398152
 06/16  03:00:00,15.1786104199,0.158176300682,0.338823453728,0.0,2.55330491699,6.7713057485,0.446780370484,0.0,0.446780370484
 06/16  04:00:00,17.2400172529,0.151669499737,0.330243639893,0.0,3.82705111198,7.57405300124,0.932000431311,0.0,0.932000431311
 06/16  05:00:00,20.9195910585,0.163575808906,0.352132007704,0.0,6.02426329834,9.91545327661,4.64935748823,0.0,4.64935748823
 06/16  06:00:00,22.441351485,0.363828003055,0.819555826669,0.0,6.51253267309,14.7454349813,15.4720564626,0.0,15.4720564626
 06/16  07:00:00,26.0116540824,0.534151862087,1.30040192974,0.0,6.01364874671,18.163451543,16.440838435,0.0,16.440838435
 06/16  08:00:00,26.0668878884,0.936197596478,1.89934055025,0.0,4.35151303671,18.8798367041,15.7946028626,0.0,15.7946028626
 06/16  09:00:00,24.1882379864,1.12259026338,2.65792982187,0.0,3.78894180059,16.6187760998,13.8559024999,0.0,13.8559024999
 06/16  10:00:00,22.6869949468,1.40905317615,3.78685057256,0.0,3.78894180059,13.7021493968,12.5634355952,0.0,12.5634355952
 06/16  11:00:00,24.4953937488,1.74245600918,5.1146653877,0.0,3.78894180059,13.8493305508,10.1400601487,0.0,10.1400601487
 06/16  12:00:00,25.6119351234,2.03303398021,6.25107000942,0.0,3.69398621738,13.6338449159,8.84759324399,0.0,8.84759324399
 06/16  13:00:00,27.4607223125,2.43964402522,7.9715305514,0.0,3.78894180059,13.2606059349,7.87824306542,0.0,7.87824306542
 06/16  14:00:00,28.7995821674,2.75727220073,9.13994338477,0.0,3.78894180059,13.1134247809,6.90889288686,0.0,6.90889288686
 06/16  15:00:00,32.0894345976,3.17048827567,10.6515702868,0.0,4.71240779196,13.5549682428,7.87824306542,0.0,7.87824306542
 06/16  16:00:00,42.3125667794,3.74845280798,12.8463845489,0.0,7.18559832057,18.5321311015,9.17070997018,0.0,9.17070997018
 06/16  17:00:00,50.1023374173,4.01008508322,14.3967666423,0.0,8.38069375907,23.3147919321,12.0787605059,0.0,12.0787605059
 06/16  18:00:00,53.1029078558,4.25396097018,15.0860910601,0.0,10.6415932552,23.1212625696,14.1790192261,0.0,14.1790192261
 06/16  19:00:00,50.1643141118,3.93071774986,13.4400185146,0.0,12.3080778603,20.4854999863,13.5327857737,0.0,13.5327857737
 06/16  20:00:00,50.4155969686,3.25947240776,10.3385009401,0.0,12.456681583,19.8967753704,12.4018772321,0.0,12.4018772321
 06/16  21:00:00,42.458221109,2.61026712795,7.60099804887,0.0,9.18739968257,17.702556249,10.1400601487,0.0,10.1400601487
 06/16  22:00:00,33.64372755,2.15816441401,6.17391976552,0.0,5.91811778209,14.0365255879,8.84759324399,0.0,8.84759324399
 06/16  23:00:00,26.451279901,1.80703729769,5.22910830421,0.0,3.54045821811,10.5176760807,4.97019252973,0.0,4.97019252973
 06/16  24:00:00,21.2381003199,1.43457457056,4.09164700601,0.0,2.55330491699,7.80157382632,1.57746690475,0.0,1.57746690475
 06/17  01:00:00,19.5610659374,1.17291017855,3.26500163138,0.0,2.55330491699,7.21284921042,0.930350233606,0.0,0.930350233606
 06/17  02:00:00,18.4053126217,0.962055265477,2.61446553678,0.0,2.55330491699,6.91848690247,0.446299637129,0.0,0.446299637129
 06/17  03:00:00,17.7203606736,0.823253702354,2.21549630574,0.0,2.55330491699,6.7713057485,0.446286192674,0.0,0.446286192674
 06/17  04:00:00,19.2310810246,0.682684532895,1.79029237848,0.0,3.82705111198,7.57405300124,0.930025185545,0.0,0.930025185545
 06/17  05:00:00,22.254060625,0.533391322495,1.31678606068,0.0,6.02426329834,9.91545327661,4.63605800314,0.0,4.63605800314
 06/17  06:00:00,24.067855959,0.789594460007,2.02029384378,0.0,6.51253267309,14.7454349813,15.4258300681,0.0,15.4258300681
 06/17  07:00:00,28.4398408169,1.17509529162,3.28117459712,0.0,6.01364874671,17.9699221805,16.3916661368,0.0,16.3916661368
 06/17  08:00:00,27.3886914286,1.41194025115,4.1918150045,0.0,3.66783283761,18.1171033345,15.747397459,0.0,15.747397459
 06/17  09:00:00,25.3228243966,1.5634057156,4.79811434853,0.0,3.10526160149,15.8560427302,13.8145977718,0.0,13.8145977718
 06/17  10:00:00,23.6037250917,1.80627645401,5.75277100833,0.0,3.10526160149,12.9394160272,12.5260646506,0.0,12.5260646506
 06/17  11:00:00,25.3029476969,2.1028747407,7.00821417302,0.0,3.10526160149,13.0865971812,10.1100650485,0.0,10.1100650485
 06/17  12:00:00,26.5794075941,2.37398381372,8.16074615118,0.0,3.10526160149,12.9394160272,8.82153192742,0.0,8.82153192742
 06/17  13:00:00,26.9059618276,2.53444610509,8.76838155529,0.0,3.10526160149,12.4978725653,7.85513208658,0.0,7.85513208658
 06/17  14:00:00,28.7145629971,2.91755660505,10.3410533789,0.0,3.10526160149,12.3506914113,6.88873224574,0.0,6.88873224574
 06/17  15:00:00,31.1458502761,3.17584366251,11.1490441471,0.0,4.02872759285,12.7922348732,7.85513208658,0.0,7.85513208658
 06/17  16:00:00,39.6741030826,3.4648569514,11.9379302774,0.0,6.50191812146,17.7693977319,9.1436652077,0.0,9.1436652077
 06/17  17:00:00,47.0205668385,3.59491401705,11.9236964921,0.0,8.38069375907,23.1212625696,12.0428647302,0.0,12.0428647302
 06/17  18:00:00,47.4359220306,3.33244005407,10.340626151,0.0,10.6415932552,23.1212625696,14.136731052,0.0,14.136731052
 06/17  19:00:00,45.4156900247,3.17426113082,9.4478510465,0.0,12.3080778603,20.4854999863,13.4924644915,0.0,13.4924644915
 06/17  20:00:00,47.8173189578,2.81438664054,8.18530869645,0.0,12.456681583,19.8967753704,12.3649980105,0.0,12.3649980105
 06/17  21:00:00,41.5943610821,2.43443456141,6.91297058858,0.0,9.18739968257,17.702556249,10.1100650485,0.0,10.1100650485
 06/17  22:00:00,32.6324107714,1.94372493202,5.3770424689,0.0,5.91811778209,14.0365255879,8.82153192742,0.0,8.82153192742
 06/17  23:00:00,24.3560791605,1.36498435973,3.57596050164,0.0,3.54045821811,10.5176760807,4.95593256406,0.0,4.95593256406
 06/17  24:00:00,19.0956153194,0.958132253222,2.42560432278,0.0,2.55330491699,7.80157382632,1.57353312112,0.0,1.57353312112
 06/18  01:00:00,17.0352896023,0.566201776501,1.34593369838,0.0,2.55330491699,7.21284921042,0.928391686573,0.0,0.928391686573
 06/18  02:00:00,15.9957577284,0.357248369769,0.809717539172,0.0,2.55330491699,6.91848690247,0.445810484598,0.0,0.445810484598
 06/18  03:00:00,15.7175074342,0.315536980929,0.720359787747,0.0,2.55330491699,6.7713057485,0.445797209945,0.0,0.445797209945
 06/18  04:00:00,17.5024424385,0.233404504076,0.510933821176,0.0,3.82705111198,7.57405300124,0.92807074927,0.0,0.92807074927
 06/18  05:00:00,21.0787583581,0.216436324494,0.458438791744,0.0,6.02426329834,9.91545327661,4.62289973027,0.0,4.62289973027
 06/18  06:00:00,22.9110951653,0.492591873271,1.16053563678,0.0,6.51253267309,14.7454349813,15.3800974829,0.0,15.3800974829
 06/18  07:00:00,27.1167263358,0.848002273624,2.28515313399,0.0,6.01364874671,17.9699221805,16.3430193837,0.0,16.3430193837
 06/18  08:00:00,25.9366364353,1.05084663328,3.10085362902,0.0,3.66783283761,18.1171033345,15.7006965797,0.0,15.7006965797
 06/18  09:00:00,24.0704188841,1.25432047958,3.85479407208,0.0,3.10526160149,15.8560427302,13.7737345023,0.0,13.7737345023
 06/18  10:00:00,22.6883062668,1.57149338866,5.0721352488,0.0,3.10526160149,12.9394160272,12.4890931211,0.0,12.4890931211
 06/18  11:00:00,24.243767941,1.84551043446,6.20639872332,0.0,3.10526160149,13.0865971812,10.0803905314,0.0,10.0803905314
 06/18  12:00:00,25.2154501885,2.07004342255,7.10072913675,0.0,3.10526160149,12.9394160272,8.79574915027,0.0,8.79574915027
 06/18  13:00:00,27.2923091841,2.54197486417,9.14720015276,0.0,3.10526160149,12.4978725653,7.83226811439,0.0,7.83226811439
 06/18  14:00:00,29.6589598066,3.02946352858,11.1735432648,0.0,3.10526160149,12.3506914113,6.86878707851,0.0,6.86878707851
 06/18  15:00:00,33.5540363403,3.53593379446,13.1971400794,0.0,4.02872759285,12.7922348732,7.83226811439,0.0,7.83226811439
 06/18  16:00:00,43.8084960623,4.09931871839,15.43786149,0.0,6.50191812146,17.7693977319,9.11690949557,0.0,9.11690949557
 06/18  17:00:00,53.1274602114,4.53374942748,17.0917544546,0.0,8.38069375907,23.1212625696,12.0073526032,0.0,12.0073526032
 06/18  18:00:00,55.3222187935,4.61276490561,16.9465980623,0.0,10.6415932552,23.1212625696,14.0948948476,0.0,14.0948948476
 06/18  19:00:00,52.4663693823,4.36420850001,15.3085830349,0.0,12.3080778603,20.4854999863,13.452574157,0.0,13.452574157
 06/18  20:00:00,51.3854532106,3.49021616659,11.0776134232,0.0,12.456681583,19.8967753704,12.3285129485,0.0,12.3285129485
 06/18  21:00:00,42.929834673,2.74812457196,7.93475416893,0.0,9.18739968257,17.702556249,10.0803905314,0.0,10.0803905314
 06/18  22:00:00,33.6424729825,2.20347112244,6.12735848956,0.0,5.91811778209,14.0365255879,8.79574915027,0.0,8.79574915027
 06/18  23:00:00,25.6981907189,1.69669884015,4.58635757963,0.0,3.54045821811,10.5176760807,4.94182500675,0.0,4.94182500675
 06/18  24:00:00,20.0988072506,1.22183818064,3.16509032656,0.0,2.55330491699,7.80157382632,1.56964138117,0.0,1.56964138117
 06/19  01:00:00,18.6659188101,0.992850807027,2.54991387558,0.0,2.55330491699,7.21284921042,0.926454452178,0.0,0.926454452178
 06/19  02:00:00,17.56922177,0.777831674018,1.96259827654,0.0,2.55330491699,6.91848690247,0.445326668941,0.0,0.445326668941
 06/19  03:00:00,16.2889670425,0.477946361521,1.12941001544,0.0,2.55330491699,6.7713057485,0.445313567243,0.0,0.445313567243
 06/19  04:00:00,17.7642039356,0.313911635515,0.692188186786,0.0,3.82705111198,7.57405300124,0.926137701661,0.0,0.926137701661
 06/19  05:00:00,21.508725723,0.342251313185,0.76259116792,0.0,6.02426329834,9.91545327661,4.60988656605,0.0,4.60988656605
 06/19  06:00:00,23.062467603,0.54741210114,1.25708784663,0.0,6.51253267309,14.7454349813,15.334872249,0.0,15.334872249
 06/19  07:00:00,27.5803218609,0.932225375311,2.470996195,0.0,6.01364874671,18.163451543,16.2949125819,0.0,16.2949125819
 06/19  08:00:00,28.5997260503,1.50983231957,3.85854398909,0.0,4.35151303671,18.8798367041,15.6545140546,0.0,15.6545140546
 06/19  09:00:00,27.5092287665,1.83858579874,5.26292506661,0.0,3.78894180059,16.6187760998,13.7333247929,0.0,13.7333247929
 06/19  10:00:00,26.5270866084,2.21085558597,6.8251398244,0.0,3.78894180059,13.7021493968,12.4525319554,0.0,12.4525319554
 06/19  11:00:00,28.2605993799,2.50544303355,8.11688399446,0.0,3.78894180059,13.8493305508,10.0510453853,0.0,10.0510453853
 06/19  12:00:00,29.8808752875,2.86980533541,9.68323881827,0.0,3.69398621738,13.6338449159,8.77025254787,0.0,8.77025254787
 06/19  13:00:00,31.0149515462,3.14538988964,10.8200139207,0.0,3.78894180059,13.2606059349,7.80965791981,0.0,7.80965791981
 06/19  14:00:00,31.9979290671,3.38713296625,11.708429519,0.0,3.78894180059,13.1134247809,6.84906329175,0.0,6.84906329175
 06/19  15:00:00,33.123047544,3.40494782415,11.4507236846,0.0,4.71240779196,13.5549682428,7.80965791981,0.0,7.80965791981
 06/19  16:00:00,42.0254061311,3.7752370771,12.5324396314,0.0,7.18559832057,18.5321311015,9.09045075722,0.0,9.09045075722
 06/19  17:00:00,49.5102159609,3.97748085814,13.837249411,0.0,8.38069375907,23.3147919321,11.9722346414,0.0,11.9722346414
 06/19  18:00:00,51.5777547016,4.09591371336,13.7189851627,0.0,10.6415932552,23.1212625696,14.0535230022,0.0,14.0535230022
 06/19  19:00:00,49.6946196447,3.96988571125,12.9311560861,0.0,12.3080778603,20.4854999863,13.4131265835,0.0,13.4131265835
 06/19  20:00:00,50.2957035833,3.35065390711,10.1274260554,0.0,12.456681583,19.8967753704,12.2924328508,0.0,12.2924328508
 06/19  21:00:00,42.2576198969,2.65499616131,7.35566780342,0.0,9.18739968257,17.702556249,10.0510453853,0.0,10.0510453853
 06/19  22:00:00,33.1344309502,2.11108351836,5.71170406135,0.0,5.91811778209,14.0365255879,8.77025254787,0.0,8.77025254787
 06/19  23:00:00,25.3697542479,1.62643750267,4.32818244613,0.0,3.54045821811,10.5176760807,4.92787403563,0.0,4.92787403563
 06/19  24:00:00,19.7905637821,1.14305823901,2.9356267997,0.0,2.55330491699,7.80157382632,1.56579283741,0.0,1.56579283741
 06/20  01:00:00,18.4141040272,0.920487357531,2.37046254227,0.0,2.55330491699,7.21284921042,0.92453910493,0.0,0.92453910493
 06/20  02:00:00,17.5529076267,0.759534756218,1.96458105106,0.0,2.55330491699,6.91848690247,0.444848333585,0.0,0.444848333585
 06/20  03:00:00,16.3092485592,0.473146845127,1.15449104857,0.0,2.55330491699,6.7713057485,0.444835407924,0.0,0.444835407924
 06/20  04:00:00,18.0642025399,0.387552005458,0.918546421142,0.0,3.82705111198,7.57405300124,0.924226615546,0.0,0.924226615546
 06/20  05:00:00,21.8862306658,0.436256161107,1.0460912628,0.0,6.02426329834,9.91545327661,4.59702236397,0.0,4.59702236397
 06/20  06:00:00,23.673266392,0.699129186629,1.71616955016,0.0,6.51253267309,14.7454349813,15.290167758,0.0,15.290167758
 06/20  07:00:00,28.1410860653,1.07803223736,2.88595353736,0.0,6.01364874671,18.163451543,16.2473599778,0.0,16.2473599778
 06/20  08:00:00,28.6924449179,1.55621675067,3.90487842556,0.0,4.35151303671,18.8798367041,15.6088635603,0.0,15.6088635603
 06/20  09:00:00,26.8724576769,1.75754300202,4.70719677372,0.0,3.78894180059,16.6187760998,13.6933806103,0.0,13.6933806103
 06/20  10:00:00,24.7052110223,1.92022227103,5.29389755325,0.0,3.78894180059,13.7021493968,12.4163919808,0.0,12.4163919808
 06/20  11:00:00,26.0327022793,2.15043015113,6.2439997763,0.0,3.78894180059,13.8493305508,10.0220383003,0.0,10.0220383003
 06/20  12:00:00,27.6510373737,2.51647656118,7.8067296787,0.0,3.69398621738,13.6338449159,8.74504967079,0.0,8.74504967079
 06/20  13:00:00,28.7832248238,2.77192900114,8.96174808677,0.0,3.78894180059,13.2606059349,7.78730819862,0.0,7.78730819862
 06/20  14:00:00,30.5674832656,3.12303888098,10.5420778027,0.0,3.78894180059,13.1134247809,6.82956672646,0.0,6.82956672646
 06/20  15:00:00,32.3754684959,3.27548172096,10.8326107398,0.0,4.71240779196,13.5549682428,7.78730819862,0.0,7.78730819862
 06/20  16:00:00,42.4621993263,3.78561896286,12.9588509409,0.0,7.18559832057,18.5321311015,9.06429682817,0.0,9.06429682817
 06/20  17:00:00,50.7272255975,4.13221402776,14.899525878,0.0,8.38069375907,23.3147919321,11.9375212447,0.0,11.9375212447
 06/20  18:00:00,52.1303635274,4.12605385846,14.2414538433,0.0,10.6415932552,23.1212625696,14.0126277677,0.0,14.0126277677
 06/20  19:00:00,49.6761483069,3.9174429103,12.9651275493,0.0,12.3080778603,20.4854999863,13.3741334529,0.0,13.3741334529
 06/20  20:00:00,51.2927219294,3.47782725377,10.9972710548,0.0,12.456681583,19.8967753704,12.2567684021,0.0,12.2567684021
 06/20  21:00:00,44.2828773726,2.99644404582,9.03947739459,0.0,9.18739968257,17.702556249,10.0220383003,0.0,10.0220383003
 06/20  22:00:00,34.1172115484,2.29760338765,6.50796479032,0.0,5.91811778209,14.0365255879,8.74504967079,0.0,8.74504967079
 06/20  23:00:00,26.4193217356,1.83915960262,5.16502783392,0.0,3.54045821811,10.5176760807,4.91408378213,0.0,4.91408378213
 06/20  24:00:00,21.3586640227,1.48080267062,4.16598260869,0.0,2.55330491699,7.80157382632,1.56198862955,0.0,1.56198862955
 06/21  01:00:00,19.7746930457,1.23051648761,3.42102243062,0.0,2.55330491699,7.21284921042,0.922646212815,0.0,0.922646212815
 06/21  02:00:00,18.5363261777,0.999308431479,2.70822592676,0.0,2.55330491699,6.91848690247,0.444375620327,0.0,0.444375620327
 06/21  03:00:00,17.6829977815,0.820522690479,2.18086442548,0.0,2.55330491699,6.7713057485,0.444362873718,0.0,0.444362873718
 06/21  04:00:00,19.5064740621,0.750826947076,1.99754300175,0.0,3.82705111198,7.57405300124,0.922338057233,0.0,0.922338057233
 06/21  05:00:00,23.0754045082,0.736122682191,1.93539858414,0.0,6.02426329834,9.91545327661,4.58431093343,0.0,4.58431093343
 06/21  06:00:00,24.9424167036,1.00689376159,2.67755528677,0.0,6.51253267309,14.7454349813,15.2459972478,0.0,15.2459972478
 06/21  07:00:00,29.7838876298,1.46535675429,4.1414305849,0.0,6.01364874671,18.163451543,16.2003756536,0.0,16.2003756536
 06/21  08:00:00,29.7396520695,1.80632047247,4.70198185535,0.0,4.35151303671,18.8798367041,15.5637586157,0.0,15.5637586157
 06/21  09:00:00,27.0026331424,1.82557665748,4.76933858373,0.0,3.78894180059,16.6187760998,13.6539137838,0.0,13.6539137838
 06/21  10:00:00,24.6966318202,1.96053878134,5.24500184081,0.0,3.78894180059,13.7021493968,12.3806838996,0.0,12.3806838996
 06/21  11:00:00,25.5088230337,2.09694548992,5.77360519187,0.0,3.78894180059,13.8493305508,9.99337786679,0.0,9.99337786679
 06/21  12:00:00,26.7419560557,2.39626823047,7.01785669145,0.0,3.69398621738,13.6338449159,8.72014798262,0.0,8.72014798262
 06/21  13:00:00,26.8711079238,2.4863566188,7.33520356917,0.0,3.78894180059,13.2606059349,7.76522556949,0.0,7.76522556949
 06/21  14:00:00,27.4308446378,2.6416556893,7.8868223667,0.0,3.78894180059,13.1134247809,6.81030315636,0.0,6.81030315636
 06/21  15:00:00,30.0453840833,2.9302186418,8.84778940626,0.0,4.71240779196,13.5549682428,7.76522556949,0.0,7.76522556949
 06/21  16:00:00,39.6538060878,3.39706048607,10.5390161792,0.0,7.18559832057,18.5321311015,9.03845545366,0.0,9.03845545366
