Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  17:00:00,47.5636081296,3.66604995718,12.2020724806,0.0,8.38069375907,23.3147919321,11.903222693,0.0,11.903222693
 06/21  18:00:00,51.5157141618,4.05667995712,13.6961783791,0.0,10.6415932552,23.1212625696,13.9722212548,0.0,13.9722212548
 06/21  19:00:00,49.7156547571,3.87890345884,13.0431734509,0.0,12.3080778603,20.4854999863,13.3356063127,0.0,13.3356063127
 06/21  20:00:00,51.0379017785,3.4014479385,10.8188302192,0.0,12.456681583,19.8967753704,12.2215301641,0.0,12.2215301641
 06/21  21:00:00,43.7585282567,2.89586723339,8.61570509116,0.0,9.18739968257,17.702556249,9.99337786679,0.0,9.99337786679
 06/21  22:00:00,34.4634980773,2.36324447628,6.78861023061,0.0,5.91811778209,14.0365255879,8.72014798262,0.0,8.72014798262
 06/21  23:00:00,26.4988426489,1.85940547955,5.22430287029,0.0,3.54045821811,10.5176760807,4.90045833011,0.0,4.90045833011
 06/21  24:00:00,20.9738649441,1.4067485617,3.85523763898,0.0,2.55330491699,7.80157382632,1.55822988417,0.0,1.55822988417
 06/22  01:00:00,19.2657580036,1.12419869934,3.01840517683,0.0,2.55330491699,7.21284921042,0.920776337132,0.0,0.920776337132
 06/22  02:00:00,18.1047653701,0.900531104907,2.37544244575,0.0,2.55330491699,6.91848690247,0.443908669294,0.0,0.443908669294
 06/22  03:00:00,17.2185358571,0.706976778373,1.82994841326,0.0,2.55330491699,6.7713057485,0.443896104681,0.0,0.443896104681
 06/22  04:00:00,18.75754957,0.565000857746,1.434444599,0.0,3.82705111198,7.57405300124,0.920472586341,0.0,0.920472586341
 06/22  05:00:00,22.3651010658,0.557219068052,1.40399875592,0.0,6.02426329834,9.91545327661,4.57175603861,0.0,4.57175603861
 06/22  06:00:00,23.6723848849,0.690177630774,1.72423959888,0.0,6.51253267309,14.7454349813,15.2023737978,0.0,15.2023737978
 06/22  07:00:00,28.3849165076,1.14315498288,3.06466123415,0.0,6.01364874671,18.163451543,16.1539735232,0.0,16.1539735232
 06/22  08:00:00,29.3187551912,1.69922441492,4.38818103466,0.0,4.35151303671,18.8798367041,15.5192125782,0.0,15.5192125782
 06/22  09:00:00,27.3570460685,1.86640001507,5.08292815229,0.0,3.78894180059,16.6187760998,13.614936001,0.0,13.614936001
 06/22  10:00:00,25.340744757,2.05681902795,5.79283453103,0.0,3.78894180059,13.7021493968,12.3454182866,0.0,12.3454182866
 06/22  11:00:00,26.6421646212,2.28189711225,6.7219951571,0.0,3.78894180059,13.8493305508,9.96507257214,0.0,9.96507257214
 06/22  12:00:00,28.0131039342,2.60169501001,8.08357779044,0.0,3.69398621738,13.6338449159,8.69555485776,0.0,8.69555485776
 06/22  13:00:00,28.5743872582,2.77970150661,8.74513801569,0.0,3.78894180059,13.2606059349,7.74341657198,0.0,7.74341657198
 06/22  14:00:00,28.2773413517,2.79491082697,8.58006394287,0.0,3.78894180059,13.1134247809,6.79127828619,0.0,6.79127828619
 06/22  15:00:00,31.6516052187,3.15636759085,10.2278615926,0.0,4.71240779196,13.5549682428,7.74341657198,0.0,7.74341657198
 06/22  16:00:00,42.7049836879,3.82332694082,13.1639273245,0.0,7.18559832057,18.5321311015,9.01293428635,0.0,9.01293428635
 06/22  17:00:00,50.2650287391,4.01175102589,14.5577920214,0.0,8.38069375907,23.3147919321,11.8693491437,0.0,11.8693491437
 06/22  18:00:00,50.9796938931,3.83307316827,13.3837648992,0.0,10.6415932552,23.1212625696,13.9323154296,0.0,13.9323154296
 06/22  19:00:00,47.955979293,3.5619624929,11.6004389527,0.0,12.3080778603,20.4854999863,13.2975565724,0.0,13.2975565724
 06/22  20:00:00,49.7907441762,3.15095720766,9.82216334775,0.0,12.456681583,19.8967753704,12.1867285723,0.0,12.1867285723
 06/22  21:00:00,43.1735351792,2.73884136871,8.18773787832,0.0,9.18739968257,17.702556249,9.96507257214,0.0,9.96507257214
 06/22  22:00:00,33.7657134862,2.19420721115,6.25986290458,0.0,5.91811778209,14.0365255879,8.69555485776,0.0,8.69555485776
 06/22  23:00:00,25.7898134007,1.69475033046,4.67992877111,0.0,3.54045821811,10.5176760807,4.88700171462,0.0,4.88700171462
 06/22  24:00:00,20.4346188532,1.27996437704,3.44277573278,0.0,2.55330491699,7.80157382632,1.55451771438,0.0,1.55451771438
 06/23  01:00:00,18.8075682871,1.01505978962,2.66935437007,0.0,2.55330491699,7.21284921042,0.918930032323,0.0,0.918930032323
 06/23  02:00:00,17.6816130078,0.798432702544,2.05438848577,0.0,2.55330491699,6.91848690247,0.443447618898,0.0,0.443447618898
 06/23  03:00:00,16.6395705839,0.562094008885,1.39586590948,0.0,2.55330491699,6.7713057485,0.443435239155,0.0,0.443435239155
 06/23  04:00:00,18.084135362,0.393789857601,0.932241391095,0.0,3.82705111198,7.57405300124,0.91863075564,0.0,0.91863075564
 06/23  05:00:00,21.5956502089,0.362825113369,0.828941853674,0.0,6.02426329834,9.91545327661,4.55936139735,0.0,4.55936139735
 06/23  06:00:00,23.4313132426,0.635768830462,1.53757675689,0.0,6.51253267309,14.7454349813,15.1593103256,0.0,15.1593103256
 06/23  07:00:00,27.840874063,1.00823535559,2.65553841683,0.0,6.01364874671,18.163451543,16.1081673283,0.0,16.1081673283
 06/23  08:00:00,28.3778906943,1.49272086899,3.65382008363,0.0,4.35151303671,18.8798367041,15.4752386398,0.0,15.4752386398
 06/23  09:00:00,26.9935185061,1.77675185146,4.80904875345,0.0,3.78894180059,16.6187760998,13.5764588048,0.0,13.5764588048
 06/23  10:00:00,25.637104005,2.07969944834,6.06631335862,0.0,3.78894180059,13.7021493968,12.3106055853,0.0,12.3106055853
 06/23  11:00:00,27.0506781983,2.32794288162,7.08446296475,0.0,3.78894180059,13.8493305508,9.93713079874,0.0,9.93713079874
 06/23  12:00:00,28.5283275057,2.67573496266,8.52476140921,0.0,3.69398621738,13.6338449159,8.67127757924,0.0,8.67127757924
 06/23  13:00:00,29.3957722973,2.91750823371,9.4287163277,0.0,3.78894180059,13.2606059349,7.72188766461,0.0,7.72188766461
 06/23  14:00:00,29.3044113313,2.95841109679,9.44363365265,0.0,3.78894180059,13.1134247809,6.77249774998,0.0,6.77249774998
 06/23  15:00:00,32.5538455746,3.28807761493,10.9983919245,0.0,4.71240779196,13.5549682428,7.72188766461,0.0,7.72188766461
 06/23  16:00:00,43.3250458,3.89379421542,13.7135221621,0.0,7.18559832057,18.5321311015,8.98774088411,0.0,8.98774088411
 06/23  17:00:00,49.0318787682,3.7639819285,13.5724111479,0.0,8.38069375907,23.3147919321,11.835910628,0.0,11.835910628
 06/23  18:00:00,50.3675535156,3.76658379091,12.8381138991,0.0,10.6415932552,23.1212625696,13.8929221097,0.0,13.8929221097
 06/23  19:00:00,48.5249688768,3.67505963892,12.0563313906,0.0,12.3080778603,20.4854999863,13.2599955,0.0,13.2599955
 06/23  20:00:00,51.0748092001,3.38667254755,10.8705130318,0.0,12.456681583,19.8967753704,12.1523739329,0.0,12.1523739329
 06/23  21:00:00,45.0070689093,3.08324898384,9.67686399331,0.0,9.18739968257,17.702556249,9.93713079874,0.0,9.93713079874
 06/23  22:00:00,35.9017220887,2.60684242102,7.98323629725,0.0,5.91811778209,14.0365255879,8.67127757924,0.0,8.67127757924
 06/23  23:00:00,27.7486821536,2.09303888607,6.24050896839,0.0,3.54045821811,10.5176760807,4.87371792071,0.0,4.87371792071
 06/23  24:00:00,22.2653443524,1.66565895928,4.88780664976,0.0,2.55330491699,7.80157382632,1.55085321951,0.0,1.55085321951
 06/24  01:00:00,20.2728627989,1.33968189742,3.81002677406,0.0,2.55330491699,7.21284921042,0.917107845805,0.0,0.917107845805
 06/24  02:00:00,18.6250850916,1.02441986577,2.77187340636,0.0,2.55330491699,6.91848690247,0.442992605795,0.0,0.442992605795
 06/24  03:00:00,17.3799999426,0.753429640939,1.94495963615,0.0,2.55330491699,6.7713057485,0.44298041373,0.0,0.44298041373
 06/24  04:00:00,18.9241332722,0.613723500377,1.55230565857,0.0,3.82705111198,7.57405300124,0.91681311088,0.0,0.91681311088
 06/24  05:00:00,22.6031983185,0.62265538518,1.57665969146,0.0,6.02426329834,9.91545327661,4.54713068007,0.0,4.54713068007
 06/24  06:00:00,24.6895410938,0.946431726617,2.48514171197,0.0,6.51253267309,14.7454349813,15.1168195831,0.0,15.1168195831
 06/24  07:00:00,29.8012102461,1.49071503243,4.32692428553,0.0,6.01364874671,17.9699221805,16.0629706338,0.0,16.0629706338
 06/24  08:00:00,28.8868158132,1.72199776906,5.37988187121,0.0,3.66783283761,18.1171033345,15.4318498228,0.0,15.4318498228
 06/24  09:00:00,27.0385559148,1.90950882665,6.16774275566,0.0,3.10526160149,15.8560427302,13.53849359,0.0,13.53849359
 06/24  10:00:00,25.6466480166,2.20592665997,7.39604372722,0.0,3.10526160149,12.9394160272,12.2762561052,0.0,12.2762561052
 06/24  11:00:00,27.1609076772,2.46160426483,8.50744462912,0.0,3.10526160149,13.0865971812,9.90956082129,0.0,9.90956082129
 06/24  12:00:00,28.5820423235,2.73981546776,9.79754922661,0.0,3.10526160149,12.9394160272,8.64732333653,0.0,8.64732333653
 06/24  13:00:00,29.320443889,2.96064060251,10.7566691193,0.0,3.10526160149,12.4978725653,7.70064522296,0.0,7.70064522296
 06/24  14:00:00,31.1941923163,3.32865780742,12.4095814957,0.0,3.10526160149,12.3506914113,6.75396710939,0.0,6.75396710939
 06/24  15:00:00,33.7364796867,3.60377617603,13.3117410441,0.0,4.02872759285,12.7922348732,7.70064522296,0.0,7.70064522296
 06/24  16:00:00,42.1247764317,3.85851007265,13.9949505052,0.0,6.50191812146,17.7693977319,8.96288270772,0.0,8.96288270772
 06/24  17:00:00,50.0271266523,4.07837093975,14.4467993832,0.0,8.38069375907,23.1212625696,11.8029170484,0.0,11.8029170484
 06/24  18:00:00,51.7580034929,4.09650109846,13.8986465689,0.0,10.6415932552,23.1212625696,13.8540529612,0.0,13.8540529612
 06/24  19:00:00,47.7942642199,3.73285942538,11.2678269472,0.0,12.3080778603,20.4854999863,13.2229342188,0.0,13.2229342188
 06/24  20:00:00,48.8719763037,3.1502147351,8.90413794783,0.0,12.456681583,19.8967753704,12.1184764196,0.0,12.1184764196
 06/24  21:00:00,43.3852953292,2.86812606208,8.27021333496,0.0,9.18739968257,17.702556249,9.90956082129,0.0,9.90956082129
 06/24  22:00:00,33.8789790957,2.25956807612,6.3077676491,0.0,5.91811778209,14.0365255879,8.64732333653,0.0,8.64732333653
 06/24  23:00:00,25.7043290171,1.70013993586,4.58905478215,0.0,3.54045821811,10.5176760807,4.86061088225,0.0,4.86061088225
 06/24  24:00:00,20.199257786,1.23778603518,3.24959300745,0.0,2.55330491699,7.80157382632,1.54723748476,0.0,1.54723748476
 06/25  01:00:00,18.7016667968,0.992841244838,2.58567142452,0.0,2.55330491699,7.21284921042,0.915310317811,0.0,0.915310317811
 06/25  02:00:00,17.7290581516,0.807153944412,2.09311238772,0.0,2.55330491699,6.91848690247,0.442543764848,0.0,0.442543764848
 06/25  03:00:00,16.6447033894,0.56059842786,1.40249429602,0.0,2.55330491699,6.7713057485,0.442531763198,0.0,0.442531763198
 06/25  04:00:00,18.4375656683,0.482137023448,1.19732453155,0.0,3.82705111198,7.57405300124,0.915020190628,0.0,0.915020190628
 06/25  05:00:00,22.1529502879,0.503071001304,1.24599604478,0.0,6.02426329834,9.91545327661,4.53506750864,0.0,4.53506750864
 06/25  06:00:00,24.25398964,0.845324297187,2.15069768757,0.0,6.51253267309,14.7454349813,15.0749141526,0.0,15.0749141526
 06/25  07:00:00,28.559704199,1.23169447744,3.34443879341,0.0,6.01364874671,17.9699221805,16.0183968242,0.0,16.0183968242
 06/25  08:00:00,27.5235271302,1.45285946628,4.28573149099,0.0,3.66783283761,18.1171033345,15.3890589765,0.0,15.3890589765
 06/25  09:00:00,26.5348898291,1.81059667043,5.76298882621,0.0,3.10526160149,15.8560427302,13.5010515995,0.0,13.5010515995
 06/25  10:00:00,25.2496936574,2.13392859938,7.07108742868,0.0,3.10526160149,12.9394160272,12.2423800186,0.0,12.2423800186
 06/25  11:00:00,26.0226581541,2.26698208124,7.56381728965,0.0,3.10526160149,13.0865971812,9.88237080437,0.0,9.88237080437
 06/25  12:00:00,27.6055729962,2.58542089875,8.97547446827,0.0,3.10526160149,12.9394160272,8.62369922347,0.0,8.62369922347
 06/25  13:00:00,29.3990161366,2.99275791575,10.8031240537,0.0,3.10526160149,12.4978725653,7.6796955378,0.0,7.6796955378
 06/25  14:00:00,29.7133272657,3.13897726069,11.1183969918,0.0,3.10526160149,12.3506914113,6.73569185212,0.0,6.73569185212
 06/25  15:00:00,29.8684575849,2.98022636561,10.0672687528,0.0,4.02872759285,12.7922348732,7.6796955378,0.0,7.6796955378
 06/25  16:00:00,37.0155536698,3.07109686035,9.67314095561,0.0,6.50191812146,17.7693977319,8.9383671187,0.0,8.9383671187
 06/25  17:00:00,43.3402445717,3.01161988972,8.82666835262,0.0,8.38069375907,23.1212625696,11.7703781757,0.0,11.7703781757
 06/25  18:00:00,44.2055687632,2.8040179421,7.63869499547,0.0,10.6415932552,23.1212625696,13.8157194947,0.0,13.8157194947
 06/25  19:00:00,41.7356329297,2.46501548674,6.47703959564,0.0,12.3080778603,20.4854999863,13.1863837042,0.0,13.1863837042
 06/25  20:00:00,45.263910795,2.30664808968,6.13963908456,0.0,12.456681583,19.8967753704,12.085046071,0.0,12.085046071
 06/25  21:00:00,39.9585664467,2.09195946407,5.61965105052,0.0,9.18739968257,17.702556249,9.88237080437,0.0,9.88237080437
 06/25  22:00:00,31.7464714587,1.73279409987,4.70203398837,0.0,5.91811778209,14.0365255879,8.62369922347,0.0,8.62369922347
 06/25  23:00:00,24.2643379303,1.31224263162,3.53696099958,0.0,3.54045821811,10.5176760807,4.84768448077,0.0,4.84768448077
 06/25  24:00:00,19.2409103886,0.962835022034,2.56619662322,0.0,2.55330491699,7.80157382632,1.5436715809,0.0,1.5436715809
 06/26  01:00:00,18.0198021003,0.790978730152,2.10566924271,0.0,2.55330491699,7.21284921042,0.913537981225,0.0,0.913537981225
 06/26  02:00:00,17.1028388943,0.626802830898,1.64724424391,0.0,2.55330491699,6.91848690247,0.442101229081,0.0,0.442101229081
 06/26  03:00:00,16.5606215201,0.521762376379,1.35724847818,0.0,2.55330491699,6.7713057485,0.442089420517,0.0,0.442089420517
 06/26  04:00:00,18.5201450156,0.489357607607,1.2726832947,0.0,3.82705111198,7.57405300124,0.913252526117,0.0,0.913252526117
 06/26  05:00:00,22.1288906125,0.487019742495,1.2379876281,0.0,6.02426329834,9.91545327661,4.52317545537,0.0,4.52317545537
 06/26  06:00:00,23.5066196018,0.62809679883,1.62055514777,0.0,6.51253267309,14.7454349813,15.0336064429,0.0,15.0336064429
 06/26  07:00:00,27.1965220678,0.821556347589,2.19786542962,0.0,6.01364874671,18.163451543,15.9744590998,0.0,15.9744590998
 06/26  08:00:00,27.350151785,1.25698785715,2.86181418615,0.0,4.35151303671,18.8798367041,15.346878773,0.0,15.346878773
 06/26  09:00:00,24.7719521538,1.30501471605,3.05921953654,0.0,3.78894180059,16.6187760998,13.4641439214,0.0,13.4641439214
 06/26  10:00:00,23.4348213312,1.6592727214,4.2844574117,0.0,3.78894180059,13.7021493968,12.2089873574,0.0,12.2089873574
 06/26  11:00:00,23.3904621358,1.63850770256,4.11368208137,0.0,3.78894180059,13.8493305508,9.85556880005,0.0,9.85556880005
 06/26  12:00:00,21.5557279189,1.32601572326,2.90188106183,0.0,3.69398621738,13.6338449159,8.60041223611,0.0,8.60041223611
 06/26  13:00:00,21.6101665428,1.41016511097,3.15045369598,0.0,3.78894180059,13.2606059349,7.65904481315,0.0,7.65904481315
 06/26  14:00:00,21.8329727845,1.48537354609,3.44523265659,0.0,3.78894180059,13.1134247809,6.7176773902,0.0,6.7176773902
 06/26  15:00:00,23.5976091885,1.57931632557,3.75091682777,0.0,4.71240779196,13.5549682428,7.65904481315,0.0,7.65904481315
 06/26  16:00:00,31.7936330801,1.75670072419,4.31920293332,0.0,7.18559832057,18.5321311015,8.9142013771,0.0,8.9142013771
 06/26  17:00:00,38.3487991546,1.74883581589,4.90447764688,0.0,8.38069375907,23.3147919321,11.738303646,0.0,11.738303646
 06/26  18:00:00,39.720374476,1.6346468913,4.32287175914,0.0,10.6415932552,23.1212625696,13.7779330624,0.0,13.7779330624
 06/26  19:00:00,37.616186906,1.36967244348,3.45293661514,0.0,12.3080778603,20.4854999863,13.1503547804,0.0,13.1503547804
 06/26  20:00:00,41.2891065871,1.26925607808,3.20222688823,0.0,12.456681583,19.8967753704,12.0520927869,0.0,12.0520927869
 06/26  21:00:00,35.9243673382,1.05292793463,2.62448347146,0.0,9.18739968257,17.702556249,9.85556880005,0.0,9.85556880005
 06/26  22:00:00,27.8961609249,0.744317711034,1.8401998434,0.0,5.91811778209,14.0365255879,8.60041223611,0.0,8.60041223611
 06/26  23:00:00,21.255771222,0.530019736862,1.31061718608,0.0,3.54045821811,10.5176760807,4.83494254429,0.0,4.83494254429
 06/26  24:00:00,16.9594893733,0.362793647879,0.884816982059,0.0,2.55330491699,7.80157382632,1.54015656394,0.0,1.54015656394
 06/27  01:00:00,16.0635955279,0.275882669208,0.664558731208,0.0,2.55330491699,7.21284921042,0.911791361427,0.0,0.911791361427
 06/27  02:00:00,15.5918968984,0.224105086656,0.538999992229,0.0,2.55330491699,6.91848690247,0.441665129647,0.0,0.441665129647
 06/27  03:00:00,15.2264575369,0.161529862161,0.383317009276,0.0,2.55330491699,6.7713057485,0.441653516769,0.0,0.441653516769
 06/27  04:00:00,17.2197920669,0.138115677985,0.32357227563,0.0,3.82705111198,7.57405300124,0.911510641075,0.0,0.911510641075
 06/27  05:00:00,21.0916668973,0.203425446181,0.484358209265,0.0,6.02426329834,9.91545327661,4.51145804188,0.0,4.51145804188
 06/27  06:00:00,22.6697156631,0.404820124581,1.00692788332,0.0,6.51253267309,14.7454349813,14.9929086862,0.0,14.9929086862
 06/27  07:00:00,26.3954783978,0.62566362975,1.59271447751,0.0,6.01364874671,18.163451543,15.9311704722,0.0,15.9311704722
 06/27  08:00:00,26.0598512181,0.946479536979,1.88202193944,0.0,4.35151303671,18.8798367041,15.3053217035,0.0,15.3053217035
 06/27  09:00:00,24.0570489189,1.11244870842,2.53688230926,0.0,3.78894180059,16.6187760998,13.4277814856,0.0,13.4277814856
 06/27  10:00:00,22.0115528365,1.29202556426,3.22843607423,0.0,3.78894180059,13.7021493968,12.1760880108,0.0,12.1760880108
 06/27  11:00:00,22.9577079756,1.46423885838,3.85519676527,0.0,3.78894180059,13.8493305508,9.82916274549,0.0,9.82916274549
 06/27  12:00:00,23.4316516954,1.65691395049,4.44690661115,0.0,3.69398621738,13.6338449159,8.57746927067,0.0,8.57746927067
 06/27  13:00:00,24.7833465061,1.99450029568,5.7392984746,0.0,3.78894180059,13.2606059349,7.63869916455,0.0,7.63869916455
 06/27  14:00:00,25.8827475487,2.27531026051,6.70507070635,0.0,3.78894180059,13.1134247809,6.69992905844,0.0,6.69992905844
 06/27  15:00:00,28.9129372451,2.64038796304,8.00517324684,0.0,4.71240779196,13.5549682428,7.63869916455,0.0,7.63869916455
 06/27  16:00:00,38.9665596476,3.17622567708,10.072604548,0.0,7.18559832057,18.5321311015,8.89039263937,0.0,8.89039263937
 06/27  17:00:00,46.4094224421,3.38089121467,11.3330455357,0.0,8.38069375907,23.3147919321,11.7067029577,0.0,11.7067029577
 06/27  18:00:00,49.7729408866,3.70272752434,12.3073575367,0.0,10.6415932552,23.1212625696,13.7407048543,0.0,13.7407048543
 06/27  19:00:00,48.6890213566,3.71339450213,12.1820490071,0.0,12.3080778603,20.4854999863,13.1148581169,0.0,13.1148581169
 06/27  20:00:00,50.4442022498,3.30011559051,10.3264630385,0.0,12.456681583,19.8967753704,12.0196263264,0.0,12.0196263264
 06/27  21:00:00,43.6533292339,2.87621472698,8.53015857476,0.0,9.18739968257,17.702556249,9.82916274549,0.0,9.82916274549
 06/27  22:00:00,34.0331677031,2.27702354222,6.44450079041,0.0,5.91811778209,14.0365255879,8.57746927067,0.0,8.57746927067
 06/27  23:00:00,25.5790809514,1.66589695473,4.49804969757,0.0,3.54045821811,10.5176760807,4.82238884621,0.0,4.82238884621
 06/27  24:00:00,20.0088435533,1.18876785844,3.10819695149,0.0,2.55330491699,7.80157382632,1.53669347482,0.0,1.53669347482
 06/28  01:00:00,18.1895385727,0.862676323593,2.20370812163,0.0,2.55330491699,7.21284921042,0.910070976131,0.0,0.910070976131
 06/28  02:00:00,16.9020929636,0.592887943115,1.48041320106,0.0,2.55330491699,6.91848690247,0.441235595781,0.0,0.441235595781
 06/28  03:00:00,16.2133486898,0.441095935897,1.09064208838,0.0,2.55330491699,6.7713057485,0.441224181122,0.0,0.441224181122
 06/28  04:00:00,17.9713112422,0.35594112236,0.857266006556,0.0,3.82705111198,7.57405300124,0.909795051581,0.0,0.909795051581
 06/28  05:00:00,21.5263693657,0.336860464514,0.785625659286,0.0,6.02426329834,9.91545327661,4.49991873814,0.0,4.49991873814
 06/28  06:00:00,23.4691058167,0.637589362491,1.57354879898,0.0,6.51253267309,14.7454349813,14.9528329338,0.0,14.9528329338
 06/28  07:00:00,27.9727066455,1.02389455597,2.77171179894,0.0,6.01364874671,18.163451543,15.8885437608,0.0,15.8885437608
 06/28  08:00:00,28.6424673253,1.52866976858,3.88244781509,0.0,4.35151303671,18.8798367041,15.2644000748,0.0,15.2644000748
 06/28  09:00:00,27.34604903,1.82801387538,5.11031725345,0.0,3.78894180059,16.6187760998,13.3919750605,0.0,13.3919750605
 06/28  10:00:00,26.0834588888,2.14692848914,6.44543920162,0.0,3.78894180059,13.7021493968,12.1436917214,0.0,12.1436917214
 06/28  11:00:00,27.6575091886,2.40579977483,7.61343706191,0.0,3.78894180059,13.8493305508,9.80316046058,0.0,9.80316046058
 06/28  12:00:00,29.147330362,2.72928372414,9.09021550403,0.0,3.69398621738,13.6338449159,8.55487712149,0.0,8.55487712149
 06/28  13:00:00,29.1430553155,2.82834996415,9.26515761544,0.0,3.78894180059,13.2606059349,7.61866461717,0.0,7.61866461717
 06/28  14:00:00,30.5876110767,3.14957334716,10.5356711477,0.0,3.78894180059,13.1134247809,6.68245211285,0.0,6.68245211285
 06/28  15:00:00,33.2383255996,3.39694855792,11.5740010065,0.0,4.71240779196,13.5549682428,7.61866461717,0.0,7.61866461717
 06/28  16:00:00,41.2235216679,3.57369278558,11.9320994597,0.0,7.18559832057,18.5321311015,8.86694795626,0.0,8.86694795626
 06/28  17:00:00,48.4701107454,3.70898473946,13.0656403142,0.0,8.38069375907,23.3147919321,11.6755854692,0.0,11.6755854692
 06/28  18:00:00,50.8190749305,3.85159005484,13.2046290501,0.0,10.6415932552,23.1212625696,13.7040458952,0.0,13.7040458952
 06/28  19:00:00,48.7295700148,3.71348413779,12.2225080296,0.0,12.3080778603,20.4854999863,13.0799042257,0.0,13.0799042257
 06/28  20:00:00,50.5987652528,3.30071160821,10.4804300238,0.0,12.456681583,19.8967753704,11.987656304,0.0,11.987656304
 06/28  21:00:00,43.7355740533,2.84926497556,8.63935314556,0.0,9.18739968257,17.702556249,9.80316046058,0.0,9.80316046058
 06/28  22:00:00,34.8142644563,2.3943857322,7.10823535359,0.0,5.91811778209,14.0365255879,8.55487712149,0.0,8.55487712149
 06/28  23:00:00,27.3252504275,1.99749870643,5.91261742194,0.0,3.54045821811,10.5176760807,4.81002710421,0.0,4.81002710421
 06/28  24:00:00,21.9779237204,1.60235313298,4.66369184402,0.0,2.55330491699,7.80157382632,1.53328333909,0.0,1.53328333909
 06/29  01:00:00,20.0071137338,1.28328734487,3.60067226148,0.0,2.55330491699,7.21284921042,0.908377335234,0.0,0.908377335234
 06/29  02:00:00,18.8277774932,1.0665636419,2.93242203179,0.0,2.55330491699,6.91848690247,0.440812754765,0.0,0.440812754765
 06/29  03:00:00,17.8290375012,0.854984186962,2.29244264871,0.0,2.55330491699,6.7713057485,0.440801540793,0.0,0.440801540793
 06/29  04:00:00,19.3216944986,0.706848096261,1.85674228908,0.0,3.82705111198,7.57405300124,0.908106265904,0.0,0.908106265904
 06/29  05:00:00,22.8582401441,0.683064054876,1.77129284737,0.0,6.02426329834,9.91545327661,4.48856096135,0.0,4.48856096135
 06/29  06:00:00,25.0397703954,1.03366001542,2.7481427247,0.0,6.51253267309,14.7454349813,14.9133910531,0.0,14.9133910531
 06/29  07:00:00,30.137454455,1.53562969581,4.42472446864,0.0,6.01364874671,18.163451543,15.8465915893,0.0,15.8465915893
 06/29  08:00:00,30.6187721223,1.97012094191,5.41730143877,0.0,4.35151303671,18.8798367041,15.2241260054,0.0,15.2241260054
 06/29  09:00:00,28.9859132076,2.18508709246,6.39310821397,0.0,3.78894180059,16.6187760998,13.3567352498,0.0,13.3567352498
 06/29  10:00:00,28.0512168719,2.5521515063,8.00797416752,0.0,3.78894180059,13.7021493968,12.1118080831,0.0,12.1118080831
 06/29  11:00:00,30.4057066075,2.92728382662,9.84015042896,0.0,3.78894180059,13.8493305508,9.77756964567,0.0,9.77756964567
 06/29  12:00:00,31.9323933904,3.2391891281,11.3653731286,0.0,3.69398621738,13.6338449159,8.53264247902,0.0,8.53264247902
 06/29  13:00:00,32.200882191,3.36328508464,11.7880493705,0.0,3.78894180059,13.2606059349,7.59894710404,0.0,7.59894710404
 06/29  14:00:00,28.5565675867,2.86934250345,8.78485850141,0.0,3.78894180059,13.1134247809,6.66525172905,0.0,6.66525172905
 06/29  15:00:00,28.8922243959,2.75133459031,7.87351377041,0.0,4.71240779196,13.5549682428,7.59894710404,0.0,7.59894710404
 06/29  16:00:00,38.9200451963,3.23605193736,9.9662638364,0.0,7.18559832057,18.5321311015,8.84387427068,0.0,8.84387427068
 06/29  17:00:00,45.8183346997,3.28766732561,10.8351816823,0.0,8.38069375907,23.3147919321,11.6449603956,0.0,11.6449603956
 06/29  18:00:00,47.9220722575,3.31813216607,10.8410842659,0.0,10.6415932552,23.1212625696,13.6679670414,0.0,13.6679670414
 06/29  19:00:00,46.1326396492,3.18909029087,10.149971511,0.0,12.3080778603,20.4854999863,13.0455034581,0.0,13.0455034581
 06/29  20:00:00,48.4622156337,2.85503715776,8.78955485512,0.0,12.456681583,19.8967753704,11.9561921873,0.0,11.9561921873
 06/29  21:00:00,42.2822245851,2.52662315534,7.50864549764,0.0,9.18739968257,17.702556249,9.77756964567,0.0,9.77756964567
 06/29  22:00:00,33.0289897521,2.01115858508,5.70618779653,0.0,5.91811778209,14.0365255879,8.53264247902,0.0,8.53264247902
 06/29  23:00:00,25.3495801058,1.57253909556,4.36190671111,0.0,3.54045821811,10.5176760807,4.79786097909,0.0,4.79786097909
 06/29  24:00:00,20.2396017835,1.2126298428,3.3150931973,0.0,2.55330491699,7.80157382632,1.52992716664,0.0,1.52992716664
 06/30  01:00:00,18.5002567228,0.922070121936,2.4550324734,0.0,2.55330491699,7.21284921042,0.906710940664,0.0,0.906710940664
 06/30  02:00:00,17.4978901159,0.735230501873,1.93386779461,0.0,2.55330491699,6.91848690247,0.440396731892,0.0,0.440396731892
 06/30  03:00:00,16.9356667873,0.621185413109,1.63287070867,0.0,2.55330491699,6.7713057485,0.440385721006,0.0,0.440385721006
 06/30  04:00:00,18.6792815046,0.534052480979,1.38712491033,0.0,3.82705111198,7.57405300124,0.906444784355,0.0,0.906444784355
 06/30  05:00:00,22.4972962079,0.579972863282,1.51344010277,0.0,6.02426329834,9.91545327661,4.47738807501,0.0,4.47738807501
 06/30  06:00:00,24.1573177865,0.796109112807,2.10324101846,0.0,6.51253267309,14.7454349813,14.8745947238,0.0,14.8745947238
 06/30  07:00:00,28.3324893484,1.10225692674,3.05313213111,0.0,6.01364874671,18.163451543,15.8053263812,0.0,15.8053263812
 06/30  08:00:00,28.9990671774,1.61746321107,4.15025422468,0.0,4.35151303671,18.8798367041,15.1845114221,0.0,15.1845114221
 06/30  09:00:00,28.055446437,1.97998962945,5.66773890636,0.0,3.78894180059,16.6187760998,13.3220724894,0.0,13.3220724894
 06/30  10:00:00,26.5154421739,2.25026317704,6.77408779886,0.0,3.78894180059,13.7021493968,12.080446538,0.0,12.080446538
 06/30  11:00:00,27.9220867374,2.4966189988,7.78719538673,0.0,3.78894180059,13.8493305508,9.75239787922,0.0,9.75239787922
 06/30  12:00:00,28.3955382548,2.62725753467,8.44044958638,0.0,3.69398621738,13.6338449159,8.51077192785,0.0,8.51077192785
 06/30  13:00:00,27.622462589,2.56997467483,8.00294017831,0.0,3.78894180059,13.2606059349,7.57955246432,0.0,7.57955246432
 06/30  14:00:00,27.345762899,2.57083408415,7.87256223301,0.0,3.78894180059,13.1134247809,6.64833300079,0.0,6.64833300079
 06/30  15:00:00,29.8815771856,2.7932676822,8.82093346826,0.0,4.71240779196,13.5549682428,7.57955246432,0.0,7.57955246432
 06/30  16:00:00,39.1964411112,3.19287279979,10.2858388888,0.0,7.18559832057,18.5321311015,8.82117841569,0.0,8.82117841569
 06/30  17:00:00,46.4074210467,3.30275991048,11.4091754444,0.0,8.38069375907,23.3147919321,11.6148368063,0.0,11.6148368063
 06/30  18:00:00,49.8491878251,3.58075159597,12.5055804036,0.0,10.6415932552,23.1212625696,13.6324789773,0.0,13.6324789773
 06/30  19:00:00,48.5328454677,3.57600291239,12.163264708,0.0,12.3080778603,20.4854999863,13.0116660016,0.0,13.0116660016
 06/30  20:00:00,50.1746031436,3.17202787215,10.1849516506,0.0,12.456681583,19.8967753704,11.9252432941,0.0,11.9252432941
 06/30  21:00:00,43.0161056777,2.69292281607,8.07622692947,0.0,9.18739968257,17.702556249,9.75239787922,0.0,9.75239787922
 06/30  22:00:00,33.7349717937,2.17575734271,6.24757108056,0.0,5.91811778209,14.0365255879,8.51077192785,0.0,8.51077192785
 06/30  23:00:00,25.907152882,1.70766934301,4.78434923987,0.0,3.54045821811,10.5176760807,4.78589407373,0.0,4.78589407373
 06/30  24:00:00,20.4855856793,1.27894163705,3.49476529884,0.0,2.55330491699,7.80157382632,1.52662595137,0.0,1.52662595137
 07/01  01:00:00,18.5184639895,0.931653658444,2.46365620361,0.0,2.55330491699,7.21284921042,0.905072286229,0.0,0.905072286229
 07/01  02:00:00,17.1511970209,0.654423514395,1.66798168702,0.0,2.55330491699,6.91848690247,0.439987650427,0.0,0.439987650427
 07/01  03:00:00,16.3123644217,0.469225415451,1.16152834071,0.0,2.55330491699,6.7713057485,0.43997684496,0.0,0.43997684496
 07/01  04:00:00,18.0545994785,0.380127367114,0.916367998109,0.0,3.82705111198,7.57405300124,0.904811099137,0.0,0.904811099137
 07/01  05:00:00,21.9613109485,0.445425802478,1.11200190418,0.0,6.02426329834,9.91545327661,4.46640338788,0.0,4.46640338788
 07/01  06:00:00,23.8796260723,0.722820198169,1.89883821891,0.0,6.51253267309,14.7454349813,14.8364554345,0.0,14.8364554345
 07/01  07:00:00,28.2373575644,1.11795902666,3.1358276096,0.0,6.01364874671,17.9699221805,15.764760357,0.0,15.764760357
 07/01  08:00:00,27.5376012036,1.40044746748,4.35221756313,0.0,3.66783283761,18.1171033345,15.1455680565,0.0,15.1455680565
 07/01  09:00:00,26.3002704048,1.70761722982,5.63134884254,0.0,3.10526160149,15.8560427302,13.2879970445,0.0,13.2879970445
 07/01  10:00:00,24.9489498137,2.01239113251,6.89188105181,0.0,3.10526160149,12.9394160272,12.0496163736,0.0,12.0496163736
 07/01  11:00:00,27.0319171084,2.36600082233,8.47405750292,0.0,3.10526160149,13.0865971812,9.72765261562,0.0,9.72765261562
 07/01  12:00:00,29.35280042,2.80695134797,10.5011714429,0.0,3.10526160149,12.9394160272,8.48927194472,0.0,8.48927194472
 07/01  13:00:00,30.7256287553,3.14974549281,11.9727490953,0.0,3.10526160149,12.4978725653,7.56048644154,0.0,7.56048644154
 07/01  14:00:00,32.5039166517,3.5181113273,13.5298523112,0.0,3.10526160149,12.3506914113,6.63170093837,0.0,6.63170093837
 07/01  15:00:00,37.7507519843,4.20161577133,16.7281737465,0.0,4.02872759285,12.7922348732,7.56048644154,0.0,7.56048644154
 07/01  16:00:00,48.2755620101,4.75048847186,19.2537576844,0.0,6.50191812146,17.7693977319,8.79886711245,0.0,8.79886711245
 07/01  17:00:00,56.854177855,5.06374640838,20.2884751172,0.0,8.38069375907,23.1212625696,11.585223622,0.0,11.585223622
 07/01  18:00:00,59.0630893941,5.13916623945,20.1610673291,0.0,10.6415932552,23.1212625696,13.5975922122,0.0,13.5975922122
 07/01  19:00:00,55.9609396246,4.87525900651,18.2921027707,0.0,12.3080778603,20.4854999863,12.9784018767,0.0,12.9784018767
 07/01  20:00:00,58.1245164982,4.66004764241,16.646845235,0.0,12.456681583,19.8967753704,11.8948187897,0.0,11.8948187897
 07/01  21:00:00,51.7425608158,4.36321164959,15.132393234,0.0,9.18739968257,17.702556249,9.72765261562,0.0,9.72765261562
 07/01  22:00:00,42.4961196716,3.91254358125,13.2719327199,0.0,5.91811778209,14.0365255879,8.48927194472,0.0,8.48927194472
 07/01  23:00:00,33.9427304927,3.36580473308,11.1617914605,0.0,3.54045821811,10.5176760807,4.77412993202,0.0,4.77412993202
 07/01  24:00:00,28.1600495131,2.90674112433,9.54142964536,0.0,2.55330491699,7.80157382632,1.5233806709,0.0,1.5233806709
 07/02  01:00:00,25.8931229304,2.54336924771,8.22659955525,0.0,2.55330491699,7.21284921042,0.90346185747,0.0,0.90346185747
 07/02  02:00:00,23.5554538876,2.12202014043,6.60464192773,0.0,2.55330491699,6.91848690247,0.439585631567,0.0,0.439585631567
 07/02  03:00:00,21.5791660424,1.73825747812,5.15929789883,0.0,2.55330491699,6.7713057485,0.439575033787,0.0,0.439575033787
 07/02  04:00:00,22.5690707065,1.50040147306,4.31056512016,0.0,3.82705111198,7.57405300124,0.903205694202,0.0,0.903205694202
 07/02  05:00:00,25.8826331804,1.4357815745,4.04296836409,0.0,6.02426329834,9.91545327661,4.45561015299,0.0,4.45561015299
 07/02  06:00:00,27.8124275848,1.71925603366,4.83520389593,0.0,6.51253267309,14.7454349813,14.7989844791,0.0,14.7989844791
 07/02  07:00:00,32.3919572298,2.10724700109,6.30113930061,0.0,6.01364874671,17.9699221805,15.7249055297,0.0,15.7249055297
 07/02  08:00:00,31.8357404967,2.37812989626,7.6726744275,0.0,3.66783283761,18.1171033345,15.1073074411,0.0,15.1073074411
 07/02  09:00:00,30.3023674062,2.58505995875,8.75600311493,0.0,3.10526160149,15.8560427302,13.254519006,0.0,13.254519006
 07/02  10:00:00,28.0036378847,2.67301185578,9.28594839956,0.0,3.10526160149,12.9394160272,12.0193267197,0.0,12.0193267197
 07/02  11:00:00,29.620902575,2.92528645632,10.5037573355,0.0,3.10526160149,13.0865971812,9.70334118295,0.0,9.70334118295
 07/02  12:00:00,30.9319448814,3.16814054296,11.7191267092,0.0,3.10526160149,12.9394160272,8.46814889666,0.0,8.46814889666
 07/02  13:00:00,31.4195830621,3.34634202071,12.4701068742,0.0,3.10526160149,12.4978725653,7.54175468194,0.0,7.54175468194
 07/02  14:00:00,32.8405419881,3.64435108281,13.7402378921,0.0,3.10526160149,12.3506914113,6.61536046723,0.0,6.61536046723
 07/02  15:00:00,35.9484552946,3.98392896525,15.1435638629,0.0,4.02872759285,12.7922348732,7.54175468194,0.0,7.54175468194
 07/02  16:00:00,43.7097081721,4.0907793273,15.3476129909,0.0,6.50191812146,17.7693977319,8.77694696823,0.0,8.77694696823
 07/02  17:00:00,52.4026401708,4.42814086445,16.472542977,0.0,8.38069375907,23.1212625696,11.5561296124,0.0,11.5561296124
 07/02  18:00:00,55.1098302724,4.56383862213,16.7831358247,0.0,10.6415932552,23.1212625696,13.5633170776,0.0,13.5633170776
 07/02  19:00:00,51.6296678936,4.18135492332,14.654735123,0.0,12.3080778603,20.4854999863,12.9457209345,0.0,12.9457209345
 07/02  20:00:00,53.015488055,3.75459322279,12.4432712114,0.0,12.456681583,19.8967753704,11.864927684,0.0,11.864927684
 07/02  21:00:00,47.9170215295,3.60986721312,12.0601983843,0.0,9.18739968257,17.702556249,9.70334118295,0.0,9.70334118295
 07/02  22:00:00,39.3756939445,3.23395093141,10.8300996426,0.0,5.91811778209,14.0365255879,8.46814889666,0.0,8.46814889666
 07/02  23:00:00,30.7315859452,2.67392173505,8.64252991109,0.0,3.54045821811,10.5176760807,4.76257203779,0.0,4.76257203779
 07/02  24:00:00,24.8575170415,2.20976411169,6.93587418646,0.0,2.55330491699,7.80157382632,1.52019228629,0.0,1.52019228629
 07/03  01:00:00,23.0592875958,1.93577720479,6.00035626356,0.0,2.55330491699,7.21284921042,0.901880131519,0.0,0.901880131519
 07/03  02:00:00,21.6588384907,1.69060030806,5.13944636316,0.0,2.55330491699,6.91848690247,0.439190794412,0.0,0.439190794412
 07/03  03:00:00,20.3141718658,1.43163745489,4.20092374537,0.0,2.55330491699,6.7713057485,0.43918040652,0.0,0.43918040652
 07/03  04:00:00,21.773489497,1.29393922123,3.72144616253,0.0,3.82705111198,7.57405300124,0.901629045103,0.0,0.901629045103
 07/03  05:00:00,25.3752917917,1.29133956625,3.68006898363,0.0,6.02426329834,9.91545327661,4.44501156672,0.0,4.44501156672
 07/03  06:00:00,27.0279740104,1.50026049161,4.26974586354,0.0,6.51253267309,14.7454349813,14.7621929539,0.0,14.7621929539
 07/03  07:00:00,32.2397049408,2.02141374835,6.04119090188,0.0,6.01364874671,18.163451543,15.6857737021,0.0,15.6857737021
 07/03  08:00:00,32.9883317194,2.46255691833,7.29442505943,0.0,4.35151303671,18.8798367041,15.0697409065,0.0,15.0697409065
 07/03  09:00:00,30.9318088917,2.5916032665,7.93248772402,0.0,3.78894180059,16.6187760998,13.2216482883,0.0,13.2216482883
 07/03  10:00:00,29.5923993338,2.89644722066,9.20486091508,0.0,3.78894180059,13.7021493968,11.9895865466,0.0,11.9895865466
 07/03  11:00:00,30.5084441551,3.03037545847,9.83979634477,0.0,3.78894180059,13.8493305508,9.6794707808,0.0,9.6794707808
 07/03  12:00:00,31.1884324684,3.21515788084,10.6454434538,0.0,3.69398621738,13.6338449159,8.44740903905,0.0,8.44740903905
 07/03  13:00:00,31.9235734072,3.41309302161,11.4609326497,0.0,3.78894180059,13.2606059349,7.52336273274,0.0,7.52336273274
 07/03  14:00:00,30.7097651992,3.33410440279,10.4732942146,0.0,3.78894180059,13.1134247809,6.59931642644,0.0,6.59931642644
 07/03  15:00:00,33.5239994238,3.61515795531,11.6414654333,0.0,4.71240779196,13.5549682428,7.52336273274,0.0,7.52336273274
 07/03  16:00:00,40.7557734256,3.70638701273,11.3316569903,0.0,7.18559832057,18.5321311015,8.75542447449,0.0,8.75542447449
 07/03  17:00:00,44.4170064013,3.27649611532,9.44502459417,0.0,8.38069375907,23.3147919321,11.5275633934,0.0,11.5275633934
 07/03  18:00:00,47.2733184489,3.44861199244,10.0618506309,0.0,10.6415932552,23.1212625696,13.5296637237,0.0,13.5296637237
 07/03  19:00:00,46.3115678648,3.3993882932,10.1186017243,0.0,12.3080778603,20.4854999863,12.9136328529,0.0,12.9136328529
 07/03  20:00:00,48.819962561,3.04686368293,8.95547525732,0.0,12.456681583,19.8967753704,11.8355788288,0.0,11.8355788288
 07/03  21:00:00,43.1783959676,2.79083324238,8.14060679312,0.0,9.18739968257,17.702556249,9.6794707808,0.0,9.6794707808
 07/03  22:00:00,34.3900394296,2.3394365204,6.73895953875,0.0,5.91811778209,14.0365255879,8.44740903905,0.0,8.44740903905
 07/03  23:00:00,25.64224553,1.64826536045,4.57884587044,0.0,3.54045821811,10.5176760807,4.75122381382,0.0,4.75122381382
 07/03  24:00:00,19.6692764157,1.07518388473,2.88221378762,0.0,2.55330491699,7.80157382632,1.51706174174,0.0,1.51706174174
 07/04  01:00:00,18.4252756298,0.897536190647,2.40458531175,0.0,2.55330491699,7.21284921042,0.900327576952,0.0,0.900327576952
 07/04  02:00:00,17.6022492907,0.750584341802,2.02287312942,0.0,2.55330491699,6.91848690247,0.438803255923,0.0,0.438803255923
 07/04  03:00:00,16.9092135646,0.608865911247,1.61873698786,0.0,2.55330491699,6.7713057485,0.438793080058,0.0,0.438793080058
 07/04  04:00:00,19.0875299126,0.635007127862,1.69441867151,0.0,3.82705111198,7.57405300124,0.900081618852,0.0,0.900081618852
 07/04  05:00:00,22.7906585006,0.645953739371,1.74082151935,0.0,6.02426329834,9.91545327661,4.43461076782,0.0,4.43461076782
 07/04  06:00:00,24.3649743871,0.83607729675,2.27092943515,0.0,6.51253267309,14.7454349813,14.7260917539,0.0,14.7260917539
 07/04  07:00:00,28.4145754357,1.17379385923,3.25721064837,0.0,6.01364874671,17.9699221805,15.6473764626,0.0,15.6473764626
 07/04  08:00:00,26.9376852174,1.32983768298,3.82291136142,0.0,3.66783283761,18.1171033345,15.0328795778,0.0,15.0328795778
 07/04  09:00:00,24.851194652,1.48817867776,4.40171164173,0.0,3.10526160149,15.8560427302,13.1893946257,0.0,13.1893946257
 07/04  10:00:00,23.3640649844,1.80249615417,5.51689120089,0.0,3.10526160149,12.9394160272,11.9604046613,0.0,11.9604046613
 07/04  11:00:00,24.715598101,2.05432887631,6.46941044146,0.0,3.10526160149,13.0865971812,9.65604847816,0.0,9.65604847816
 07/04  12:00:00,26.1486792141,2.37413836973,7.72986321523,0.0,3.10526160149,12.9394160272,8.42705851381,0.0,8.42705851381
 07/04  13:00:00,27.2709398748,2.68207683305,8.98572887462,0.0,3.10526160149,12.4978725653,7.50531604055,0.0,7.50531604055
 07/04  14:00:00,28.6736186514,2.9934073389,10.2242582993,0.0,3.10526160149,12.3506914113,6.58357356729,0.0,6.58357356729
 07/04  15:00:00,32.7779019216,3.52192794125,12.4350115139,0.0,4.02872759285,12.7922348732,7.50531604055,0.0,7.50531604055
 07/04  16:00:00,40.7860013038,3.67412483488,12.8405606151,0.0,6.50191812146,17.7693977319,8.7343060049,0.0,8.7343060049
 07/04  17:00:00,47.0663685463,3.65430815708,11.9101040598,0.0,8.38069375907,23.1212625696,11.4995334247,0.0,11.4995334247
 07/04  18:00:00,49.4720934133,3.82579463497,11.8834429528,0.0,10.6415932552,23.1212625696,13.4966421168,0.0,13.4966421168
 07/04  19:00:00,46.2632871015,3.42428240973,10.0454268444,0.0,12.3080778603,20.4854999863,12.8821471346,0.0,12.8821471346
 07/04  20:00:00,48.5358158856,3.05655614721,8.66163611755,0.0,12.456681583,19.8967753704,11.8067809158,0.0,11.8067809158
 07/04  21:00:00,42.7298260123,2.75466065182,7.72820942831,0.0,9.18739968257,17.702556249,9.65604847816,0.0,9.65604847816
 07/04  22:00:00,34.3425282014,2.34958111438,6.68130371658,0.0,5.91811778209,14.0365255879,8.42705851381,0.0,8.42705851381
 07/04  23:00:00,26.5126584178,1.84648393739,5.25104018134,0.0,3.54045821811,10.5176760807,4.74008862077,0.0,4.74008862077
 07/04  24:00:00,20.9388861177,1.37527307989,3.85173429446,0.0,2.55330491699,7.80157382632,1.51398996435,0.0,1.51398996435
 07/05  01:00:00,19.1675232784,1.07716674229,2.96720240867,0.0,2.55330491699,7.21284921042,0.898804653653,0.0,0.898804653653
 07/05  02:00:00,18.1394218646,0.887897690857,2.4227323543,0.0,2.55330491699,6.91848690247,0.438423130891,0.0,0.438423130891
 07/05  03:00:00,17.5881567737,0.77823930702,2.12830680117,0.0,2.55330491699,6.7713057485,0.438413169126,0.0,0.438413169126
 07/05  04:00:00,19.0632692934,0.627751753411,1.67741342675,0.0,3.82705111198,7.57405300124,0.898563873789,0.0,0.898563873789
 07/05  05:00:00,22.6392649121,0.616349418658,1.61903225163,0.0,6.02426329834,9.91545327661,4.42441083649,0.0,4.42441083649
 07/05  06:00:00,24.5293298042,0.885389557004,2.385972592,0.0,6.51253267309,14.7454349813,14.6906915698,0.0,14.6906915698
 07/05  07:00:00,28.6855648744,1.19446301937,3.31400156442,0.0,6.01364874671,18.163451543,15.6097251823,0.0,15.6097251823
 07/05  08:00:00,29.3367398053,1.68611180818,4.41927825551,0.0,4.35151303671,18.8798367041,14.9967343709,0.0,14.9967343709
 07/05  09:00:00,28.3476940798,2.05580780261,5.88416837604,0.0,3.78894180059,16.6187760998,13.1577675697,0.0,13.1577675697
 07/05  10:00:00,27.5465868008,2.47156970429,7.58392589843,0.0,3.78894180059,13.7021493968,11.9317897059,0.0,11.9317897059
 07/05  11:00:00,29.4152386141,2.78785006691,8.98911619534,0.0,3.78894180059,13.8493305508,9.63308121134,0.0,9.63308121134
 07/05  12:00:00,31.076078776,3.14239387837,10.6058537639,0.0,3.69398621738,13.6338449159,8.40710334756,0.0,8.40710334756
 07/05  13:00:00,31.6867339557,3.32414525256,11.3130409672,0.0,3.78894180059,13.2606059349,7.48761994972,0.0,7.48761994972
 07/05  14:00:00,32.6479896453,3.56017054214,12.1854525213,0.0,3.78894180059,13.1134247809,6.56813655188,0.0,6.56813655188
 07/05  15:00:00,34.508502452,3.72632697061,12.5147994462,0.0,4.71240779196,13.5549682428,7.48761994972,0.0,7.48761994972
 07/05  16:00:00,42.5828862599,3.96472840741,12.9004284299,0.0,7.18559832057,18.5321311015,8.7135978135,0.0,8.7135978135
 07/05  17:00:00,48.6845862154,4.01796079956,12.971139724,0.0,8.38069375907,23.3147919321,11.472048007,0.0,11.472048007
 07/05  18:00:00,49.3340630258,3.93979129384,11.6314159064,0.0,10.6415932552,23.1212625696,13.4642620357,0.0,13.4642620357
 07/05  19:00:00,46.3277538838,3.57929856307,9.95487747337,0.0,12.3080778603,20.4854999863,12.8512731038,0.0,12.8512731038
 07/05  20:00:00,48.9250639235,3.19719109648,8.91024920627,0.0,12.456681583,19.8967753704,11.778542473,0.0,11.778542473
 07/05  21:00:00,43.2457165698,2.88622953371,8.11253110392,0.0,9.18739968257,17.702556249,9.63308121134,0.0,9.63308121134
 07/05  22:00:00,34.2920276007,2.37863539785,6.60174883239,0.0,5.91811778209,14.0365255879,8.40710334756,0.0,8.40710334756
 07/05  23:00:00,26.1906881685,1.82460010919,4.95095376021,0.0,3.54045821811,10.5176760807,4.72916975621,0.0,4.72916975621
 07/05  24:00:00,20.8399590002,1.39257083348,3.73550942331,0.0,2.55330491699,7.80157382632,1.51097786378,0.0,1.51097786378
 07/06  01:00:00,19.3466534503,1.14760538643,3.07589393639,0.0,2.55330491699,7.21284921042,0.897311812678,0.0,0.897311812678
 07/06  02:00:00,18.3493283826,0.957137761831,2.56339880126,0.0,2.55330491699,6.91848690247,0.438050531901,0.0,0.438050531901
 07/06  03:00:00,17.611907493,0.798042984296,2.13225384324,0.0,2.55330491699,6.7713057485,0.438040786247,0.0,0.438040786247
 07/06  04:00:00,19.3120320147,0.697147028232,1.85678087318,0.0,3.82705111198,7.57405300124,0.897076259436,0.0,0.897076259436
 07/06  05:00:00,22.9148938388,0.691037337826,1.81997325916,0.0,6.02426329834,9.91545327661,4.41441479345,0.0,4.41441479345
 07/06  06:00:00,25.3101859965,1.11056800133,2.94165033989,0.0,6.51253267309,14.7454349813,14.6560028849,0.0,14.6560028849
 07/06  07:00:00,29.6295622151,1.45912848316,3.99333344133,0.0,6.01364874671,18.163451543,15.5728310111,0.0,15.5728310111
 07/06  08:00:00,30.1204043464,1.88299562155,5.00605898322,0.0,4.35151303671,18.8798367041,14.9613159901,0.0,14.9613159901
 07/06  09:00:00,28.2949862657,2.08631832549,5.80095003904,0.0,3.78894180059,16.6187760998,13.1267764865,0.0,13.1267764865
 07/06  10:00:00,26.8436509818,2.39029619493,6.96226358881,0.0,3.78894180059,13.7021493968,11.9037501545,0.0,11.9037501545
 07/06  11:00:00,29.2419877803,2.84070171457,8.76301371387,0.0,3.78894180059,13.8493305508,9.61057578187,0.0,9.61057578187
 07/06  12:00:00,30.856086384,3.22374826685,10.3045069834,0.0,3.69398621738,13.6338449159,8.38754944982,0.0,8.38754944982
 07/06  13:00:00,31.1853925778,3.33931854607,10.7965262959,0.0,3.78894180059,13.2606059349,7.47027970078,0.0,7.47027970078
 07/06  14:00:00,31.8307562689,3.49119594125,11.4371937458,0.0,3.78894180059,13.1134247809,6.55300995175,0.0,6.55300995175
 07/06  15:00:00,34.1372474122,3.68834005712,12.1815313199,0.0,4.71240779196,13.5549682428,7.47027970078,0.0,7.47027970078
 07/06  16:00:00,41.6083066055,3.8065436294,12.0840335535,0.0,7.18559832057,18.5321311015,8.69330603283,0.0,8.69330603283
 07/06  17:00:00,48.9727979647,4.01952255699,13.257789716,0.0,8.38069375907,23.3147919321,11.4451152799,0.0,11.4451152799
 07/06  18:00:00,50.0513864276,3.91559763264,12.3729329693,0.0,10.6415932552,23.1212625696,13.4325330695,0.0,13.4325330695
 07/06  19:00:00,45.5822122881,3.30143245599,9.48720198479,0.0,12.3080778603,20.4854999863,12.8210199035,0.0,12.8210199035
 07/06  20:00:00,47.6764966064,2.9035346128,7.95533837278,0.0,12.456681583,19.8967753704,11.750871863,0.0,11.750871863
 07/06  21:00:00,42.1099527395,2.62805325176,7.23494355564,0.0,9.18739968257,17.702556249,9.61057578187,0.0,9.61057578187
 07/06  22:00:00,33.7173909946,2.2249554189,6.18079220527,0.0,5.91811778209,14.0365255879,8.38754944982,0.0,8.38754944982
 07/06  23:00:00,25.4858820492,1.61238684319,4.45836090691,0.0,3.54045821811,10.5176760807,4.71847045367,0.0,4.71847045367
 07/06  24:00:00,20.343684853,1.23239772229,3.39940838729,0.0,2.55330491699,7.80157382632,1.50802633205,0.0,1.50802633205
 07/07  01:00:00,18.9242201063,1.0217082046,2.77935777422,0.0,2.55330491699,7.21284921042,0.895849496118,0.0,0.895849496118
 07/07  02:00:00,17.8949953923,0.831423143674,2.2347804292,0.0,2.55330491699,6.91848690247,0.437685569301,0.0,0.437685569301
 07/07  03:00:00,17.1891738924,0.685403046541,1.82216018036,0.0,2.55330491699,6.7713057485,0.437676041704,0.0,0.437676041704
 07/07  04:00:00,18.8827924905,0.585087185419,1.53960119179,0.0,3.82705111198,7.57405300124,0.89561921637,0.0,0.89561921637
 07/07  05:00:00,22.361968739,0.539853220708,1.41823227645,0.0,6.02426329834,9.91545327661,4.40462559909,0.0,4.40462559909
 07/07  06:00:00,23.9235175517,0.730847568277,1.9347023282,0.0,6.51253267309,14.7454349813,14.6220359716,0.0,14.6220359716
 07/07  07:00:00,28.4622756159,1.15419001519,3.13098531018,0.0,6.01364874671,18.163451543,15.5367048749,0.0,15.5367048749
 07/07  08:00:00,29.0009105023,1.61997138623,4.14958937438,0.0,4.35151303671,18.8798367041,14.926634924,0.0,14.926634924
 07/07  09:00:00,27.6343592235,1.93000020926,5.29664111307,0.0,3.78894180059,16.6187760998,13.0964305538,0.0,13.0964305538
 07/07  10:00:00,25.5282162429,2.11160518718,5.92551985771,0.0,3.78894180059,13.7021493968,11.8762943105,0.0,11.8762943105
 07/07  11:00:00,27.0512468044,2.40567198557,7.00730246693,0.0,3.78894180059,13.8493305508,9.58853885451,0.0,9.58853885451
 07/07  12:00:00,27.5445059946,2.60222988492,7.6144449759,0.0,3.69398621738,13.6338449159,8.3684026113,0.0,8.3684026113
 07/07  13:00:00,26.9638110157,2.5882781768,7.32598510304,0.0,3.78894180059,13.2606059349,7.45330042889,0.0,7.45330042889
 07/07  14:00:00,27.6777676067,2.78686511572,7.98853590918,0.0,3.78894180059,13.1134247809,6.53819824648,0.0,6.53819824648
 07/07  15:00:00,29.658557403,2.88219644687,8.50898492098,0.0,4.71240779196,13.5549682428,7.45330042889,0.0,7.45330042889
 07/07  16:00:00,37.0594169235,2.90985801735,8.43182948358,0.0,7.18559832057,18.5321311015,8.6734366721,0.0,8.6734366721
 07/07  17:00:00,44.0971374636,2.99966309089,9.40198868091,0.0,8.38069375907,23.3147919321,11.4187432193,0.0,11.4187432193
 07/07  18:00:00,48.0305640003,3.41113225013,10.8565759246,0.0,10.6415932552,23.1212625696,13.4014646146,0.0,13.4014646146
 07/07  19:00:00,46.2738728669,3.28169805336,10.1985969662,0.0,12.3080778603,20.4854999863,12.791396493,0.0,12.791396493
