Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  20:00:00,47.8928959397,2.78319891508,8.29207340381,0.0,12.456681583,19.8967753704,11.7237772801,0.0,11.7237772801
 07/07  21:00:00,41.41225338,2.37689867918,6.78839876866,0.0,9.18739968257,17.702556249,9.58853885451,0.0,9.58853885451
 07/07  22:00:00,32.5206902748,1.90707500754,5.30197189685,0.0,5.91811778209,14.0365255879,8.3684026113,0.0,8.3684026113
 07/07  23:00:00,25.0591748329,1.50490887707,4.13913165671,0.0,3.54045821811,10.5176760807,4.70799388165,0.0,4.70799388165
 07/07  24:00:00,20.1306464637,1.17990641476,3.23886130561,0.0,2.55330491699,7.80157382632,1.50513624321,0.0,1.50513624321
 07/08  01:00:00,18.8177702729,0.987433321946,2.70718282347,0.0,2.55330491699,7.21284921042,0.894418136969,0.0,0.894418136969
 07/08  02:00:00,17.7896226491,0.799555693484,2.16127513615,0.0,2.55330491699,6.91848690247,0.437328351165,0.0,0.437328351165
 07/08  03:00:00,17.1263340345,0.665143811187,1.77957955778,0.0,2.55330491699,6.7713057485,0.437319043511,0.0,0.437319043511
 07/08  04:00:00,19.0360398621,0.619591147881,1.65834460091,0.0,3.82705111198,7.57405300124,0.89419317609,0.0,0.89419317609
 07/08  05:00:00,22.7593774504,0.639814124966,1.71568008363,0.0,6.02426329834,9.91545327661,4.39504615255,0.0,4.39504615255
 07/08  06:00:00,24.7360767475,0.928202514823,2.54990657748,0.0,6.51253267309,14.7454349813,14.5888008888,0.0,14.5888008888
 07/08  07:00:00,30.0812013306,1.55993727458,4.53769312794,0.0,6.01364874671,17.9699221805,15.5013574721,0.0,15.5013574721
 07/08  08:00:00,27.9872277164,1.55986215033,4.64242939308,0.0,3.66783283761,18.1171033345,14.8927014433,0.0,14.8927014433
 07/08  09:00:00,25.9719972386,1.72823343601,5.28245947017,0.0,3.10526160149,15.8560427302,13.0667387581,0.0,13.0667387581
 07/08  10:00:00,24.3786476575,2.00819650461,6.3257735235,0.0,3.10526160149,12.9394160272,11.849430305,0.0,11.849430305
 07/08  11:00:00,25.7841474694,2.25508942105,7.33719926512,0.0,3.10526160149,13.0865971812,9.56697695531,0.0,9.56697695531
 07/08  12:00:00,27.5423763971,2.61619873848,8.88150002948,0.0,3.10526160149,12.9394160272,8.34966850215,0.0,8.34966850215
 07/08  13:00:00,28.8873527319,2.95400823123,10.3302103335,0.0,3.10526160149,12.4978725653,7.43668716228,0.0,7.43668716228
 07/08  14:00:00,30.0611037994,3.23111167342,11.3740391128,0.0,3.10526160149,12.3506914113,6.52370582242,0.0,6.52370582242
 07/08  15:00:00,30.2795315977,3.1615805425,10.2969885887,0.0,4.02872759285,12.7922348732,7.43668716228,0.0,7.43668716228
 07/08  16:00:00,39.3045438472,3.54216027877,11.4910677146,0.0,6.50191812146,17.7693977319,8.65399561544,0.0,8.65399561544
 07/08  17:00:00,48.0382871066,3.86855369107,12.6677770861,0.0,8.38069375907,23.1212625696,11.392939635,0.0,11.392939635
 07/08  18:00:00,51.5804994946,4.18720498475,13.6304386843,0.0,10.6415932552,23.1212625696,13.3710658714,0.0,13.3710658714
 07/08  19:00:00,49.7183312743,4.03001930527,12.8947341217,0.0,12.3080778603,20.4854999863,12.7624116448,0.0,12.7624116448
 07/08  20:00:00,50.6732727299,3.44073491575,10.4149141933,0.0,12.456681583,19.8967753704,11.6972667483,0.0,11.6972667483
 07/08  21:00:00,43.7989571533,2.97420021661,8.57780100451,0.0,9.18739968257,17.702556249,9.56697695531,0.0,9.56697695531
 07/08  22:00:00,33.9000680783,2.2671487977,6.32127591012,0.0,5.91811778209,14.0365255879,8.34966850215,0.0,8.34966850215
 07/08  23:00:00,25.8047267705,1.71815147578,4.67144099567,0.0,3.54045821811,10.5176760807,4.69774314269,0.0,4.69774314269
 07/08  24:00:00,19.9759897717,1.16884301794,3.09526801037,0.0,2.55330491699,7.80157382632,1.50230845315,0.0,1.50230845315
 07/09  01:00:00,18.2811336915,0.872597982825,2.2853815812,0.0,2.55330491699,7.21284921042,0.893018159004,0.0,0.893018159004
 07/09  02:00:00,17.3798183128,0.70378189998,1.8472445933,0.0,2.55330491699,6.91848690247,0.436978983266,0.0,0.436978983266
 07/09  03:00:00,16.7904567542,0.581159211552,1.5276868771,0.0,2.55330491699,6.7713057485,0.436969897379,0.0,0.436969897379
 07/09  04:00:00,18.9428141637,0.601756703824,1.58295334661,0.0,3.82705111198,7.57405300124,0.892798560889,0.0,0.892798560889
 07/09  05:00:00,23.3450821243,0.563647760253,1.48471778888,0.0,6.02426329834,9.91545327661,4.38567929086,0.0,4.38567929086
 07/09  06:00:00,24.1203755078,0.775948481326,2.08645937122,0.0,6.51253267309,14.7454349813,14.5563074788,0.0,14.5563074788
 07/09  07:00:00,28.9864160723,1.32452568645,3.67831945776,0.0,6.01364874671,17.9699221805,15.4667992705,0.0,15.4667992705
 07/09  08:00:00,27.4171685518,1.44083228898,4.19140008983,0.0,3.66783283761,18.1171033345,14.8595255968,0.0,14.8595255968
 07/09  09:00:00,25.6695626046,1.66837538778,5.03988288439,0.0,3.10526160149,15.8560427302,13.0377098926,0.0,13.0377098926
 07/09  10:00:00,24.1484071966,1.96347463301,6.1402549342,0.0,3.10526160149,12.9394160272,11.8231660933,0.0,11.8231660933
 07/09  11:00:00,25.5228919453,2.21188937306,7.11914378908,0.0,3.10526160149,13.0865971812,9.5458964696,0.0,9.5458964696
 07/09  12:00:00,26.3849413771,2.43810790941,7.9021558385,0.0,3.10526160149,12.9394160272,8.3313526703,0.0,8.3313526703
 07/09  13:00:00,25.5455797071,2.3953618952,7.54708364472,0.0,3.10526160149,12.4978725653,7.42044482084,0.0,7.42044482084
 07/09  14:00:00,23.4593173888,2.00083379695,6.00253057872,0.0,3.10526160149,12.3506914113,6.50953697137,0.0,6.50953697137
 07/09  15:00:00,24.8236310953,2.01105121143,5.99161741742,0.0,4.02872759285,12.7922348732,7.42044482084,0.0,7.42044482084
 07/09  16:00:00,33.3977383713,2.29255958543,6.83386293198,0.0,6.50191812146,17.7693977319,8.63498862013,0.0,8.63498862013
 07/09  17:00:00,40.6614295466,2.3717471613,6.78772605594,0.0,8.38069375907,23.1212625696,11.3677121685,0.0,11.3677121685
 07/09  18:00:00,43.2470832968,2.47534079152,7.00888667967,0.0,10.6415932552,23.1212625696,13.3413458424,0.0,13.3413458424
 07/09  19:00:00,42.3967022348,2.48702671745,7.11609767007,0.0,12.3080778603,20.4854999863,12.7340739427,0.0,12.7340739427
 07/09  20:00:00,45.6832664819,2.31660000458,6.54904285657,0.0,12.456681583,19.8967753704,11.6713481184,0.0,11.6713481184
 07/09  21:00:00,40.1696109822,2.08379132933,5.8388637207,0.0,9.18739968257,17.702556249,9.5458964696,0.0,9.5458964696
 07/09  22:00:00,31.8997720142,1.73387734648,4.85425129723,0.0,5.91811778209,14.0365255879,8.3313526703,0.0,8.3313526703
 07/09  23:00:00,24.3420886744,1.31063717535,3.61631719994,0.0,3.54045821811,10.5176760807,4.68772127243,0.0,4.68772127243
 07/09  24:00:00,19.2073829214,0.939047098976,2.55645707909,0.0,2.55330491699,7.80157382632,1.49954379929,0.0,1.49954379929
 07/10  01:00:00,17.9120428959,0.751463909982,2.03742485847,0.0,2.55330491699,7.21284921042,0.891649976646,0.0,0.891649976646
 07/10  02:00:00,17.2257246545,0.646245716226,1.75068711884,0.0,2.55330491699,6.91848690247,0.43663756904,0.0,0.43663756904
 07/10  03:00:00,16.8446943731,0.583595164783,1.57948854283,0.0,2.55330491699,6.7713057485,0.436628706684,0.0,0.436628706684
 07/10  04:00:00,18.8304993582,0.559675917001,1.51271932799,0.0,3.82705111198,7.57405300124,0.89143578373,0.0,0.89143578373
 07/10  05:00:00,23.1434584991,0.503046979047,1.34369494488,0.0,6.02426329834,9.91545327661,4.37652778815,0.0,4.37652778815
 07/10  06:00:00,23.6013791236,0.635254149458,1.7081573189,0.0,6.51253267309,14.7454349813,14.5245653643,0.0,14.5245653643
 07/10  07:00:00,27.4408501953,0.876779925891,2.38696997887,0.0,6.01364874671,18.163451543,15.4330405042,0.0,15.4330405042
 07/10  08:00:00,27.4865402463,1.26935189782,2.98583860686,0.0,4.35151303671,18.8798367041,14.8271172095,0.0,14.8271172095
 07/10  09:00:00,25.2572045804,1.40499030228,3.44449637697,0.0,3.78894180059,16.6187760998,13.0093525537,0.0,13.0093525537
 07/10  10:00:00,23.7730830101,1.73504799772,4.54694381432,0.0,3.78894180059,13.7021493968,11.7975094533,0.0,11.7975094533
 07/10  11:00:00,25.2697970257,2.0393155164,5.59220915743,0.0,3.78894180059,13.8493305508,9.52530364017,0.0,9.52530364017
 07/10  12:00:00,26.0385340224,2.28442690444,6.42627598417,0.0,3.69398621738,13.6338449159,8.31346053982,0.0,8.31346053982
 07/10  13:00:00,27.1465553501,2.55494409454,7.54206351973,0.0,3.78894180059,13.2606059349,7.40457821456,0.0,7.40457821456
 07/10  14:00:00,27.2787851997,2.62061811588,7.75580050193,0.0,3.78894180059,13.1134247809,6.4956958893,0.0,6.4956958893
 07/10  15:00:00,29.0326725273,2.74095750554,8.02433898661,0.0,4.71240779196,13.5549682428,7.40457821456,0.0,7.40457821456
 07/10  16:00:00,37.9392548008,3.09416140263,9.12736397558,0.0,7.18559832057,18.5321311015,8.61642131491,0.0,8.61642131491
 07/10  17:00:00,44.1803622543,3.02861628827,9.45626027425,0.0,8.38069375907,23.3147919321,11.3430682907,0.0,11.3430682907
 07/10  18:00:00,46.3613572644,3.11343387401,9.48506756482,0.0,10.6415932552,23.1212625696,13.3123133288,0.0,13.3123133288
 07/10  19:00:00,44.7204917797,3.01884610747,8.90806782492,0.0,12.3080778603,20.4854999863,12.7063917786,0.0,12.7063917786
 07/10  20:00:00,46.7996323756,2.59391156707,7.38809718776,0.0,12.456681583,19.8967753704,11.6460290658,0.0,11.6460290658
 07/10  21:00:00,40.4710025555,2.1886676313,6.03537899202,0.0,9.18739968257,17.702556249,9.52530364017,0.0,9.52530364017
 07/10  22:00:00,31.3598619913,1.65297082828,4.3952477926,0.0,5.91811778209,14.0365255879,8.31346053982,0.0,8.31346053982
 07/10  23:00:00,23.2463402051,1.08314347547,2.7480624305,0.0,3.54045821811,10.5176760807,4.67793123877,0.0,4.67793123877
 07/10  24:00:00,18.1074455191,0.688020169338,1.7075466064,0.0,2.55330491699,7.80157382632,1.49684310035,0.0,1.49684310035
 07/11  01:00:00,16.6558194188,0.447823090177,1.08484220121,0.0,2.55330491699,7.21284921042,0.890313994847,0.0,0.890313994847
 07/11  02:00:00,15.9533508999,0.333758250633,0.790800829844,0.0,2.55330491699,6.91848690247,0.436304209557,0.0,0.436304209557
 07/11  03:00:00,15.5583828133,0.262894433307,0.613877714517,0.0,2.55330491699,6.7713057485,0.436295572437,0.0,0.436295572437
 07/11  04:00:00,17.4979277713,0.223441826421,0.516381831633,0.0,3.82705111198,7.57405300124,0.890105248121,0.0,0.890105248121
 07/11  05:00:00,22.1260771169,0.250445869875,0.578914671883,0.0,6.02426329834,9.91545327661,4.36759435475,0.0,4.36759435475
 07/11  06:00:00,22.5273540478,0.377650264032,0.891736128532,0.0,6.51253267309,14.7454349813,14.4935839454,0.0,14.4935839454
 07/11  07:00:00,26.3422777576,0.622869159427,1.54230830759,0.0,6.01364874671,18.163451543,15.4000911706,0.0,15.4000911706
 07/11  08:00:00,26.3245371017,0.999132336305,2.09405502378,0.0,4.35151303671,18.8798367041,14.7954858786,0.0,14.7954858786
 07/11  09:00:00,23.8626827238,1.07174697267,2.38321784997,0.0,3.78894180059,16.6187760998,12.9816751393,0.0,12.9816751393
 07/11  10:00:00,21.3698675532,1.16952301482,2.70925334033,0.0,3.78894180059,13.7021493968,11.7724679831,0.0,11.7724679831
 07/11  11:00:00,22.5721563472,1.39899740418,3.53488659114,0.0,3.78894180059,13.8493305508,9.5052045654,0.0,9.5052045654
 07/11  12:00:00,23.6551854661,1.7114103939,4.61594393844,0.0,3.69398621738,13.6338449159,8.29599740928,0.0,8.29599740928
 07/11  13:00:00,25.1600985565,2.07103854702,6.03951227359,0.0,3.78894180059,13.2606059349,7.3890920422,0.0,7.3890920422
 07/11  14:00:00,26.3304701959,2.34362974575,7.08447386834,0.0,3.78894180059,13.1134247809,6.48218667511,0.0,6.48218667511
 07/11  15:00:00,29.1868467278,2.67154387425,8.24792681836,0.0,4.71240779196,13.5549682428,7.3890920422,0.0,7.3890920422
 07/11  16:00:00,38.697891448,3.13015106665,9.85001095885,0.0,7.18559832057,18.5321311015,8.59829919831,0.0,8.59829919831
 07/11  17:00:00,45.9515251744,3.30059520878,10.9554442738,0.0,8.38069375907,23.3147919321,11.3190152996,0.0,11.3190152996
 07/11  18:00:00,48.4805882881,3.47699483454,11.240737628,0.0,10.6415932552,23.1212625696,13.2839769283,0.0,13.2839769283
 07/11  19:00:00,45.5354364128,3.11627454703,9.62558401844,0.0,12.3080778603,20.4854999863,12.6793733502,0.0,12.6793733502
 07/11  20:00:00,47.7573425813,2.76919176652,8.17052719394,0.0,12.456681583,19.8967753704,11.6213170886,0.0,11.6213170886
 07/11  21:00:00,41.2844886001,2.36716964431,6.67036302371,0.0,9.18739968257,17.702556249,9.5052045654,0.0,9.5052045654
 07/11  22:00:00,32.5495667805,1.92458180386,5.31334160621,0.0,5.91811778209,14.0365255879,8.29599740928,0.0,8.29599740928
 07/11  23:00:00,24.97739709,1.49492718654,4.06733560435,0.0,3.54045821811,10.5176760807,4.66837594093,0.0,4.66837594093
 07/11  24:00:00,19.7839165145,1.10634684532,2.96569092581,0.0,2.55330491699,7.80157382632,1.49420715612,0.0,1.49420715612
 07/12  01:00:00,18.2431175094,0.857525525286,2.26243785663,0.0,2.55330491699,7.21284921042,0.889010608966,0.0,0.889010608966
 07/12  02:00:00,17.3220956945,0.690236758596,1.80306711641,0.0,2.55330491699,6.91848690247,0.435979003495,0.0,0.435979003495
 07/12  03:00:00,16.6388444356,0.546211691379,1.41102207872,0.0,2.55330491699,6.7713057485,0.435970593255,0.0,0.435970593255
 07/12  04:00:00,18.4426932594,0.472899983316,1.21168916281,0.0,3.82705111198,7.57405300124,0.888807347999,0.0,0.888807347999
 07/12  05:00:00,23.1349857854,0.515406783135,1.3228624271,0.0,6.02426329834,9.91545327661,4.35888163648,0.0,4.35888163648
 07/12  06:00:00,23.4810409288,0.625157961351,1.59791531222,0.0,6.51253267309,14.7454349813,14.4633723974,0.0,14.4633723974
 07/12  07:00:00,26.8422577826,0.740604107097,1.92455338497,0.0,6.01364874671,18.163451543,15.3679610272,0.0,15.3679610272
 07/12  08:00:00,25.9880719165,0.923242006775,1.83348016804,0.0,4.35151303671,18.8798367041,14.7646409716,0.0,14.7646409716
 07/12  09:00:00,23.1779573674,0.916267501776,1.85397196443,0.0,3.78894180059,16.6187760998,12.9546858457,0.0,12.9546858457
 07/12  10:00:00,21.0013940897,1.08757120542,2.42273168621,0.0,3.78894180059,13.7021493968,11.7480490985,0.0,11.7480490985
 07/12  11:00:00,22.8838393159,1.47937986324,3.76618710073,0.0,3.78894180059,13.8493305508,9.48560519744,0.0,9.48560519744
 07/12  12:00:00,23.4768995329,1.67376697636,4.47530142279,0.0,3.69398621738,13.6338449159,8.27896845024,0.0,8.27896845024
 07/12  13:00:00,23.9952486923,1.83993204595,5.10576891043,0.0,3.78894180059,13.2606059349,7.37399088983,0.0,7.37399088983
 07/12  14:00:00,25.5615811947,2.200423441,6.4587911719,0.0,3.78894180059,13.1134247809,6.46901332943,0.0,6.46901332943
 07/12  15:00:00,28.9931081777,2.65728281039,8.0684493321,0.0,4.71240779196,13.5549682428,7.37399088983,0.0,7.37399088983
 07/12  16:00:00,38.8493678517,3.18940058345,9.94223784571,0.0,7.18559832057,18.5321311015,8.58062763704,0.0,8.58062763704
 07/12  17:00:00,46.1574189868,3.3458433455,11.1160899495,0.0,8.38069375907,23.3147919321,11.2955603182,0.0,11.2955603182
 07/12  18:00:00,48.9318844382,3.53917094625,11.6298576663,0.0,10.6415932552,23.1212625696,13.2563450325,0.0,13.2563450325
 07/12  19:00:00,48.0106466992,3.60808500045,11.6089838514,0.0,12.3080778603,20.4854999863,12.6530266589,0.0,12.6530266589
 07/12  20:00:00,49.6744812019,3.16334153723,9.69351604386,0.0,12.456681583,19.8967753704,11.5972195051,0.0,11.5972195051
 07/12  21:00:00,43.2546308124,2.77058366478,8.23709121551,0.0,9.18739968257,17.702556249,9.48560519744,0.0,9.48560519744
 07/12  22:00:00,34.1192660514,2.262637161,6.54498551994,0.0,5.91811778209,14.0365255879,8.27896845024,0.0,8.27896845024
 07/12  23:00:00,25.9268111863,1.71744772046,4.79422916679,0.0,3.54045821811,10.5176760807,4.65905820862,0.0,4.65905820862
 07/12  24:00:00,20.3775726844,1.25573807307,3.40995586793,0.0,2.55330491699,7.80157382632,1.49163674721,0.0,1.49163674721
 07/13  01:00:00,18.5670600049,0.94532891007,2.49857696743,0.0,2.55330491699,7.21284921042,0.887740204652,0.0,0.887740204652
 07/13  02:00:00,17.5273332428,0.747563654334,1.95097776901,0.0,2.55330491699,6.91848690247,0.435662047104,0.0,0.435662047104
 07/13  03:00:00,16.7438237553,0.577221359674,1.48499173012,0.0,2.55330491699,6.7713057485,0.435653865331,0.0,0.435653865331
 07/13  04:00:00,18.3192952062,0.444634306431,1.11655678646,0.0,3.82705111198,7.57405300124,0.887542467609,0.0,0.887542467609
 07/13  05:00:00,22.5709952332,0.37530881477,0.898969843219,0.0,6.02426329834,9.91545327661,4.35039221377,0.0,4.35039221377
 07/13  06:00:00,22.9018779477,0.48115021884,1.16276007362,0.0,6.51253267309,14.7454349813,14.4339396672,0.0,14.4339396672
 07/13  07:00:00,27.4852582418,0.906850920363,2.40130703084,0.0,6.01364874671,18.163451543,15.3366595891,0.0,15.3366595891
 07/13  08:00:00,27.8607374565,1.35773637932,3.27165133552,0.0,4.35151303671,18.8798367041,14.7345916228,0.0,14.7345916228
 07/13  09:00:00,26.4773895898,1.65537529292,4.41429639574,0.0,3.78894180059,16.6187760998,12.9283926656,0.0,12.9283926656
 07/13  10:00:00,25.141545399,1.9859150352,5.6645391657,0.0,3.78894180059,13.7021493968,11.7242600307,0.0,11.7242600307
 07/13  11:00:00,27.0076099565,2.31839117551,7.05094642907,0.0,3.78894180059,13.8493305508,9.46651134045,0.0,9.46651134045
 07/13  12:00:00,28.1572205786,2.61666919116,8.21272025362,0.0,3.69398621738,13.6338449159,8.26237870564,0.0,8.26237870564
 07/13  13:00:00,29.2176483899,2.88866418476,9.27943646929,0.0,3.78894180059,13.2606059349,7.35927922953,0.0,7.35927922953
 07/13  14:00:00,30.8038991833,3.22792536467,10.6736072368,0.0,3.78894180059,13.1134247809,6.45617975342,0.0,6.45617975342
 07/13  15:00:00,34.1238041606,3.60765451395,12.2487736114,0.0,4.71240779196,13.5549682428,7.35927922953,0.0,7.35927922953
 07/13  16:00:00,43.7706165909,4.06426089032,13.9886262781,0.0,7.18559832057,18.5321311015,8.56341186434,0.0,8.56341186434
 07/13  17:00:00,50.8343990249,4.23139223547,14.9075210977,0.0,8.38069375907,23.3147919321,11.2727102927,0.0,11.2727102927
 07/13  18:00:00,53.1746398146,4.36715767168,15.0446263174,0.0,10.6415932552,23.1212625696,13.2294258242,0.0,13.2294258242
 07/13  19:00:00,50.9734244804,4.20303312703,13.976813506,0.0,12.3080778603,20.4854999863,12.6273595068,0.0,12.6273595068
 07/13  20:00:00,51.9638432376,3.6595968889,11.4866227279,0.0,12.456681583,19.8967753704,11.5737434514,0.0,11.5737434514
 07/13  21:00:00,45.2686713954,3.21977742727,9.80193803599,0.0,9.18739968257,17.702556249,9.46651134045,0.0,9.46651134045
 07/13  22:00:00,35.8948872529,2.67123137983,7.91201250259,0.0,5.91811778209,14.0365255879,8.26237870564,0.0,8.26237870564
 07/13  23:00:00,27.7491366275,2.13830752939,6.195694799,0.0,3.54045821811,10.5176760807,4.6499808012,0.0,4.6499808012
 07/13  24:00:00,22.3786036521,1.71581695549,4.95090795323,0.0,2.55330491699,7.80157382632,1.48913263481,0.0,1.48913263481
 07/14  01:00:00,20.2528869606,1.34982637362,3.77990645951,0.0,2.55330491699,7.21284921042,0.886503157733,0.0,0.886503157733
 07/14  02:00:00,18.6697102926,1.0388783388,2.8020401343,0.0,2.55330491699,6.91848690247,0.435353434181,0.0,0.435353434181
 07/14  03:00:00,17.4752511395,0.776761385054,2.01687908893,0.0,2.55330491699,6.7713057485,0.435345482404,0.0,0.435345482404
 07/14  04:00:00,18.9763084472,0.625993275535,1.59221105843,0.0,3.82705111198,7.57405300124,0.886310981394,0.0,0.886310981394
 07/14  05:00:00,23.5085419312,0.623646797506,1.58817855852,0.0,6.02426329834,9.91545327661,4.34212860097,0.0,4.34212860097
 07/14  06:00:00,23.9058932697,0.747033654573,1.90089195986,0.0,6.51253267309,14.7454349813,14.4052944716,0.0,14.4052944716
 07/14  07:00:00,28.7848108483,1.24024372533,3.36746683238,0.0,6.01364874671,18.163451543,15.3061961258,0.0,15.3061961258
 07/14  08:00:00,29.5896171255,1.7514336805,4.60683370331,0.0,4.35151303671,18.8798367041,14.7053467311,0.0,14.7053467311
 07/14  09:00:00,28.2966094139,2.05118309541,5.83770841734,0.0,3.78894180059,16.6187760998,12.9028033854,0.0,12.9028033854
 07/14  10:00:00,27.4809545053,2.46782657687,7.52203673036,0.0,3.78894180059,13.7021493968,11.7011078249,0.0,11.7011078249
 07/14  11:00:00,29.3276115741,2.80266791265,8.88667130961,0.0,3.78894180059,13.8493305508,9.4479286489,0.0,9.4479286489
 07/14  12:00:00,30.1354989018,3.0221217182,9.78554604982,0.0,3.69398621738,13.6338449159,8.24623308839,0.0,8.24623308839
 07/14  13:00:00,31.1674179485,3.26171919369,10.8561510189,0.0,3.78894180059,13.2606059349,7.34496141801,0.0,7.34496141801
 07/14  14:00:00,32.5018634677,3.53696007194,12.0625368139,0.0,3.78894180059,13.1134247809,6.44368974762,0.0,6.44368974762
 07/14  15:00:00,33.0116066993,3.52904750863,11.2151831555,0.0,4.71240779196,13.5549682428,7.34496141801,0.0,7.34496141801
 07/14  16:00:00,39.2507138152,3.49084023342,10.0421441592,0.0,7.18559832057,18.5321311015,8.54665697852,0.0,8.54665697852
 07/14  17:00:00,46.4069735947,3.66556730478,11.0459205982,0.0,8.38069375907,23.3147919321,11.2504719897,0.0,11.2504719897
 07/14  18:00:00,49.7670233902,3.96804430286,12.0361232618,0.0,10.6415932552,23.1212625696,13.2032272755,0.0,13.2032272755
 07/14  19:00:00,46.7752396128,3.59354241884,10.3881193466,0.0,12.3080778603,20.4854999863,12.6023794952,0.0,12.6023794952
 07/14  20:00:00,48.2580934545,3.03233687457,8.40813295909,0.0,12.456681583,19.8967753704,11.5508958798,0.0,11.5508958798
 07/14  21:00:00,42.2786498286,2.67675945117,7.35493444529,0.0,9.18739968257,17.702556249,9.4479286489,0.0,9.4479286489
 07/14  22:00:00,34.02623167,2.304068784,6.41051951553,0.0,5.91811778209,14.0365255879,8.24623308839,0.0,8.24623308839
 07/14  23:00:00,26.0276250197,1.77041668762,4.84207403302,0.0,3.54045821811,10.5176760807,4.64114640686,0.0,4.64114640686
 07/14  24:00:00,19.8727770606,1.1542819583,3.00661635895,0.0,2.55330491699,7.80157382632,1.48669556051,0.0,1.48669556051
 07/15  01:00:00,17.8671105547,0.780621370174,1.96333505709,0.0,2.55330491699,7.21284921042,0.885299834101,0.0,0.885299834101
 07/15  02:00:00,16.8878006627,0.588981223939,1.4700276193,0.0,2.55330491699,6.91848690247,0.435053256043,0.0,0.435053256043
 07/15  03:00:00,16.2958790468,0.465647375511,1.14862100576,0.0,2.55330491699,6.7713057485,0.435045535735,0.0,0.435045535735
 07/15  04:00:00,18.4215114328,0.473834150455,1.1895731691,0.0,3.82705111198,7.57405300124,0.885113253881,0.0,0.885113253881
 07/15  05:00:00,23.2590646675,0.55096967954,1.41137841274,0.0,6.02426329834,9.91545327661,4.33409324555,0.0,4.33409324555
 07/15  06:00:00,23.8691164074,0.721778042218,1.88937070997,0.0,6.51253267309,14.7454349813,14.3774452939,0.0,14.3774452939
 07/15  07:00:00,28.3747111639,1.17054574684,3.22059448895,0.0,6.01364874671,17.9699221805,15.276579659,0.0,15.276579659
 07/15  08:00:00,26.7947155767,1.29410196243,3.71567744136,0.0,3.66783283761,18.1171033345,14.6769149571,0.0,14.6769149571
 07/15  09:00:00,25.1395705121,1.54669193099,4.63157424866,0.0,3.10526160149,15.8560427302,12.8779255832,0.0,12.8779255832
 07/15  10:00:00,23.6263698985,1.85722549521,5.72446677389,0.0,3.10526160149,12.9394160272,11.6785993372,0.0,11.6785993372
 07/15  11:00:00,25.135912863,2.15862466065,6.78542941918,0.0,3.10526160149,13.0865971812,9.42986262588,0.0,9.42986262588
 07/15  12:00:00,26.0054937456,2.39368559299,7.56713052347,0.0,3.10526160149,12.9394160272,8.23053637987,0.0,8.23053637987
 07/15  13:00:00,26.8869335141,2.66409900149,8.61970034541,0.0,3.10526160149,12.4978725653,7.33104169535,0.0,7.33104169535
 07/15  14:00:00,28.0311774427,2.90333286467,9.67189156488,0.0,3.10526160149,12.3506914113,6.43154701084,0.0,6.43154701084
 07/15  15:00:00,29.6362688241,3.03207331548,9.78323304209,0.0,4.02872759285,12.7922348732,7.33104169535,0.0,7.33104169535
 07/15  16:00:00,37.2692967564,3.16912822968,9.82885267291,0.0,6.50191812146,17.7693977319,8.53036794137,0.0,8.53036794137
 07/15  17:00:00,46.6795006166,3.68098463549,11.4965596518,0.0,8.38069375907,23.1212625696,11.2288519949,0.0,11.2288519949
 07/15  18:00:00,49.9390528255,3.93863388764,12.2375631123,0.0,10.6415932552,23.1212625696,13.1777571447,0.0,13.1777571447
 07/15  19:00:00,47.9497026781,3.75090567866,11.4052191521,0.0,12.3080778603,20.4854999863,12.5780940217,0.0,12.5780940217
 07/15  20:00:00,49.3393042072,3.21106503116,9.3106155552,0.0,12.456681583,19.8967753704,11.5286835564,0.0,11.5286835564
 07/15  21:00:00,42.2103960782,2.6601154821,7.303324664,0.0,9.18739968257,17.702556249,9.42986262588,0.0,9.42986262588
 07/15  22:00:00,33.1831685185,2.13263047734,5.73889467069,0.0,5.91811778209,14.0365255879,8.23053637987,0.0,8.23053637987
 07/15  23:00:00,25.2685611656,1.60370751142,4.24971935504,0.0,3.54045821811,10.5176760807,4.63255764181,0.0,4.63255764181
 07/15  24:00:00,19.8159406213,1.1370603817,2.96700149626,0.0,2.55330491699,7.80157382632,1.48432624602,0.0,1.48432624602
 07/16  01:00:00,18.4711644212,0.922547883585,2.42546241014,0.0,2.55330491699,7.21284921042,0.884130589606,0.0,0.884130589606
 07/16  02:00:00,17.6382907769,0.770554286559,2.03894467088,0.0,2.55330491699,6.91848690247,0.434761601497,0.0,0.434761601497
 07/16  03:00:00,16.4981636526,0.515474968738,1.3010780184,0.0,2.55330491699,6.7713057485,0.434754114076,0.0,0.434754114076
 07/16  04:00:00,18.2599510287,0.433764891339,1.06808202407,0.0,3.82705111198,7.57405300124,0.883949639575,0.0,0.883949639575
 07/16  05:00:00,23.1799813481,0.528992531281,1.3542722416,0.0,6.02426329834,9.91545327661,4.32628852744,0.0,4.32628852744
 07/16  06:00:00,23.8047212355,0.701997380739,1.8447561995,0.0,6.51253267309,14.7454349813,14.3504003821,0.0,14.3504003821
 07/16  07:00:00,27.9221456937,1.05435481384,2.88421995174,0.0,6.01364874671,17.9699221805,15.2478189592,0.0,15.2478189592
 07/16  08:00:00,26.1599287754,1.13419901331,3.24079358913,0.0,3.66783283761,18.1171033345,14.6493047206,0.0,14.6493047206
 07/16  09:00:00,25.0957286971,1.52115116428,4.61327320038,0.0,3.10526160149,15.8560427302,12.8537666263,0.0,12.8537666263
 07/16  10:00:00,23.6959512381,1.8432952364,5.8079783724,0.0,3.10526160149,12.9394160272,11.6567412333,0.0,11.6567412333
 07/16  11:00:00,24.8442803239,2.05477531167,6.59764622902,0.0,3.10526160149,13.0865971812,9.41231862147,0.0,9.41231862147
 07/16  12:00:00,25.8710994868,2.30203021002,7.52439164766,0.0,3.10526160149,12.9394160272,8.21529322849,0.0,8.21529322849
 07/16  13:00:00,27.1669041554,2.64378366232,8.91998632588,0.0,3.10526160149,12.4978725653,7.31752418375,0.0,7.31752418375
 07/16  14:00:00,28.5160212079,2.95279513018,10.1072730645,0.0,3.10526160149,12.3506914113,6.41975513902,0.0,6.41975513902
 07/16  15:00:00,32.0927374972,3.38654733535,11.8852276953,0.0,4.02872759285,12.7922348732,7.31752418375,0.0,7.31752418375
 07/16  16:00:00,41.6245615169,3.8312972757,13.5219483874,0.0,6.50191812146,17.7693977319,8.51454957673,0.0,8.51454957673
 07/16  17:00:00,49.5799553573,4.13301356546,13.9449854625,0.0,8.38069375907,23.1212625696,11.2078567109,0.0,11.2078567109
 07/16  18:00:00,50.5196326317,3.98613979958,12.7706370066,0.0,10.6415932552,23.1212625696,13.1530229745,0.0,13.1530229745
 07/16  19:00:00,47.774262352,3.68533365174,11.2953508529,0.0,12.3080778603,20.4854999863,12.554510278,0.0,12.554510278
 07/16  20:00:00,49.8137505082,3.27478229503,9.72134459239,0.0,12.456681583,19.8967753704,11.5071130592,0.0,11.5071130592
 07/16  21:00:00,43.5636689858,2.89722598787,8.41948706576,0.0,9.18739968257,17.702556249,9.41231862147,0.0,9.41231862147
 07/16  22:00:00,34.4067485343,2.36916348631,6.72594167757,0.0,5.91811778209,14.0365255879,8.21529322849,0.0,8.21529322849
 07/16  23:00:00,26.2611377329,1.81536901995,5.03063441381,0.0,3.54045821811,10.5176760807,4.62421704955,0.0,4.62421704955
 07/16  24:00:00,20.9111643263,1.39144595508,3.80783962787,0.0,2.55330491699,7.80157382632,1.48202539298,0.0,1.48202539298
 07/17  01:00:00,19.5373964277,1.18219137205,3.23205092817,0.0,2.55330491699,7.21284921042,0.882995769949,0.0,0.882995769949
 07/17  02:00:00,18.3942246147,0.964133302811,2.60129949239,0.0,2.55330491699,6.91848690247,0.43447855682,0.0,0.43447855682
 07/17  03:00:00,17.5790208164,0.789271085813,2.10813906504,0.0,2.55330491699,6.7713057485,0.434471303646,0.0,0.434471303646
 07/17  04:00:00,19.4654629854,0.736377044331,1.97098182782,0.0,3.82705111198,7.57405300124,0.882820482855,0.0,0.882820482855
 07/17  05:00:00,24.238691657,0.798252243207,2.1437228386,0.0,6.02426329834,9.91545327661,4.31871675826,0.0,4.31871675826
 07/17  06:00:00,25.2424182258,1.06417353641,2.92027703414,0.0,6.51253267309,14.7454349813,14.3241677458,0.0,14.3241677458
 07/17  07:00:00,29.1087459566,1.30235550343,3.62929016262,0.0,6.01364874671,18.163451543,15.2199225436,0.0,15.2199225436
 07/17  08:00:00,27.8957604353,1.37665472249,3.28775597117,0.0,4.35151303671,18.8798367041,14.622524198,0.0,14.622524198
 07/17  09:00:00,25.1504938828,1.38782928753,3.3549466941,0.0,3.78894180059,16.6187760998,12.8303336691,0.0,12.8303336691
 07/17  10:00:00,23.5208087136,1.67694023743,4.35277727813,0.0,3.78894180059,13.7021493968,11.6355399864,0.0,11.6355399864
 07/17  11:00:00,25.556988835,2.08390628005,5.83481020306,0.0,3.78894180059,13.8493305508,9.39530183115,0.0,9.39530183115
 07/17  12:00:00,26.6909231401,2.39295352534,6.97013848095,0.0,3.69398621738,13.6338449159,8.20050814838,0.0,8.20050814838
 07/17  13:00:00,28.2139768126,2.74533797498,8.41909110173,0.0,3.78894180059,13.2606059349,7.3044128863,0.0,7.3044128863
 07/17  14:00:00,28.4558509343,2.8554983015,8.69798605098,0.0,3.78894180059,13.1134247809,6.40831762422,0.0,6.40831762422
 07/17  15:00:00,27.1374407344,2.38422397496,6.48584072426,0.0,4.71240779196,13.5549682428,7.3044128863,0.0,7.3044128863
 07/17  16:00:00,34.0076908085,2.33050960829,5.95945177769,0.0,7.18559832057,18.5321311015,8.49920656907,0.0,8.49920656907
 07/17  17:00:00,40.3168400963,2.30110535824,6.32024904633,0.0,8.38069375907,23.3147919321,11.1874923553,0.0,11.1874923553
 07/17  18:00:00,43.1196824133,2.48439067537,6.87243591234,0.0,10.6415932552,23.1212625696,13.1290320898,0.0,13.1290320898
 07/17  19:00:00,41.6377377668,2.35223313694,6.49192678257,0.0,12.3080778603,20.4854999863,12.5316352484,0.0,12.5316352484
 07/17  20:00:00,44.9108662481,2.16406129692,5.92918133039,0.0,12.456681583,19.8967753704,11.486190776,0.0,11.486190776
 07/17  21:00:00,39.6007909942,1.96494985564,5.38888520643,0.0,9.18739968257,17.702556249,9.39530183115,0.0,9.39530183115
 07/17  22:00:00,30.9621949736,1.52413058727,4.12642101584,0.0,5.91811778209,14.0365255879,8.20050814838,0.0,8.20050814838
 07/17  23:00:00,23.6742406241,1.14876460817,3.11034171684,0.0,3.54045821811,10.5176760807,4.61612710006,0.0,4.61612710006
 07/17  24:00:00,18.6799059682,0.804782779596,2.16324444527,0.0,2.55330491699,7.80157382632,1.47979368277,0.0,1.47979368277
 07/18  01:00:00,17.439229909,0.633183861941,1.6828919196,0.0,2.55330491699,7.21284921042,0.881895710586,0.0,0.881895710586
 07/18  02:00:00,16.8466163463,0.552013393363,1.46581113351,0.0,2.55330491699,6.91848690247,0.434204205724,0.0,0.434204205724
 07/18  03:00:00,16.5032572142,0.499403383031,1.32224316569,0.0,2.55330491699,6.7713057485,0.434197188107,0.0,0.434197188107
 07/18  04:00:00,18.5421037485,0.489181207965,1.29481842728,0.0,3.82705111198,7.57405300124,0.88172611787,0.0,0.88172611787
 07/18  05:00:00,23.2861197441,0.544868056002,1.44453511289,0.0,6.02426329834,9.91545327661,4.31138018064,0.0,4.31138018064
 07/18  06:00:00,23.5669819877,0.637048105461,1.67196622702,0.0,6.51253267309,14.7454349813,14.2987551542,0.0,14.2987551542
 07/18  07:00:00,26.8841996134,0.742087259694,1.96501206316,0.0,6.01364874671,18.163451543,15.1928986734,0.0,15.1928986734
 07/18  08:00:00,27.000639944,1.15230181997,2.61698838242,0.0,4.35151303671,18.8798367041,14.5965813202,0.0,14.5965813202
 07/18  09:00:00,24.634234089,1.25685680813,2.96965937967,0.0,3.78894180059,16.6187760998,12.8076336512,0.0,12.8076336512
 07/18  10:00:00,23.3041085761,1.62038570275,4.19263167528,0.0,3.78894180059,13.7021493968,11.6150018749,0.0,11.6150018749
 07/18  11:00:00,24.8653428984,1.94537399212,5.28169655444,0.0,3.78894180059,13.8493305508,9.3788172943,0.0,9.3788172943
 07/18  12:00:00,25.3408143028,2.13279909426,5.88018407479,0.0,3.69398621738,13.6338449159,8.186185518,0.0,8.186185518
 07/18  13:00:00,26.5364847137,2.43253594442,7.05440103338,0.0,3.78894180059,13.2606059349,7.29171168577,0.0,7.29171168577
 07/18  14:00:00,27.6561172358,2.70806094338,8.04568971057,0.0,3.78894180059,13.1134247809,6.39723785355,0.0,6.39723785355
 07/18  15:00:00,28.0756480498,2.62147842604,7.18679358855,0.0,4.71240779196,13.5549682428,7.29171168577,0.0,7.29171168577
 07/18  16:00:00,37.6459597368,3.13531717716,8.79291313714,0.0,7.18559832057,18.5321311015,8.48434346207,0.0,8.48434346207
 07/18  17:00:00,46.6734964117,3.59359161547,11.3844191044,0.0,8.38069375907,23.3147919321,11.1677649588,0.0,11.1677649588
 07/18  18:00:00,47.3059278501,3.36196069606,10.1811113284,0.0,10.6415932552,23.1212625696,13.1057915952,0.0,13.1057915952
 07/18  19:00:00,44.9546474563,3.10014641012,9.0609231988,0.0,12.3080778603,20.4854999863,12.5094757071,0.0,12.5094757071
 07/18  20:00:00,48.0704992243,2.90070883386,8.35216676962,0.0,12.456681583,19.8967753704,11.4659229028,0.0,11.4659229028
 07/18  21:00:00,41.9278417401,2.54922816863,7.13165763932,0.0,9.18739968257,17.702556249,9.3788172943,0.0,9.3788172943
 07/18  22:00:00,33.1010818223,2.06693826841,5.72250018341,0.0,5.91811778209,14.0365255879,8.186185518,0.0,8.186185518
 07/18  23:00:00,25.3787749223,1.59746077192,4.36617985128,0.0,3.54045821811,10.5176760807,4.60829018909,0.0,4.60829018909
 07/18  24:00:00,19.8267820164,1.1218860107,2.9930172623,0.0,2.55330491699,7.80157382632,1.4776317763,0.0,1.4776317763
 07/19  01:00:00,17.9284828902,0.779480174105,2.02584858864,0.0,2.55330491699,7.21284921042,0.88083073662,0.0,0.88083073662
 07/19  02:00:00,16.7271408524,0.536285667789,1.36206336512,0.0,2.55330491699,6.91848690247,0.433938629339,0.0,0.433938629339
 07/19  03:00:00,16.2159500118,0.436615515259,1.09772383109,0.0,2.55330491699,6.7713057485,0.433931848533,0.0,0.433931848533
 07/19  04:00:00,18.106808259,0.387535629097,0.961168516633,0.0,3.82705111198,7.57405300124,0.88066686844,0.0,0.88066686844
 07/19  05:00:00,22.7970741874,0.42967262108,1.07068499115,0.0,6.02426329834,9.91545327661,4.30428096763,0.0,4.30428096763
 07/19  06:00:00,23.2113912512,0.554012293295,1.39941130268,0.0,6.51253267309,14.7454349813,14.2741701339,0.0,14.2741701339
 07/19  07:00:00,26.642350708,0.683931512886,1.78131890459,0.0,6.01364874671,18.163451543,15.1667553517,0.0,15.1667553517
 07/19  08:00:00,26.2107497292,0.964952748753,2.01444723875,0.0,4.35151303671,18.8798367041,14.57148377,0.0,14.57148377
 07/19  09:00:00,23.6950140994,1.02254270814,2.26475349011,0.0,3.78894180059,16.6187760998,12.7856732948,0.0,12.7856732948
 07/19  10:00:00,21.8566957634,1.27340408198,3.09220048335,0.0,3.78894180059,13.7021493968,11.595132981,0.0,11.595132981
 07/19  11:00:00,23.407774775,1.59276254889,4.17673987421,0.0,3.78894180059,13.8493305508,9.36286989265,0.0,9.36286989265
 07/19  12:00:00,24.6267344402,1.92181873893,5.37708456748,0.0,3.69398621738,13.6338449159,8.17232957886,0.0,8.17232957886
 07/19  13:00:00,25.7998165515,2.21802044712,6.53224836851,0.0,3.78894180059,13.2606059349,7.27942434351,0.0,7.27942434351
 07/19  14:00:00,27.8085672237,2.65715137838,8.24904926347,0.0,3.78894180059,13.1134247809,6.38651910817,0.0,6.38651910817
 07/19  15:00:00,30.7375573419,3.0099016508,9.46027965591,0.0,4.71240779196,13.5549682428,7.27942434351,0.0,7.27942434351
 07/19  16:00:00,38.8140843986,3.21176951416,9.88458546189,0.0,7.18559832057,18.5321311015,8.4699646573,0.0,8.4699646573
 07/19  17:00:00,43.798483033,2.98091120783,9.12208613336,0.0,8.38069375907,23.3147919321,11.1486803633,0.0,11.1486803633
 07/19  18:00:00,45.2015705746,2.96760141992,8.47111332911,0.0,10.6415932552,23.1212625696,13.0833083732,0.0,13.0833083732
 07/19  19:00:00,44.070485958,2.95839102242,8.31851708828,0.0,12.3080778603,20.4854999863,12.4880382163,0.0,12.4880382163
 07/19  20:00:00,46.8022088467,2.62815453477,7.35643069116,0.0,12.456681583,19.8967753704,11.4463154418,0.0,11.4463154418
 07/19  21:00:00,40.4916697651,2.20698131917,6.03773251379,0.0,9.18739968257,17.702556249,9.36286989265,0.0,9.36286989265
 07/19  22:00:00,31.7476911537,1.73884419157,4.69720359167,0.0,5.91811778209,14.0365255879,8.17232957886,0.0,8.17232957886
 07/19  23:00:00,24.3386291309,1.33394050653,3.58955432526,0.0,3.54045821811,10.5176760807,4.60070863749,0.0,4.60070863749
 07/19  24:00:00,19.5862565784,1.04350793617,2.83086989884,0.0,2.55330491699,7.80157382632,1.47554031379,0.0,1.47554031379
 07/20  01:00:00,18.4499283966,0.891524215755,2.43525005343,0.0,2.55330491699,7.21284921042,0.879801162714,0.0,0.879801162714
 07/20  02:00:00,17.4526522473,0.710413138673,1.91344728913,0.0,2.55330491699,6.91848690247,0.433681906188,0.0,0.433681906188
 07/20  03:00:00,16.4052929632,0.48245449347,1.24122780425,0.0,2.55330491699,6.7713057485,0.433675363396,0.0,0.433675363396
 07/20  04:00:00,18.0442197807,0.371359144561,0.914756522853,0.0,3.82705111198,7.57405300124,0.879643047963,0.0,0.879643047963
 07/20  05:00:00,22.6199778319,0.384586107457,0.93867514921,0.0,6.02426329834,9.91545327661,4.29742122195,0.0,4.29742122195
 07/20  06:00:00,23.0992890461,0.527496404904,1.31382498597,0.0,6.51253267309,14.7454349813,14.2504199663,0.0,14.2504199663
 07/20  07:00:00,27.6858816184,0.948766170205,2.56001515763,0.0,6.01364874671,18.163451543,15.1415003204,0.0,15.1415003204
 07/20  08:00:00,28.2870985777,1.43666722343,3.61908161259,0.0,4.35151303671,18.8798367041,14.5472389796,0.0,14.5472389796
 07/20  09:00:00,26.614269706,1.68078233654,4.5257694683,0.0,3.78894180059,16.6187760998,12.7644591034,0.0,12.7644591034
 07/20  10:00:00,25.5188689107,2.0679587035,5.95981900911,0.0,3.78894180059,13.7021493968,11.5759391888,0.0,11.5759391888
 07/20  11:00:00,27.1092765458,2.36853419643,7.10246999749,0.0,3.78894180059,13.8493305508,9.34746434887,0.0,9.34746434887
 07/20  12:00:00,27.7212421386,2.58418480512,7.80922619971,0.0,3.69398621738,13.6338449159,8.15894443426,0.0,8.15894443426
 07/20  13:00:00,28.1087946544,2.74008725487,8.31915966364,0.0,3.78894180059,13.2606059349,7.26755449831,0.0,7.26755449831
 07/20  14:00:00,28.5480337976,2.90569315273,8.73997406299,0.0,3.78894180059,13.1134247809,6.37616456235,0.0,6.37616456235
 07/20  15:00:00,31.8110309217,3.27949059028,10.2641642962,0.0,4.71240779196,13.5549682428,7.26755449831,0.0,7.26755449831
 07/20  16:00:00,39.3412549737,3.4221271049,10.2013984463,0.0,7.18559832057,18.5321311015,8.45607441291,0.0,8.45607441291
 07/20  17:00:00,43.969095514,3.08923619708,9.18437362516,0.0,8.38069375907,23.3147919321,11.1302442208,0.0,11.1302442208
 07/20  18:00:00,46.3300215136,3.16709940409,9.40006628399,0.0,10.6415932552,23.1212625696,13.061589082,0.0,13.061589082
 07/20  19:00:00,45.7976285078,3.29025355679,9.71379710372,0.0,12.3080778603,20.4854999863,12.4673291247,0.0,12.4673291247
 07/20  20:00:00,47.9593355064,2.87501339361,8.26669849204,0.0,12.456681583,19.8967753704,11.4273741994,0.0,11.4273741994
 07/20  21:00:00,41.7465725422,2.48808090285,7.01153570724,0.0,9.18739968257,17.702556249,9.34746434887,0.0,9.34746434887
 07/20  22:00:00,32.9632968227,2.02459549899,5.62705795323,0.0,5.91811778209,14.0365255879,8.15894443426,0.0,8.15894443426
 07/20  23:00:00,25.2632626229,1.56161042278,4.28651790104,0.0,3.54045821811,10.5176760807,4.59338469044,0.0,4.59338469044
 07/20  24:00:00,19.6666022708,1.07896902126,2.87575450614,0.0,2.55330491699,7.80157382632,1.47351991461,0.0,1.47351991461
 07/21  01:00:00,17.9804671021,0.791982363479,2.06533061121,0.0,2.55330491699,7.21284921042,0.878807292993,0.0,0.878807292993
 07/21  02:00:00,16.9607944683,0.596106808428,1.53589584043,0.0,2.55330491699,6.91848690247,0.43343411216,0.0,0.43343411216
 07/21  03:00:00,16.0732818458,0.402298571494,0.98937260882,0.0,2.55330491699,6.7713057485,0.433427808532,0.0,0.433427808532
 07/21  04:00:00,17.8584379788,0.324982598631,0.775351266873,0.0,3.82705111198,7.57405300124,0.878654959321,0.0,0.878654959321
 07/21  05:00:00,22.5764984889,0.374194692564,0.905587221197,0.0,6.02426329834,9.91545327661,4.29080297545,0.0,4.29080297545
 07/21  06:00:00,23.0099970403,0.506611601723,1.2454177833,0.0,6.51253267309,14.7454349813,14.2275116857,0.0,14.2275116857
 07/21  07:00:00,27.21361069,0.836315025679,2.20019537375,0.0,6.01364874671,18.163451543,15.1171410586,0.0,15.1171410586
 07/21  08:00:00,27.794015625,1.32094957075,3.24171631257,0.0,4.35151303671,18.8798367041,14.5238541291,0.0,14.5238541291
 07/21  09:00:00,25.8267034481,1.50227802352,3.91670752346,0.0,3.78894180059,16.6187760998,12.7439973593,0.0,12.7439973593
 07/21  10:00:00,24.2552478401,1.8015246551,4.96263198694,0.0,3.78894180059,13.7021493968,11.5574261822,0.0,11.5574261822
 07/21  11:00:00,25.8617664759,2.11431696597,6.109177158,0.0,3.78894180059,13.8493305508,9.33260522516,0.0,9.33260522516
 07/21  12:00:00,27.5888992663,2.53981455208,7.72125358041,0.0,3.69398621738,13.6338449159,8.14603404809,0.0,8.14603404809
 07/21  13:00:00,27.9225513201,2.69808838724,8.17491519698,0.0,3.78894180059,13.2606059349,7.25610566529,0.0,7.25610566529
 07/21  14:00:00,28.3285968906,2.82299165716,8.60323865162,0.0,3.78894180059,13.1134247809,6.36617728249,0.0,6.36617728249
 07/21  15:00:00,31.7485258217,3.23596821546,10.2451815711,0.0,4.71240779196,13.5549682428,7.25610566529,0.0,7.25610566529
 07/21  16:00:00,40.6381427365,3.61083164529,11.3095816687,0.0,7.18559832057,18.5321311015,8.44267684236,0.0,8.44267684236
 07/21  17:00:00,46.2531225232,3.49123087372,11.0664059577,0.0,8.38069375907,23.3147919321,11.1124619908,0.0,11.1124619908
 07/21  18:00:00,48.6036393078,3.68914420687,11.1516392754,0.0,10.6415932552,23.1212625696,13.0406401535,0.0,13.0406401535
 07/21  19:00:00,46.6067922332,3.50737752917,10.3058368567,0.0,12.3080778603,20.4854999863,12.447354565,0.0,12.447354565
 07/21  20:00:00,48.611335479,3.0511012811,8.74261057714,0.0,12.456681583,19.8967753704,11.409104785,0.0,11.409104785
 07/21  21:00:00,42.4794489366,2.68247033856,7.55002266595,0.0,9.18739968257,17.702556249,9.33260522516,0.0,9.33260522516
 07/21  22:00:00,33.6395692961,2.20425748191,6.1236684437,0.0,5.91811778209,14.0365255879,8.14603404809,0.0,8.14603404809
 07/21  23:00:00,25.8142481819,1.70885019605,4.69026368673,0.0,3.54045821811,10.5176760807,4.58632051688,0.0,4.58632051688
 07/21  24:00:00,20.5998429195,1.30875883992,3.57920533618,0.0,2.55330491699,7.80157382632,1.47157117707,0.0,1.47157117707
 07/22  01:00:00,18.6162139087,0.954592401144,2.53846738015,0.0,2.55330491699,7.21284921042,0.87784942096,0.0,0.87784942096
 07/22  02:00:00,17.1736672137,0.656222513022,1.68865288121,0.0,2.55330491699,6.91848690247,0.433195320493,0.0,0.433195320493
 07/22  03:00:00,16.2616889804,0.453376472875,1.12670184202,0.0,2.55330491699,6.7713057485,0.433189257128,0.0,0.433189257128
 07/22  04:00:00,17.994378626,0.36307426238,0.873200250367,0.0,3.82705111198,7.57405300124,0.877702894789,0.0,0.877702894789
 07/22  05:00:00,22.5574015307,0.372277260358,0.888407695153,0.0,6.02426329834,9.91545327661,4.28442818847,0.0,4.28442818847
 07/22  06:00:00,23.0901868327,0.52879291841,1.30342625909,0.0,6.51253267309,14.7454349813,14.2054520773,0.0,14.2054520773
 07/22  07:00:00,27.3847141244,0.921529188213,2.47961400806,0.0,6.01364874671,17.9699221805,15.0936847801,0.0,15.0936847801
 07/22  08:00:00,26.2774489117,1.15126984432,3.34124289447,0.0,3.66783283761,18.1171033345,14.5013361436,0.0,14.5013361436
 07/22  09:00:00,24.788098226,1.43550847296,4.39128542062,0.0,3.10526160149,15.8560427302,12.724294122,0.0,12.724294122
 07/22  10:00:00,23.314510769,1.75072978095,5.51910335867,0.0,3.10526160149,12.9394160272,11.5395994437,0.0,11.5395994437
 07/22  11:00:00,24.4890667747,1.96928193477,6.32792605675,0.0,3.10526160149,13.0865971812,9.31829692192,0.0,9.31829692192
 07/22  12:00:00,25.6327510017,2.24451047913,7.34356289346,0.0,3.10526160149,12.9394160272,8.13360224364,0.0,8.13360224364
 07/22  13:00:00,26.6327983288,2.54675388968,8.48291027192,0.0,3.10526160149,12.4978725653,7.24508123492,0.0,7.24508123492
 07/22  14:00:00,27.2972678925,2.74716417172,9.09415070766,0.0,3.10526160149,12.3506914113,6.35656022621,0.0,6.35656022621
 07/22  15:00:00,30.2570417236,3.10694596833,10.3291332888,0.0,4.02872759285,12.7922348732,7.24508123492,0.0,7.24508123492
 07/22  16:00:00,39.6643292337,3.50431348513,11.8886998948,0.0,6.50191812146,17.7693977319,8.42977591321,0.0,8.42977591321
 07/22  17:00:00,47.3663407035,3.6249568391,12.239427535,0.0,8.38069375907,23.1212625696,11.0953389394,0.0,11.0953389394
 07/22  18:00:00,50.42232508,3.82834325127,12.8311260032,0.0,10.6415932552,23.1212625696,13.0204677916,0.0,13.0204677916
 07/22  19:00:00,49.7444467173,3.92774736754,13.0231215025,0.0,12.3080778603,20.4854999863,12.4281204524,0.0,12.4281204524
 07/22  20:00:00,51.2201836269,3.46102061406,10.9415393921,0.0,12.456681583,19.8967753704,11.3915126089,0.0,11.3915126089
 07/22  21:00:00,44.3324513896,2.99926315475,9.08623230277,0.0,9.18739968257,17.702556249,9.31829692192,0.0,9.31829692192
 07/22  22:00:00,35.6968325039,2.59462136894,7.79056776456,0.0,5.91811778209,14.0365255879,8.13360224364,0.0,8.13360224364
 07/22  23:00:00,27.2589559716,2.0164555221,5.82736615041,0.0,3.54045821811,10.5176760807,4.57951820878,0.0,4.57951820878
 07/22  24:00:00,21.4304329353,1.5063135108,4.21224068108,0.0,2.55330491699,7.80157382632,1.46969467829,0.0,1.46969467829
 07/23  01:00:00,19.383396665,1.14604728217,3.11419525534,0.0,2.55330491699,7.21284921042,0.876927829405,0.0,0.876927829405
 07/23  02:00:00,18.0352477283,0.877226156949,2.32922975187,0.0,2.55330491699,6.91848690247,0.432965601746,0.0,0.432965601746
 07/23  03:00:00,17.3736228006,0.736177730795,1.95583440433,0.0,2.55330491699,6.7713057485,0.432959779695,0.0,0.432959779695
 07/23  04:00:00,18.661679581,0.534088553517,1.36948691427,0.0,3.82705111198,7.57405300124,0.876787135953,0.0,0.876787135953
 07/23  05:00:00,22.9941463839,0.486040008984,1.21138979971,0.0,6.02426329834,9.91545327661,4.27829874925,0.0,4.27829874925
 07/23  06:00:00,23.7339901128,0.690289734916,1.78573272269,0.0,6.51253267309,14.7454349813,14.1842476748,0.0,14.1842476748
 07/23  07:00:00,28.550924023,1.20944424408,3.35790885078,0.0,6.01364874671,17.9699221805,15.0711384313,0.0,15.0711384313
 07/23  08:00:00,27.1370078395,1.36410167298,3.98796999355,0.0,3.66783283761,18.1171033345,14.4796916915,0.0,14.4796916915
 07/23  09:00:00,25.8447274114,1.67928199452,5.20414108442,0.0,3.10526160149,15.8560427302,12.7053552266,0.0,12.7053552266
 07/23  10:00:00,24.1454651592,1.93867865066,6.16210887919,0.0,3.10526160149,12.9394160272,11.5224642526,0.0,11.5224642526
 07/23  11:00:00,25.8929154306,2.25438550255,7.44667114486,0.0,3.10526160149,13.0865971812,9.30454367642,0.0,9.30454367642
 07/23  12:00:00,27.7584326313,2.64058974345,9.07316525867,0.0,3.10526160149,12.9394160272,8.12165270246,0.0,8.12165270246
 07/23  13:00:00,28.7720877141,2.92843826342,10.2405152835,0.0,3.10526160149,12.4978725653,7.234484472,0.0,7.234484472
 07/23  14:00:00,29.7957094601,3.18059293651,11.1591635104,0.0,3.10526160149,12.3506914113,6.34731624153,0.0,6.34731624153
 07/23  15:00:00,33.5832850782,3.64705703833,13.1152655734,0.0,4.02872759285,12.7922348732,7.234484472,0.0,7.234484472
 07/23  16:00:00,43.0393307268,4.06896636452,14.6990485084,0.0,6.50191812146,17.7693977319,8.41737544595,0.0,8.41737544595
 07/23  17:00:00,51.661662769,4.35352590013,15.8061805396,0.0,8.38069375907,23.1212625696,11.0788801374,0.0,11.0788801374
 07/23  18:00:00,53.5412151718,4.36903886944,15.4093204768,0.0,10.6415932552,23.1212625696,13.00107797,0.0,13.00107797
 07/23  19:00:00,49.7840735522,4.02848596532,12.9620097396,0.0,12.3080778603,20.4854999863,12.4096324831,0.0,12.4096324831
 07/23  20:00:00,51.1196028035,3.54628288192,10.7556963008,0.0,12.456681583,19.8967753704,11.3746028808,0.0,11.3746028808
 07/23  21:00:00,44.6895798942,3.13807924313,9.30454471895,0.0,9.18739968257,17.702556249,9.30454367642,0.0,9.30454367642
 07/23  22:00:00,35.4145971931,2.59290603301,7.51004778966,0.0,5.91811778209,14.0365255879,8.12165270246,0.0,8.12165270246
