Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  23:00:00,27.4028492525,2.08384327799,5.90387167539,0.0,3.54045821811,10.5176760807,4.57297978059,0.0,4.57297978059
 07/23  24:00:00,22.0431230744,1.66497268758,4.6662716434,0.0,2.55330491699,7.80157382632,1.46789097396,0.0,1.46789097396
 07/24  01:00:00,20.2612127761,1.36441110951,3.77364753913,0.0,2.55330491699,7.21284921042,0.876042790324,0.0,0.876042790324
 07/24  02:00:00,18.7890535005,1.07004962494,2.89021205605,0.0,2.55330491699,6.91848690247,0.432745023786,0.0,0.432745023786
 07/24  03:00:00,17.6779139194,0.823464190134,2.17283906374,0.0,2.55330491699,6.7713057485,0.432739444049,0.0,0.432739444049
 07/24  04:00:00,19.0787590872,0.64746488758,1.67319008638,0.0,3.82705111198,7.57405300124,0.875907953623,0.0,0.875907953623
 07/24  05:00:00,23.5370589376,0.628388924129,1.61195343832,0.0,6.02426329834,9.91545327661,4.2724164734,0.0,4.2724164734
 07/24  06:00:00,25.240240372,0.852905156474,2.23653422695,0.0,6.51253267309,14.7454349813,14.1639047589,0.0,14.1639047589
 07/24  07:00:00,29.4389691447,1.39106990414,3.87079895002,0.0,6.01364874671,18.163451543,15.049508689,0.0,15.049508689
 07/24  08:00:00,30.509211978,1.94444877111,5.33341346521,0.0,4.35151303671,18.8798367041,14.4589271827,0.0,14.4589271827
 07/24  09:00:00,29.0609411223,2.20987002923,6.44335319193,0.0,3.78894180059,16.6187760998,12.6871862815,0.0,12.6871862815
 07/24  10:00:00,27.715623338,2.51040013801,7.71413200197,0.0,3.78894180059,13.7021493968,11.5060256832,0.0,11.5060256832
 07/24  11:00:00,29.8994717651,2.89264119232,9.36855822093,0.0,3.78894180059,13.8493305508,9.29134956155,0.0,9.29134956155
 07/24  12:00:00,30.6984766051,3.14401595746,10.2266295138,0.0,3.69398621738,13.6338449159,8.11018896331,0.0,8.11018896331
 07/24  13:00:00,31.3234288244,3.33812261161,10.9357584769,0.0,3.78894180059,13.2606059349,7.22431851463,0.0,7.22431851463
 07/24  14:00:00,32.7750029344,3.64188762834,12.2307487242,0.0,3.78894180059,13.1134247809,6.33844806596,0.0,6.33844806596
 07/24  15:00:00,34.0511371771,3.71290313625,12.0708580057,0.0,4.71240779196,13.5549682428,7.22431851463,0.0,7.22431851463
 07/24  16:00:00,42.3577332499,3.9167472551,12.7232565723,0.0,7.18559832057,18.5321311015,8.40547911287,0.0,8.40547911287
 07/24  17:00:00,51.2027696268,4.35814704933,15.1491368857,0.0,8.38069375907,23.3147919321,11.0630904589,0.0,11.0630904589
 07/24  18:00:00,54.3713824027,4.56924022778,16.0392863493,0.0,10.6415932552,23.1212625696,12.982476431,0.0,12.982476431
 07/24  19:00:00,52.1271731804,4.41347139027,14.9201239428,0.0,12.3080778603,20.4854999863,12.3918961319,0.0,12.3918961319
 07/24  20:00:00,52.9762725475,3.85059106524,12.3080578615,0.0,12.456681583,19.8967753704,11.3583806085,0.0,11.3583806085
 07/24  21:00:00,45.7335369973,3.32817958066,10.1584014845,0.0,9.18739968257,17.702556249,9.29134956155,0.0,9.29134956155
 07/24  22:00:00,36.1312523169,2.73845211373,8.0811568327,0.0,5.91811778209,14.0365255879,8.11018896331,0.0,8.11018896331
 07/24  23:00:00,27.206972041,2.04811289073,5.74372485114,0.0,3.54045821811,10.5176760807,4.5667071686,0.0,4.5667071686
 07/24  24:00:00,21.6854305103,1.5908805885,4.38267117846,0.0,2.55330491699,7.80157382632,1.46616059824,0.0,1.46616059824
 07/25  01:00:00,20.0461200177,1.31550133038,3.60746455992,0.0,2.55330491699,7.21284921042,0.875194564842,0.0,0.875194564842
 07/25  02:00:00,18.508491678,1.00283550427,2.67686435426,0.0,2.55330491699,6.91848690247,0.432533651762,0.0,0.432533651762
 07/25  03:00:00,17.6558394509,0.816463895422,2.15776489002,0.0,2.55330491699,6.7713057485,0.43252831529,0.0,0.43252831529
 07/25  04:00:00,19.0587915065,0.642067221842,1.65862017138,0.0,3.82705111198,7.57405300124,0.875065607756,0.0,0.875065607756
 07/25  05:00:00,23.2608729891,0.560275999632,1.40388041431,0.0,6.02426329834,9.91545327661,4.26678310334,0.0,4.26678310334
 07/25  06:00:00,24.9364609016,0.777706914031,2.00795299899,0.0,6.51253267309,14.7454349813,14.1444293553,0.0,14.1444293553
 07/25  07:00:00,29.2859245495,1.35422250957,3.75460174936,0.0,6.01364874671,18.163451543,15.0288019588,0.0,15.0288019588
 07/25  08:00:00,29.8836213031,1.8138847164,4.83838684509,0.0,4.35151303671,18.8798367041,14.4390487664,0.0,14.4390487664
 07/25  09:00:00,28.5427436409,2.10332457756,6.03170116219,0.0,3.78894180059,16.6187760998,12.6697926674,0.0,12.6697926674
 07/25  10:00:00,27.5922601931,2.48323690213,7.61793209294,0.0,3.78894180059,13.7021493968,11.4902886038,0.0,11.4902886038
 07/25  11:00:00,29.0662712344,2.73680317819,8.69119570433,0.0,3.78894180059,13.8493305508,9.27871848461,0.0,9.27871848461
 07/25  12:00:00,30.3498700574,3.03489955933,9.98713936428,0.0,3.69398621738,13.6338449159,8.09921442106,0.0,8.09921442106
 07/25  13:00:00,31.8465707798,3.3492497176,11.4477733263,0.0,3.78894180059,13.2606059349,7.21458637339,0.0,7.21458637339
 07/25  14:00:00,32.7743621993,3.56538753083,12.3066080866,0.0,3.78894180059,13.1134247809,6.32995832572,0.0,6.32995832572
 07/25  15:00:00,36.0363867859,3.94330073999,13.8257100108,0.0,4.71240779196,13.5549682428,7.21458637339,0.0,7.21458637339
 07/25  16:00:00,45.7850109836,4.41149650782,15.6557850532,0.0,7.18559832057,18.5321311015,8.39409043695,0.0,8.39409043695
 07/25  17:00:00,52.9061872235,4.55672593582,16.6539755959,0.0,8.38069375907,23.3147919321,11.0479745799,0.0,11.0479745799
 07/25  18:00:00,55.6066698278,4.73983232453,17.1039816777,0.0,10.6415932552,23.1212625696,12.9646686832,0.0,12.9646686832
 07/25  19:00:00,52.5841697601,4.46082890347,15.3297630093,0.0,12.3080778603,20.4854999863,12.3749166514,0.0,12.3749166514
 07/25  20:00:00,52.8359892595,3.80630484522,12.2120607935,0.0,12.456681583,19.8967753704,11.3428505958,0.0,11.3428505958
 07/25  21:00:00,45.5436247008,3.29451318118,10.0021555875,0.0,9.18739968257,17.702556249,9.27871848461,0.0,9.27871848461
 07/25  22:00:00,36.4087336885,2.79088827504,8.30620204303,0.0,5.91811778209,14.0365255879,8.09921442106,0.0,8.09921442106
 07/25  23:00:00,28.779398448,2.35590448601,7.00835966287,0.0,3.54045821811,10.5176760807,4.56070223039,0.0,4.56070223039
 07/25  24:00:00,23.2823794167,1.92302161322,5.64747906007,0.0,2.55330491699,7.80157382632,1.46450406356,0.0,1.46450406356
 07/26  01:00:00,21.0050147683,1.53360141274,4.34825922809,0.0,2.55330491699,7.21284921042,0.874383403133,0.0,0.874383403133
 07/26  02:00:00,19.5749084956,1.25714692149,3.48896975464,0.0,2.55330491699,6.91848690247,0.432331548087,0.0,0.432331548087
 07/26  03:00:00,18.8585592762,1.10671540218,3.0702332085,0.0,2.55330491699,6.7713057485,0.432326455786,0.0,0.432326455786
 07/26  04:00:00,20.3587798473,0.963162764429,2.63751296961,0.0,3.82705111198,7.57405300124,0.874260347376,0.0,0.874260347376
 07/26  05:00:00,24.6276593597,0.904290886492,2.426651898,0.0,6.02426329834,9.91545327661,4.26140030781,0.0,4.26140030781
 07/26  06:00:00,26.4026024169,1.14152378953,3.11027763885,0.0,6.51253267309,14.7454349813,14.1258272326,0.0,14.1258272326
 07/26  07:00:00,30.8662116679,1.7181913361,4.97092004121,0.0,6.01364874671,18.163451543,15.0090243726,0.0,15.0090243726
 07/26  08:00:00,31.6408551924,2.18717527125,6.22233017954,0.0,4.35151303671,18.8798367041,14.4200623294,0.0,14.4200623294
 07/26  09:00:00,30.4433649337,2.48315717933,7.55248985323,0.0,3.78894180059,16.6187760998,12.6531795351,0.0,12.6531795351
 07/26  10:00:00,29.656605693,2.8702516394,9.29526285554,0.0,3.78894180059,13.7021493968,11.4752576746,0.0,11.4752576746
 07/26  11:00:00,31.1799938578,3.11517150253,10.4265500034,0.0,3.78894180059,13.8493305508,9.26665418619,0.0,9.26665418619
 07/26  12:00:00,32.6354637566,3.42637853234,11.8812540904,0.0,3.69398621738,13.6338449159,8.08873232571,0.0,8.08873232571
 07/26  13:00:00,35.1286824842,3.88547962408,14.1936551243,0.0,3.78894180059,13.2606059349,7.20529093035,0.0,7.20529093035
 07/26  14:00:00,35.4138939287,4.0075100175,14.5040173294,0.0,3.78894180059,13.1134247809,6.32184953498,0.0,6.32184953498
 07/26  15:00:00,36.7314891822,4.14055254857,14.3235605985,0.0,4.71240779196,13.5549682428,7.20529093035,0.0,7.20529093035
 07/26  16:00:00,44.6734546837,4.39093330491,14.5647919563,0.0,7.18559832057,18.5321311015,8.38321279083,0.0,8.38321279083
 07/26  17:00:00,49.8177805561,4.16397023827,13.958324626,0.0,8.38069375907,23.3147919321,11.0335369769,0.0,11.0335369769
 07/26  18:00:00,52.5965839569,4.32245796485,14.5112701664,0.0,10.6415932552,23.1212625696,12.9476600002,0.0,12.9476600002
 07/26  19:00:00,51.3378092599,4.29935761791,14.2448737947,0.0,12.3080778603,20.4854999863,12.35869907,0.0,12.35869907
 07/26  20:00:00,53.6962364602,3.8092517938,12.1765277123,0.0,12.456681583,19.8967753704,11.328017442,0.0,11.328017442
 07/26  21:00:00,46.2592431608,3.41854541563,10.593741813,0.0,9.18739968257,17.702556249,9.26665418619,0.0,9.26665418619
 07/26  22:00:00,37.2471757583,2.93582635418,8.99970603368,0.0,5.91811778209,14.0365255879,8.08873232571,0.0,8.08873232571
 07/26  23:00:00,28.8484123753,2.36856369908,7.06471437717,0.0,3.54045821811,10.5176760807,4.55496674426,0.0,4.55496674426
 07/26  24:00:00,24.0511599552,2.06627835248,6.27300285939,0.0,2.55330491699,7.80157382632,1.46292186048,0.0,1.46292186048
 07/27  01:00:00,21.6016945545,1.65087854343,4.82766188364,0.0,2.55330491699,7.21284921042,0.873609544352,0.0,0.873609544352
 07/27  02:00:00,19.9464573552,1.34260663283,3.77505890286,0.0,2.55330491699,6.91848690247,0.432138772425,0.0,0.432138772425
 07/27  03:00:00,19.2262151714,1.19474992289,3.34985458301,0.0,2.55330491699,6.7713057485,0.43213392515,0.0,0.43213392515
 07/27  04:00:00,20.8818346325,1.0905864075,3.03314411176,0.0,3.82705111198,7.57405300124,0.873492410506,0.0,0.873492410506
 07/27  05:00:00,25.153223868,1.03699867748,2.81950861536,0.0,6.02426329834,9.91545327661,4.25626968132,0.0,4.25626968132
 07/27  06:00:00,26.6560474251,1.20907735939,3.29616907713,0.0,6.51253267309,14.7454349813,14.1081039012,0.0,14.1081039012
 07/27  07:00:00,31.0350547689,1.76187140536,5.09608307301,0.0,6.01364874671,18.163451543,14.9901817876,0.0,14.9901817876
 07/27  08:00:00,32.2360271474,2.30772237254,6.69695503325,0.0,4.35151303671,18.8798367041,14.4019734944,0.0,14.4019734944
 07/27  09:00:00,30.6103168249,2.5290284809,7.67357044281,0.0,3.78894180059,16.6187760998,12.6373518046,0.0,12.6373518046
 07/27  10:00:00,28.7796457631,2.74285742586,8.54569713922,0.0,3.78894180059,13.7021493968,11.460937347,0.0,11.460937347
 07/27  11:00:00,30.1785206851,2.96477434737,9.57547398586,0.0,3.78894180059,13.8493305508,9.25516023902,0.0,9.25516023902
 07/27  12:00:00,31.379049116,3.24524588224,10.8059721,0.0,3.69398621738,13.6338449159,8.07874578144,0.0,8.07874578144
 07/27  13:00:00,31.7758198524,3.40329609278,11.3229760237,0.0,3.78894180059,13.2606059349,7.19643493826,0.0,7.19643493826
 07/27  14:00:00,33.2621861282,3.68687814834,12.6729413981,0.0,3.78894180059,13.1134247809,6.31412409508,0.0,6.31412409508
 07/27  15:00:00,36.756276445,4.07242103931,14.4164793705,0.0,4.71240779196,13.5549682428,7.19643493826,0.0,7.19643493826
 07/27  16:00:00,45.7276355367,4.40610272573,15.6038033884,0.0,7.18559832057,18.5321311015,8.37284939584,0.0,8.37284939584
 07/27  17:00:00,52.4411944674,4.50634578799,16.2393629876,0.0,8.38069375907,23.3147919321,11.0197819254,0.0,11.0197819254
 07/27  18:00:00,54.4904894351,4.62186658054,16.105767029,0.0,10.6415932552,23.1212625696,12.9314554189,0.0,12.9314554189
 07/27  19:00:00,52.2393092953,4.44385104688,15.0018804011,0.0,12.3080778603,20.4854999863,12.3432481902,0.0,12.3432481902
 07/27  20:00:00,54.5965518473,3.96598545717,12.920109436,0.0,12.456681583,19.8967753704,11.3138855398,0.0,11.3138855398
 07/27  21:00:00,46.5537871837,3.47830149377,10.8285297578,0.0,9.18739968257,17.702556249,9.25516023902,0.0,9.25516023902
 07/27  22:00:00,37.1489081095,2.94695029056,8.89031444853,0.0,5.91811778209,14.0365255879,8.07874578144,0.0,8.07874578144
 07/27  23:00:00,29.300777023,2.47919550645,7.40644721747,0.0,3.54045821811,10.5176760807,4.54950240871,0.0,4.54950240871
 07/27  24:00:00,23.5187284058,1.98166498748,5.82518467496,0.0,2.55330491699,7.80157382632,1.46141445758,0.0,1.46141445758
 07/28  01:00:00,21.1443966027,1.57219618885,4.44904628636,0.0,2.55330491699,7.21284921042,0.872873216562,0.0,0.872873216562
 07/28  02:00:00,19.7056831639,1.2936899292,3.58320141521,0.0,2.55330491699,6.91848690247,0.431955381665,0.0,0.431955381665
 07/28  03:00:00,18.6678817835,1.0686588956,2.91761222238,0.0,2.55330491699,6.7713057485,0.431950780227,0.0,0.431950780227
 07/28  04:00:00,19.7601486222,0.827155303768,2.17488920518,0.0,3.82705111198,7.57405300124,0.872762024095,0.0,0.872762024095
 07/28  05:00:00,23.8275594274,0.713806986314,1.81703586586,0.0,6.02426329834,9.91545327661,4.25139274374,0.0,4.25139274374
 07/28  06:00:00,25.3769850973,0.899723853423,2.32646025537,0.0,6.51253267309,14.7454349813,14.091264611,0.0,14.091264611
 07/28  07:00:00,29.8358764394,1.49027927215,4.16849687668,0.0,6.01364874671,18.163451543,14.9722797838,0.0,14.9722797838
 07/28  08:00:00,30.7302000939,1.99876581937,5.50008453294,0.0,4.35151303671,18.8798367041,14.3847876181,0.0,14.3847876181
 07/28  09:00:00,29.0693672691,2.22121767915,6.44043168883,0.0,3.78894180059,16.6187760998,12.622314163,0.0,12.622314163
 07/28  10:00:00,27.8567074625,2.55738695621,7.8082293083,0.0,3.78894180059,13.7021493968,11.4473318617,0.0,11.4473318617
 07/28  11:00:00,29.5740088198,2.85846841893,9.07726804897,0.0,3.78894180059,13.8493305508,9.24424004691,0.0,9.24424004691
 07/28  12:00:00,30.3812588703,3.07316351378,9.98026422278,0.0,3.69398621738,13.6338449159,8.06925774567,0.0,8.06925774567
 07/28  13:00:00,30.6012444293,3.16925130755,10.3824453858,0.0,3.78894180059,13.2606059349,7.18802101975,0.0,7.18802101975
 07/28  14:00:00,31.9419013828,3.44007087152,11.5994639294,0.0,3.78894180059,13.1134247809,6.30678429382,0.0,6.30678429382
 07/28  15:00:00,35.305421682,3.83379541561,13.2042502312,0.0,4.71240779196,13.5549682428,7.18802101975,0.0,7.18802101975
 07/28  16:00:00,43.4603342545,4.1093385727,13.6332662592,0.0,7.18559832057,18.5321311015,8.36300332098,0.0,8.36300332098
 07/28  17:00:00,50.6057521577,4.3093505321,14.6009159338,0.0,8.38069375907,23.3147919321,11.0067134988,0.0,11.0067134988
 07/28  18:00:00,54.3568353088,4.65503875393,15.9389407294,0.0,10.6415932552,23.1212625696,12.9160597383,0.0,12.9160597383
 07/28  19:00:00,52.0108331391,4.43445531366,14.7827999781,0.0,12.3080778603,20.4854999863,12.3285685876,0.0,12.3285685876
 07/28  20:00:00,53.9774013946,3.88564829104,12.3812961495,0.0,12.456681583,19.8967753704,11.3004590741,0.0,11.3004590741
 07/28  21:00:00,46.6436684545,3.5193129648,10.8773995576,0.0,9.18739968257,17.702556249,9.24424004691,0.0,9.24424004691
 07/28  22:00:00,37.7853881639,3.06985891401,9.4038858794,0.0,5.91811778209,14.0365255879,8.06925774567,0.0,8.06925774567
 07/28  23:00:00,29.8174693512,2.58522288959,7.81711216254,0.0,3.54045821811,10.5176760807,4.54431084197,0.0,4.54431084197
 07/28  24:00:00,23.9339794878,2.08043945809,6.14166128638,0.0,2.55330491699,7.80157382632,1.45998230123,0.0,1.45998230123
 07/29  01:00:00,21.4709628999,1.6511614589,4.69664731353,0.0,2.55330491699,7.21284921042,0.872174636669,0.0,0.872174636669
 07/29  02:00:00,19.6932253565,1.29841262316,3.56602091388,0.0,2.55330491699,6.91848690247,0.431781429911,0.0,0.431781429911
 07/29  03:00:00,18.4757388367,1.03100844594,2.76311972528,0.0,2.55330491699,6.7713057485,0.431777075075,0.0,0.431777075075
 07/29  04:00:00,20.0430573293,0.898976154137,2.38597706186,0.0,3.82705111198,7.57405300124,0.872069403951,0.0,0.872069403951
 07/29  05:00:00,24.1389520055,0.791847859885,2.05038757045,0.0,6.02426329834,9.91545327661,4.24677093983,0.0,4.24677093983
 07/29  06:00:00,25.9765160006,1.04186294253,2.7838520695,0.0,6.51253267309,14.7454349813,14.0753143503,0.0,14.0753143503
 07/29  07:00:00,30.4785756121,1.6721283953,4.8228762887,0.0,6.01364874671,17.9699221805,14.9553236626,0.0,14.9553236626
 07/29  08:00:00,29.1777904857,1.82801702793,5.56483728484,0.0,3.66783283761,18.1171033345,14.3685097901,0.0,14.3685097901
 07/29  09:00:00,27.1372727785,1.97607577466,6.19989267144,0.0,3.10526160149,15.8560427302,12.6080710636,0.0,12.6080710636
 07/29  10:00:00,25.5622767993,2.23964817145,7.2779509985,0.0,3.10526160149,12.9394160272,11.434445248,0.0,11.434445248
 07/29  11:00:00,27.1775595904,2.52165938672,8.46404142048,0.0,3.10526160149,13.0865971812,9.23389684377,0.0,9.23389684377
 07/29  12:00:00,28.1869427466,2.7477030757,9.39456204178,0.0,3.10526160149,12.9394160272,8.0602710282,0.0,8.0602710282
 07/29  13:00:00,30.069122567,3.15788912024,11.3080992796,0.0,3.10526160149,12.4978725653,7.18005166651,0.0,7.18005166651
 07/29  14:00:00,32.1499320014,3.57317454358,13.1208044447,0.0,3.10526160149,12.3506914113,6.29983230483,0.0,6.29983230483
 07/29  15:00:00,34.6272176626,3.83171321079,13.9745419853,0.0,4.02872759285,12.7922348732,7.18005166651,0.0,7.18005166651
 07/29  16:00:00,42.8834614603,4.0417690634,14.5703765431,0.0,6.50191812146,17.7693977319,8.35367748209,0.0,8.35367748209
 07/29  17:00:00,50.8664991055,4.34982184993,15.0147209263,0.0,8.38069375907,23.1212625696,10.9943355671,0.0,10.9943355671
 07/29  18:00:00,52.7239996193,4.3929109295,14.5682328642,0.0,10.6415932552,23.1212625696,12.9014775175,0.0,12.9014775175
 07/29  19:00:00,50.7118249544,4.22249848197,13.6957486251,0.0,12.3080778603,20.4854999863,12.3146646097,0.0,12.3146646097
 07/29  20:00:00,53.0937411105,3.72424652311,11.6590376333,0.0,12.456681583,19.8967753704,11.287742021,0.0,11.287742021
 07/29  21:00:00,45.4706528454,3.28054156333,9.94315534993,0.0,9.18739968257,17.702556249,9.23389684377,0.0,9.23389684377
 07/29  22:00:00,36.2129879106,2.75100620487,8.15033833524,0.0,5.91811778209,14.0365255879,8.0602710282,0.0,8.0602710282
 07/29  23:00:00,27.6465602533,2.13451888562,6.09690706861,0.0,3.54045821811,10.5176760807,4.53939358147,0.0,4.53939358147
 07/29  24:00:00,21.3148722332,1.50654680298,4.09644668682,0.0,2.55330491699,7.80157382632,1.45862581558,0.0,1.45862581558
 07/30  01:00:00,19.6255305257,1.21911446155,3.2832619367,0.0,2.55330491699,7.21284921042,0.87151401036,0.0,0.87151401036
 07/30  02:00:00,18.5270521967,1.00496908682,2.6932912904,0.0,2.55330491699,6.91848690247,0.431616968464,0.0,0.431616968464
 07/30  03:00:00,17.2385474743,0.713112539437,1.84382426936,0.0,2.55330491699,6.7713057485,0.431612860951,0.0,0.431612860951
 07/30  04:00:00,18.9086427596,0.602592759347,1.54794588696,0.0,3.82705111198,7.57405300124,0.871414754681,0.0,0.871414754681
 07/30  05:00:00,23.6381456257,0.650486876735,1.69094217379,0.0,6.02426329834,9.91545327661,4.24240563877,0.0,4.24240563877
 07/30  06:00:00,25.3456702443,0.872347019533,2.32252223618,0.0,6.51253267309,14.7454349813,14.0602578443,0.0,14.0602578443
 07/30  07:00:00,29.767610825,1.49302789768,4.29101199918,0.0,6.01364874671,17.9699221805,14.9393184456,0.0,14.9393184456
 07/30  08:00:00,28.7172677313,1.70941464278,5.22291691562,0.0,3.66783283761,18.1171033345,14.3531448308,0.0,14.3531448308
 07/30  09:00:00,26.8020635333,1.88898090195,5.95177829891,0.0,3.10526160149,15.8560427302,12.5946267243,0.0,12.5946267243
 07/30  10:00:00,24.6647403219,2.06420343505,6.55585925755,0.0,3.10526160149,12.9394160272,11.422281322,0.0,11.422281322
 07/30  11:00:00,26.4666631554,2.38924388293,7.88556048929,0.0,3.10526160149,13.0865971812,9.22413369266,0.0,9.22413369266
 07/30  12:00:00,28.7202332166,2.83455562275,9.84099996469,0.0,3.10526160149,12.9394160272,8.05178829034,0.0,8.05178829034
 07/30  13:00:00,29.5989616499,3.09382272052,10.9020047622,0.0,3.10526160149,12.4978725653,7.1725292386,0.0,7.1725292386
 07/30  14:00:00,31.040303605,3.38294038163,12.2014102102,0.0,3.10526160149,12.3506914113,6.29327018687,0.0,6.29327018687
 07/30  15:00:00,34.0963961564,3.70735185249,13.5680818374,0.0,4.02872759285,12.7922348732,7.1725292386,0.0,7.1725292386
 07/30  16:00:00,43.0914120966,4.0464885287,14.773607714,0.0,6.50191812146,17.7693977319,8.34487464092,0.0,8.34487464092
 07/30  17:00:00,52.4594857528,4.5066494547,16.4508799688,0.0,8.38069375907,23.1212625696,10.9826517961,0.0,10.9826517961
 07/30  18:00:00,54.9638644305,4.64854064936,16.5524679555,0.0,10.6415932552,23.1212625696,12.8877130749,0.0,12.8877130749
 07/30  19:00:00,51.9056891382,4.29570222764,14.8164090632,0.0,12.3080778603,20.4854999863,12.3015403737,0.0,12.3015403737
 07/30  20:00:00,53.9429397057,3.82326597716,12.4092167744,0.0,12.456681583,19.8967753704,11.2757381467,0.0,11.2757381467
 07/30  21:00:00,45.6300938913,3.30936177462,10.0737761845,0.0,9.18739968257,17.702556249,9.22413369266,0.0,9.22413369266
 07/30  22:00:00,36.1418798349,2.74426980414,8.08596666028,0.0,5.91811778209,14.0365255879,8.05178829034,0.0,8.05178829034
 07/30  23:00:00,27.3257205675,2.07932746352,5.83125880485,0.0,3.54045821811,10.5176760807,4.53475208339,0.0,4.53475208339
 07/30  24:00:00,21.467534614,1.54947323159,4.206182639,0.0,2.55330491699,7.80157382632,1.45734540232,0.0,1.45734540232
 07/31  01:00:00,20.166382529,1.34572394451,3.697504457,0.0,2.55330491699,7.21284921042,0.870891532043,0.0,0.870891532043
 07/31  02:00:00,18.9916141351,1.11601254828,3.04680976739,0.0,2.55330491699,6.91848690247,0.431462045807,0.0,0.431462045807
 07/31  03:00:00,17.8100281349,0.854947476216,2.27346999315,0.0,2.55330491699,6.7713057485,0.431458186293,0.0,0.431458186293
 07/31  04:00:00,19.5905365413,0.772202954259,2.06022947378,0.0,3.82705111198,7.57405300124,0.870798269626,0.0,0.870798269626
 07/31  05:00:00,23.9836794006,0.739135059721,1.9478277657,0.0,6.02426329834,9.91545327661,4.23829813382,0.0,4.23829813382
 07/31  06:00:00,25.2895390203,0.861239639775,2.27749839193,0.0,6.51253267309,14.7454349813,14.0460995535,0.0,14.0460995535
 07/31  07:00:00,28.6267430416,1.16834210242,3.28130064865,0.0,6.01364874671,18.163451543,14.9242688725,0.0,14.9242688725
 07/31  08:00:00,28.7252429669,1.53027158075,3.96362164448,0.0,4.35151303671,18.8798367041,14.3386972904,0.0,14.3386972904
 07/31  09:00:00,26.8865539606,1.71971326694,4.7591227925,0.0,3.78894180059,16.6187760998,12.5819851267,0.0,12.5819851267
 07/31  10:00:00,25.8044935957,2.08835512958,6.22504726806,0.0,3.78894180059,13.7021493968,11.410843686,0.0,11.410843686
 07/31  11:00:00,27.9850493806,2.47581672683,7.87096030188,0.0,3.78894180059,13.8493305508,9.21495348483,0.0,9.21495348483
 07/31  12:00:00,26.5756625699,2.31266313582,6.93516830027,0.0,3.69398621738,13.6338449159,8.04381204419,0.0,8.04381204419
 07/31  13:00:00,24.7425081929,2.05091278869,5.64204766837,0.0,3.78894180059,13.2606059349,7.16545596372,0.0,7.16545596372
 07/31  14:00:00,23.1553697849,1.75869516296,4.4943080401,0.0,3.78894180059,13.1134247809,6.28709988324,0.0,6.28709988324
 07/31  15:00:00,23.5556591278,1.55325649995,3.73502659263,0.0,4.71240779196,13.5549682428,7.16545596372,0.0,7.16545596372
 07/31  16:00:00,32.0014595254,1.79821066187,4.48551944096,0.0,7.18559832057,18.5321311015,8.33659740435,0.0,8.33659740435
 07/31  17:00:00,38.4751606037,1.7827669481,4.99690796385,0.0,8.38069375907,23.3147919321,10.9716656458,0.0,10.9716656458
 07/31  18:00:00,41.2353176856,1.97205238054,5.50040947951,0.0,10.6415932552,23.1212625696,12.8747704868,0.0,12.8747704868
 07/31  19:00:00,40.0463345413,1.93251638501,5.32024030899,0.0,12.3080778603,20.4854999863,12.2891997665,0.0,12.2891997665
 07/31  20:00:00,43.9235833501,1.681633179,4.53149321697,0.0,12.456681583,19.8967753704,11.2644510059,0.0,11.2644510059
 07/31  21:00:00,37.7329551262,1.49457117055,3.99142802356,0.0,9.18739968257,17.702556249,9.21495348483,0.0,9.21495348483
 07/31  22:00:00,29.6573704772,1.18560926243,3.16011784429,0.0,5.91811778209,14.0365255879,8.04381204419,0.0,8.04381204419
 07/31  23:00:00,22.5178897995,0.846693578331,2.25606192209,0.0,3.54045821811,10.5176760807,4.53038772229,0.0,4.53038772229
 07/31  24:00:00,17.9797734765,0.619325837729,1.64856889542,0.0,2.55330491699,7.80157382632,1.45614144063,0.0,1.45614144063
 08/01  01:00:00,17.0941482967,0.538629242697,1.43236492658,0.0,2.55330491699,7.21284921042,0.870307384794,0.0,0.870307384794
 08/01  02:00:00,16.6258626238,0.49108378668,1.30598701765,0.0,2.55330491699,6.91848690247,0.431316707592,0.0,0.431316707592
 08/01  03:00:00,16.3965733757,0.467447279285,1.2475154309,0.0,2.55330491699,6.7713057485,0.431313096708,0.0,0.431313096708
 08/01  04:00:00,18.5133828187,0.476583102346,1.27869560306,0.0,3.82705111198,7.57405300124,0.870220130809,0.0,0.870220130809
 08/01  05:00:00,23.2743163736,0.536117744888,1.44148205355,0.0,6.02426329834,9.91545327661,4.23444964188,0.0,4.23444964188
 08/01  06:00:00,24.3579749212,0.606541382422,1.60063255021,0.0,6.51253267309,14.7454349813,14.0328436723,0.0,14.0328436723
 08/01  07:00:00,27.0381965718,0.776150308643,2.08494597263,0.0,6.01364874671,18.163451543,14.9101794002,0.0,14.9101794002
 08/01  08:00:00,26.4351072777,1.00889097789,2.19486655816,0.0,4.35151303671,18.8798367041,14.3251714475,0.0,14.3251714475
 08/01  09:00:00,23.2934489683,0.928257047988,1.95747401916,0.0,3.78894180059,16.6187760998,12.5701500142,0.0,12.5701500142
 08/01  10:00:00,21.8452396778,1.26141018284,3.09273829692,0.0,3.78894180059,13.7021493968,11.4001357272,0.0,11.4001357272
 08/01  11:00:00,23.6801149339,1.63415277732,4.40768980465,0.0,3.78894180059,13.8493305508,9.20635893891,0.0,9.20635893891
 08/01  12:00:00,24.317912991,1.84673470992,5.14334714734,0.0,3.69398621738,13.6338449159,8.03634465184,0.0,8.03634465184
 08/01  13:00:00,25.0178733307,2.06432156381,5.90400403106,0.0,3.78894180059,13.2606059349,7.15883393654,0.0,7.15883393654
 08/01  14:00:00,26.8225882402,2.46483050007,7.45539115828,0.0,3.78894180059,13.1134247809,6.28132322123,0.0,6.28132322123
 08/01  15:00:00,28.5952261,2.56828204264,7.75956802222,0.0,4.71240779196,13.5549682428,7.15883393654,0.0,7.15883393654
 08/01  16:00:00,37.6951392547,2.99812757164,8.97928226051,0.0,7.18559832057,18.5321311015,8.32884822361,0.0,8.32884822361
 08/01  17:00:00,43.0357459775,2.80063105127,8.53962923448,0.0,8.38069375907,23.3147919321,10.9613803695,0.0,10.9613803695
 08/01  18:00:00,44.2354686819,2.69514603593,7.77746682044,0.0,10.6415932552,23.1212625696,12.862653586,0.0,12.862653586
 08/01  19:00:00,42.7527470354,2.61739413133,7.34177505671,0.0,12.3080778603,20.4854999863,12.2776464425,0.0,12.2776464425
 08/01  20:00:00,46.2703542716,2.27865424075,6.28124307676,0.0,12.456681583,19.8967753704,11.2538839413,0.0,11.2538839413
 08/01  21:00:00,39.8043706962,2.02550632089,5.53190844316,0.0,9.18739968257,17.702556249,9.20635893891,0.0,9.20635893891
 08/01  22:00:00,31.3067452014,1.61055993491,4.38454189604,0.0,5.91811778209,14.0365255879,8.03634465184,0.0,8.03634465184
 08/01  23:00:00,23.5626241458,1.12557857709,3.02191126962,0.0,3.54045821811,10.5176760807,4.52630179063,0.0,4.52630179063
 08/01  24:00:00,18.1876979036,0.684112833085,1.79170632714,0.0,2.55330491699,7.80157382632,1.45501428707,0.0,1.45501428707
 08/02  01:00:00,16.8328607334,0.48075232238,1.22895428354,0.0,2.55330491699,7.21284921042,0.869761740299,0.0,0.869761740299
 08/02  02:00:00,16.1041285519,0.365018078805,0.910318653579,0.0,2.55330491699,6.91848690247,0.431180996627,0.0,0.431180996627
 08/02  03:00:00,15.7092288526,0.29683048654,0.730787700547,0.0,2.55330491699,6.7713057485,0.431177634961,0.0,0.431177634961
 08/02  04:00:00,17.6161704416,0.250408067258,0.607658261052,0.0,3.82705111198,7.57405300124,0.869680508883,0.0,0.869680508883
 08/02  05:00:00,22.2056637809,0.26683931906,0.642107886659,0.0,6.02426329834,9.91545327661,4.23086130318,0.0,4.23086130318
 08/02  06:00:00,23.5728035682,0.41112925324,1.01087332639,0.0,6.51253267309,14.7454349813,14.0204941282,0.0,14.0204941282
 08/02  07:00:00,26.5589877102,0.667420799668,1.71446661998,0.0,6.01364874671,18.163451543,14.8970542011,0.0,14.8970542011
 08/02  08:00:00,26.5137859846,1.02703285934,2.25540338364,0.0,4.35151303671,18.8798367041,14.3125713076,0.0,14.3125713076
 08/02  09:00:00,24.728735274,1.24364546126,3.07737191162,0.0,3.78894180059,16.6187760998,12.559124892,0.0,12.559124892
 08/02  10:00:00,23.4408872972,1.58707734873,4.3627187504,0.0,3.78894180059,13.7021493968,11.3901606165,0.0,11.3901606165
 08/02  11:00:00,25.6308141932,2.00432767757,5.98821416374,0.0,3.78894180059,13.8493305508,9.1983526001,0.0,9.1983526001
 08/02  12:00:00,26.4964725965,2.23581472264,6.93282674005,0.0,3.69398621738,13.6338449159,8.02938832468,0.0,8.02938832468
 08/02  13:00:00,27.0243343992,2.38852183976,7.5862648236,0.0,3.78894180059,13.2606059349,7.15266511811,0.0,7.15266511811
 08/02  14:00:00,27.7090621203,2.56948212332,8.23721341511,0.0,3.78894180059,13.1134247809,6.27594191154,0.0,6.27594191154
 08/02  15:00:00,30.9541883041,2.96938872691,9.71742354204,0.0,4.71240779196,13.5549682428,7.15266511811,0.0,7.15266511811
 08/02  16:00:00,40.526109394,3.45520570629,11.3531742652,0.0,7.18559832057,18.5321311015,8.32162939353,0.0,8.32162939353
 08/02  17:00:00,47.4881932188,3.58912916764,12.2035783594,0.0,8.38069375907,23.3147919321,10.9517990132,0.0,10.9517990132
 08/02  18:00:00,50.3779114756,3.81313810691,12.8019175432,0.0,10.6415932552,23.1212625696,12.8513659608,0.0,12.8513659608
 08/02  19:00:00,48.8980064655,3.75668082275,12.3477477954,0.0,12.3080778603,20.4854999863,12.2668838231,0.0,12.2668838231
 08/02  20:00:00,51.819862545,3.40997421738,10.6994313735,0.0,12.456681583,19.8967753704,11.2440400821,0.0,11.2440400821
 08/02  21:00:00,43.2015468467,2.83164001641,8.12295089815,0.0,9.18739968257,17.702556249,9.1983526001,0.0,9.1983526001
 08/02  22:00:00,33.7572348734,2.24536231053,6.20022919246,0.0,5.91811778209,14.0365255879,8.02938832468,0.0,8.02938832468
 08/02  23:00:00,25.7153741379,1.70034324578,4.59989659299,0.0,3.54045821811,10.5176760807,4.52249549841,0.0,4.52249549841
 08/02  24:00:00,19.8563531112,1.15104828327,2.99342608454,0.0,2.55330491699,7.80157382632,1.45396427542,0.0,1.45396427542
 08/03  01:00:00,18.175982616,0.857173154315,2.19565533423,0.0,2.55330491699,7.21284921042,0.869254758811,0.0,0.869254758811
 08/03  02:00:00,17.053814993,0.631342365761,1.5936808078,0.0,2.55330491699,6.91848690247,0.431054952859,0.0,0.431054952859
 08/03  03:00:00,16.1091704345,0.41511643676,1.01244333225,0.0,2.55330491699,6.7713057485,0.431051840959,0.0,0.431051840959
 08/03  04:00:00,17.9257234442,0.344168786963,0.82345054397,0.0,3.82705111198,7.57405300124,0.869179563074,0.0,0.869179563074
 08/03  05:00:00,22.5496756426,0.368763984046,0.884195083345,0.0,6.02426329834,9.91545327661,4.22753418089,0.0,4.22753418089
 08/03  06:00:00,23.9808189777,0.529502352005,1.30051563711,0.0,6.51253267309,14.7454349813,14.0090545801,0.0,14.0090545801
 08/03  07:00:00,27.4952552206,0.905761769787,2.41239316025,0.0,6.01364874671,18.163451543,14.8848971622,0.0,14.8848971622
 08/03  08:00:00,28.0162461559,1.37937904389,3.4055173704,0.0,4.35151303671,18.8798367041,14.300900602,0.0,14.300900602
 08/03  09:00:00,26.6015339857,1.67131331247,4.52250277211,0.0,3.78894180059,16.6187760998,12.5489130248,0.0,12.5489130248
 08/03  10:00:00,25.9055026622,2.11514340322,6.29926806092,0.0,3.78894180059,13.7021493968,11.3809213081,0.0,11.3809213081
 08/03  11:00:00,27.4245557716,2.37456931597,7.41171410378,0.0,3.78894180059,13.8493305508,9.1909368394,0.0,9.1909368394
 08/03  12:00:00,28.2682338248,2.61027934468,8.33012334638,0.0,3.69398621738,13.6338449159,8.02294512276,0.0,8.02294512276
 08/03  13:00:00,29.1408026216,2.85091912735,9.24033575842,0.0,3.78894180059,13.2606059349,7.14695133528,0.0,7.14695133528
 08/03  14:00:00,30.316617576,3.12361179026,10.2906392039,0.0,3.78894180059,13.1134247809,6.2709575478,0.0,6.2709575478
 08/03  15:00:00,32.7506309891,3.38005916342,11.1031957905,0.0,4.71240779196,13.5549682428,7.14695133528,0.0,7.14695133528
 08/03  16:00:00,41.9574047495,3.76647253719,12.4732027898,0.0,7.18559832057,18.5321311015,8.31494305192,0.0,8.31494305192
 08/03  17:00:00,48.5301187172,3.80187965266,13.0327533728,0.0,8.38069375907,23.3147919321,10.9429244144,0.0,10.9429244144
 08/03  18:00:00,50.6402395051,3.98224522277,12.8951384567,0.0,10.6415932552,23.1212625696,12.8409109539,0.0,12.8409109539
 08/03  19:00:00,49.0230516438,3.95853044119,12.2709433553,0.0,12.3080778603,20.4854999863,12.2569150956,0.0,12.2569150956
 08/03  20:00:00,51.8915211461,3.54424706508,10.6368171269,0.0,12.456681583,19.8967753704,11.2349223435,0.0,11.2349223435
 08/03  21:00:00,44.713364946,3.15828724746,9.30812176643,0.0,9.18739968257,17.702556249,9.1909368394,0.0,9.1909368394
 08/03  22:00:00,35.2887334141,2.57612455089,7.40096549275,0.0,5.91811778209,14.0365255879,8.02294512276,0.0,8.02294512276
 08/03  23:00:00,26.6895941715,1.92744166313,5.34701820927,0.0,3.54045821811,10.5176760807,4.51896997283,0.0,4.51896997283
 08/03  24:00:00,20.8228846359,1.38216436807,3.72884152445,0.0,2.55330491699,7.80157382632,1.45299171664,0.0,1.45299171664
 08/04  01:00:00,18.5854836774,0.963662909463,2.49866664048,0.0,2.55330491699,7.21284921042,0.868786589102,0.0,0.868786589102
 08/04  02:00:00,17.1761993028,0.669854450145,1.67755303317,0.0,2.55330491699,6.91848690247,0.430938613371,0.0,0.430938613371
 08/04  03:00:00,16.8349867299,0.606819114578,1.54655694979,0.0,2.55330491699,6.7713057485,0.43093575174,0.0,0.43093575174
 08/04  04:00:00,18.9121904615,0.598784961027,1.5553013872,0.0,3.82705111198,7.57405300124,0.868717441145,0.0,0.868717441145
 08/04  05:00:00,23.5692986081,0.630611450658,1.64197058227,0.0,6.02426329834,9.91545327661,4.22446926084,0.0,4.22446926084
 08/04  06:00:00,25.053894967,0.807310337851,2.09578364056,0.0,6.51253267309,14.7454349813,13.9985284176,0.0,13.9985284176
 08/04  07:00:00,28.1721975321,1.09870624629,2.89639099526,0.0,6.01364874671,18.163451543,14.8737118836,0.0,14.8737118836
 08/04  08:00:00,27.9614142629,1.40013980826,3.32992471299,0.0,4.35151303671,18.8798367041,14.2901627871,0.0,14.2901627871
 08/04  09:00:00,25.2653573896,1.41511429079,3.44252519769,0.0,3.78894180059,16.6187760998,12.5395174368,0.0,12.5395174368
 08/04  10:00:00,22.4987513864,1.44740383892,3.56025634939,0.0,3.78894180059,13.7021493968,11.3724205381,0.0,11.3724205381
 08/04  11:00:00,22.7742264781,1.48187558276,3.65407854348,0.0,3.78894180059,13.8493305508,9.18411385292,0.0,9.18411385292
 08/04  12:00:00,23.3364493737,1.68513938786,4.32347885202,0.0,3.69398621738,13.6338449159,8.01701695418,0.0,8.01701695418
 08/04  13:00:00,24.323183661,1.95798702927,5.31564889582,0.0,3.78894180059,13.2606059349,7.14169428012,0.0,7.14169428012
 08/04  14:00:00,24.7347595364,2.08650009148,5.74589286309,0.0,3.78894180059,13.1134247809,6.26637160606,0.0,6.26637160606
 08/04  15:00:00,26.9103437512,2.29211601679,6.35085169925,0.0,4.71240779196,13.5549682428,7.14169428012,0.0,7.14169428012
 08/04  16:00:00,35.2790767491,2.52273548781,7.03861183878,0.0,7.18559832057,18.5321311015,8.30879117886,0.0,8.30879117886
 08/04  17:00:00,41.7653018519,2.57082701675,7.49898914341,0.0,8.38069375907,23.3147919321,10.934759201,0.0,10.934759201
 08/04  18:00:00,44.8047994753,2.85608420194,8.18585944776,0.0,10.6415932552,23.1212625696,12.8312916615,0.0,12.8312916615
 08/04  19:00:00,42.6992766548,2.61317771878,7.2925210887,0.0,12.3080778603,20.4854999863,12.2477432121,0.0,12.2477432121
 08/04  20:00:00,46.0195408678,2.24286744934,6.06621646438,0.0,12.456681583,19.8967753704,11.2265334257,0.0,11.2265334257
 08/04  21:00:00,39.727128932,2.02914554423,5.45102745567,0.0,9.18739968257,17.702556249,9.18411385292,0.0,9.18411385292
 08/04  22:00:00,31.1775668293,1.60517993609,4.26074352273,0.0,5.91811778209,14.0365255879,8.01701695418,0.0,8.01701695418
 08/04  23:00:00,23.1454573894,1.04793207392,2.68239101641,0.0,3.54045821811,10.5176760807,4.51572625795,0.0,4.51572625795
 08/04  24:00:00,17.7813978285,0.596785803588,1.47273328157,0.0,2.55330491699,7.80157382632,1.45209689874,0.0,1.45209689874
 08/05  01:00:00,16.5424042457,0.416825715474,1.00242440275,0.0,2.55330491699,7.21284921042,0.868357368421,0.0,0.868357368421
 08/05  02:00:00,16.0250320329,0.353839994664,0.8424002188,0.0,2.55330491699,6.91848690247,0.430832012363,0.0,0.430832012363
 08/05  03:00:00,15.841026192,0.339653329558,0.819762196928,0.0,2.55330491699,6.7713057485,0.430829401464,0.0,0.430829401464
 08/05  04:00:00,17.90168702,0.332818730011,0.810764176725,0.0,3.82705111198,7.57405300124,0.868294279345,0.0,0.868294279345
 08/05  05:00:00,22.5687444798,0.369790392684,0.902237511977,0.0,6.02426329834,9.91545327661,4.22166745123,0.0,4.22166745123
 08/05  06:00:00,23.7606918142,0.470154100932,1.13973672471,0.0,6.51253267309,14.7454349813,13.9889187598,0.0,13.9889187598
 08/05  07:00:00,26.3954196802,0.682834995674,1.72901375644,0.0,6.01364874671,17.9699221805,14.863501678,0.0,14.863501678
 08/05  08:00:00,24.6303947318,0.775306915065,2.07015164383,0.0,3.66783283761,18.1171033345,14.2803610426,0.0,14.2803610426
 08/05  09:00:00,22.3353648328,0.897663484131,2.47639701626,0.0,3.10526160149,15.8560427302,12.5309409105,0.0,12.5309409105
 08/05  10:00:00,20.1348744538,1.06976963345,3.02042719099,0.0,3.10526160149,12.9394160272,11.3646608238,0.0,11.3646608238
 08/05  11:00:00,21.4986233721,1.35343434672,3.9533302422,0.0,3.10526160149,13.0865971812,9.17788566122,0.0,9.17788566122
 08/05  12:00:00,23.1274801513,1.75131318102,5.33148934114,0.0,3.10526160149,12.9394160272,8.0116055745,0.0,8.0116055745
 08/05  13:00:00,23.6345349317,1.97958805013,6.05181271435,0.0,3.10526160149,12.4978725653,7.13689550947,0.0,7.13689550947
 08/05  14:00:00,23.5755741861,2.0431989047,6.07642226827,0.0,3.10526160149,12.3506914113,6.26218544443,0.0,6.26218544443
 08/05  15:00:00,25.8892458951,2.28390158457,6.78438184409,0.0,4.02872759285,12.7922348732,7.13689550947,0.0,7.13689550947
 08/05  16:00:00,34.6937029586,2.60990461001,7.8124824947,0.0,6.50191812146,17.7693977319,8.30317559618,0.0,8.30317559618
 08/05  17:00:00,43.2677037034,2.94723781452,8.81850955954,0.0,8.38069375907,23.1212625696,10.9273057913,0.0,10.9273057913
 08/05  18:00:00,46.081464528,3.14365088613,9.17495781634,0.0,10.6415932552,23.1212625696,12.8225109322,0.0,12.8225109322
 08/05  19:00:00,44.0545269429,2.93785677327,8.32309232236,0.0,12.3080778603,20.4854999863,12.2393708889,0.0,12.2393708889
 08/05  20:00:00,47.40695203,2.5695148362,7.12698023968,0.0,12.456681583,19.8967753704,11.218875813,0.0,11.218875813
 08/05  21:00:00,40.47020723,2.21376481898,6.00948647891,0.0,9.18739968257,17.702556249,9.17788566122,0.0,9.17788566122
 08/05  22:00:00,31.5612836014,1.71078052286,4.53885970808,0.0,5.91811778209,14.0365255879,8.0116055745,0.0,8.0116055745
 08/05  23:00:00,23.7152174397,1.19794400017,3.1021391404,0.0,3.54045821811,10.5176760807,4.51276531435,0.0,4.51276531435
 08/05  24:00:00,18.7348831181,0.843805381624,2.17919899309,0.0,2.55330491699,7.80157382632,1.45128008672,0.0,1.45128008672
 08/06  01:00:00,17.2065411562,0.589535014269,1.49385201453,0.0,2.55330491699,7.21284921042,0.867967222456,0.0,0.867967222456
 08/06  02:00:00,16.2885862709,0.423463503104,1.0363309483,0.0,2.55330491699,6.91848690247,0.430735181149,0.0,0.430735181149
 08/06  03:00:00,15.9049995232,0.357471940211,0.865916917486,0.0,2.55330491699,6.7713057485,0.430732821403,0.0,0.430732821403
 08/06  04:00:00,17.8108457472,0.310671004431,0.742070629481,0.0,3.82705111198,7.57405300124,0.867910202373,0.0,0.867910202373
 08/06  05:00:00,22.4026962345,0.32818466732,0.777794991978,0.0,6.02426329834,9.91545327661,4.21912958233,0.0,4.21912958233
 08/06  06:00:00,23.6919120376,0.454440749241,1.08667029979,0.0,6.51253267309,14.7454349813,13.9802284545,0.0,13.9802284545
 08/06  07:00:00,26.6601173635,0.750658407085,1.92588802831,0.0,6.01364874671,17.9699221805,14.8542695688,0.0,14.8542695688
 08/06  08:00:00,24.997483247,0.86147023799,2.35107683607,0.0,3.66783283761,18.1171033345,14.2714982712,0.0,14.2714982712
 08/06  09:00:00,23.1148895722,1.06551390334,3.08807133639,0.0,3.10526160149,15.8560427302,12.5231859858,0.0,12.5231859858
 08/06  10:00:00,21.1479975134,1.28313565858,3.82018422543,0.0,3.10526160149,12.9394160272,11.3576444633,0.0,11.3576444633
 08/06  11:00:00,22.8039181928,1.61367545198,4.99838395767,0.0,3.10526160149,13.0865971812,9.17225410872,0.0,9.17225410872
 08/06  12:00:00,24.1026768493,1.93262395207,6.1253752681,0.0,3.10526160149,12.9394160272,8.00671258627,0.0,8.00671258627
 08/06  13:00:00,25.1787672722,2.25677364919,7.31885945589,0.0,3.10526160149,12.4978725653,7.13255644442,0.0,7.13255644442
 08/06  14:00:00,26.7313051825,2.60357121824,8.67178095116,0.0,3.10526160149,12.3506914113,6.25840030258,0.0,6.25840030258
 08/06  15:00:00,29.9493659365,2.98869954919,10.1397039208,0.0,4.02872759285,12.7922348732,7.13255644442,0.0,7.13255644442
 08/06  16:00:00,39.0914911428,3.38859931162,11.4315759774,0.0,6.50191812146,17.7693977319,8.29809796688,0.0,8.29809796688
 08/06  17:00:00,48.3489276085,3.87882406649,12.9681472127,0.0,8.38069375907,23.1212625696,10.9205663924,0.0,10.9205663924
 08/06  18:00:00,51.5600010866,4.13853316741,13.6586120937,0.0,10.6415932552,23.1212625696,12.8145713664,0.0,12.8145713664
 08/06  19:00:00,48.1683207482,3.74064962454,11.6340932763,0.0,12.3080778603,20.4854999863,12.2318006052,0.0,12.2318006052
 08/06  20:00:00,49.6098418781,3.0738261653,8.82555875869,0.0,12.456681583,19.8967753704,11.211951773,0.0,11.211951773
 08/06  21:00:00,42.6284645566,2.71941079623,7.6620978283,0.0,9.18739968257,17.702556249,9.17225410872,0.0,9.17225410872
 08/06  22:00:00,33.955762452,2.27158106989,6.37253801163,0.0,5.91811778209,14.0365255879,8.00671258627,0.0,8.00671258627
 08/06  23:00:00,26.1975933311,1.79662678687,4.98583224512,0.0,3.54045821811,10.5176760807,4.5100880189,0.0,4.5100880189
 08/06  24:00:00,21.0237079932,1.4091726644,3.90265658542,0.0,2.55330491699,7.80157382632,1.45054152246,0.0,1.45054152246
 08/07  01:00:00,19.0587104344,1.06578154984,2.86977475711,0.0,2.55330491699,7.21284921042,0.867616265299,0.0,0.867616265299
 08/07  02:00:00,17.3928699589,0.719081541702,1.84499659773,0.0,2.55330491699,6.91848690247,0.430648148144,0.0,0.430648148144
 08/07  03:00:00,16.6793202871,0.563332032116,1.43437758944,0.0,2.55330491699,6.7713057485,0.430646039931,0.0,0.430646039931
 08/07  04:00:00,18.6234473033,0.522098296045,1.34324489402,0.0,3.82705111198,7.57405300124,0.867565323342,0.0,0.867565323342
 08/07  05:00:00,23.2451226452,0.544310159986,1.40409591001,0.0,6.02426329834,9.91545327661,4.21685640625,0.0,4.21685640625
 08/07  06:00:00,25.458001689,0.676099308313,1.73826805883,0.0,6.51253267309,14.7454349813,13.9724600772,0.0,13.9724600772
 08/07  07:00:00,28.3619213012,1.12039199942,3.06442901125,0.0,6.01364874671,18.163451543,14.8460182902,0.0,14.8460182902
 08/07  08:00:00,29.0220376035,1.60735722155,4.18333064035,0.0,4.35151303671,18.8798367041,14.2635770977,0.0,14.2635770977
 08/07  09:00:00,27.0997214052,1.79511437722,4.89688912681,0.0,3.78894180059,16.6187760998,12.5162549591,0.0,12.5162549591
 08/07  10:00:00,25.70824587,2.11606076307,6.10109390891,0.0,3.78894180059,13.7021493968,11.3513735344,0.0,11.3513735344
 08/07  11:00:00,27.2183568863,2.3948560051,7.18522852932,0.0,3.78894180059,13.8493305508,9.16722086315,0.0,9.16722086315
 08/07  12:00:00,28.6153964417,2.73629905713,8.55126625081,0.0,3.69398621738,13.6338449159,8.00233943847,0.0,8.00233943847
 08/07  13:00:00,30.2607670004,3.07587869959,10.135340565,0.0,3.78894180059,13.2606059349,7.12867836997,0.0,7.12867836997
 08/07  14:00:00,31.6992868529,3.33955260822,11.4573676628,0.0,3.78894180059,13.1134247809,6.25501730146,0.0,6.25501730146
 08/07  15:00:00,35.2766180366,3.73986844168,13.2693735598,0.0,4.71240779196,13.5549682428,7.12867836997,0.0,7.12867836997
 08/07  16:00:00,44.7163723734,4.17526189792,14.823381053,0.0,7.18559832057,18.5321311015,8.29355979464,0.0,8.29355979464
 08/07  17:00:00,50.5657900897,4.15201062781,14.7182937701,0.0,8.38069375907,23.3147919321,10.9145430002,0.0,10.9145430002
 08/07  18:00:00,52.9544004245,4.2765106569,14.9150339421,0.0,10.6415932552,23.1212625696,12.8074753153,0.0,12.8074753153
 08/07  19:00:00,51.9516119622,4.14903478329,14.1161659983,0.0,12.3080778603,20.4854999863,12.2250346029,0.0,12.2250346029
 08/07  20:00:00,53.050609323,3.64264305816,11.6975093107,0.0,12.456681583,19.8967753704,11.2057633563,0.0,11.2057633563
 08/07  21:00:00,45.6297341567,3.25010857129,10.1326696533,0.0,9.18739968257,17.702556249,9.16722086315,0.0,9.16722086315
 08/07  22:00:00,36.1758365312,2.6945442881,8.16964887271,0.0,5.91811778209,14.0365255879,8.00233943847,0.0,8.00233943847
 08/07  23:00:00,27.7203602232,2.11528528819,6.18994063595,0.0,3.54045821811,10.5176760807,4.50769516445,0.0,4.50769516445
 08/07  24:00:00,22.0443672605,1.6438631937,4.68862532338,0.0,2.55330491699,7.80157382632,1.44988142468,0.0,1.44988142468
 08/08  01:00:00,20.127291321,1.32308924504,3.68104794853,0.0,2.55330491699,7.21284921042,0.867304599413,0.0,0.867304599413
 08/08  02:00:00,18.7765531466,1.06235230191,2.88540902524,0.0,2.55330491699,6.91848690247,0.430570938857,0.0,0.430570938857
 08/08  03:00:00,17.5218042362,0.785435051816,2.05475851885,0.0,2.55330491699,6.7713057485,0.430569082518,0.0,0.430569082518
 08/08  04:00:00,19.1965252719,0.67709839188,1.7613227668,0.0,3.82705111198,7.57405300124,0.867259743747,0.0,0.867259743747
 08/08  05:00:00,23.2792991453,0.565030619559,1.41755195051,0.0,6.02426329834,9.91545327661,4.21484859673,0.0,4.21484859673
 08/08  06:00:00,25.4218842881,0.678605426562,1.69964453968,0.0,6.51253267309,14.7454349813,13.9656159304,0.0,13.9656159304
 08/08  07:00:00,28.7741029931,1.22961653799,3.36738616455,0.0,6.01364874671,18.163451543,14.8387502857,0.0,14.8387502857
 08/08  08:00:00,30.1849015932,1.8570322044,5.0965196472,0.0,4.35151303671,18.8798367041,14.2565998677,0.0,14.2565998677
 08/08  09:00:00,28.5739114236,2.08837425862,6.07781926385,0.0,3.78894180059,16.6187760998,12.510149883,0.0,12.510149883
 08/08  10:00:00,27.0712763847,2.36720864929,7.21297653733,0.0,3.78894180059,13.7021493968,11.3458498942,0.0,11.3458498942
 08/08  11:00:00,29.0401657788,2.70797432863,8.6939190983,0.0,3.78894180059,13.8493305508,9.16278741506,0.0,9.16278741506
 08/08  12:00:00,30.8395019788,3.09353667349,10.4181341716,0.0,3.69398621738,13.6338449159,7.9984874262,0.0,7.9984874262
 08/08  13:00:00,33.0082891275,3.50738278903,12.4513586026,0.0,3.78894180059,13.2606059349,7.12526243455,0.0,7.12526243455
 08/08  14:00:00,34.6844276089,3.84513189966,13.9369291274,0.0,3.78894180059,13.1134247809,6.25203744291,0.0,6.25203744291
 08/08  15:00:00,35.7945742245,3.87615989989,13.6510382895,0.0,4.71240779196,13.5549682428,7.12526243455,0.0,7.12526243455
 08/08  16:00:00,44.8540208181,4.24582216831,14.8904692273,0.0,7.18559832057,18.5321311015,8.28956242341,0.0,8.28956242341
 08/08  17:00:00,50.7534451958,4.22607346911,14.831886035,0.0,8.38069375907,23.3147919321,10.9092373983,0.0,10.9092373983
 08/08  18:00:00,52.8739743137,4.3309592971,14.7801591911,0.0,10.6415932552,23.1212625696,12.8012248802,0.0,12.8012248802
 08/08  19:00:00,51.2992168212,4.07315925061,13.5396463899,0.0,12.3080778603,20.4854999863,12.2190748858,0.0,12.2190748858
 08/08  20:00:00,52.1157511333,3.48610849661,10.9191856826,0.0,12.456681583,19.8967753704,11.2003123956,0.0,11.2003123956
 08/08  21:00:00,44.0188679507,2.9723132925,8.79959872607,0.0,9.18739968257,17.702556249,9.16278741506,0.0,9.16278741506
 08/08  22:00:00,34.3763154429,2.36930698135,6.69536509111,0.0,5.91811778209,14.0365255879,7.9984874262,0.0,7.9984874262
 08/08  23:00:00,26.3727837824,1.85159597487,5.10605350848,0.0,3.54045821811,10.5176760807,4.50558745962,0.0,4.50558745962
 08/08  24:00:00,20.9041851133,1.39907250029,3.79323386964,0.0,2.55330491699,7.80157382632,1.44929998886,0.0,1.44929998886
 08/09  01:00:00,19.059293757,1.07770029653,2.85843933305,0.0,2.55330491699,7.21284921042,0.867032315607,0.0,0.867032315607
