Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  02:00:00,18.0298876991,0.880486810718,2.3206090689,0.0,2.55330491699,6.91848690247,0.430503575884,0.0,0.430503575884
 08/09  03:00:00,17.026431911,0.655715372251,1.68910587326,0.0,2.55330491699,6.7713057485,0.430501971718,0.0,0.430501971718
 08/09  04:00:00,18.7642129361,0.56219813816,1.44391068471,0.0,3.82705111198,7.57405300124,0.866993553434,0.0,0.866993553434
 08/09  05:00:00,23.1941166541,0.538103165634,1.35929691324,0.0,6.02426329834,9.91545327661,4.21310674894,0.0,4.21310674894
 08/09  06:00:00,25.5258926115,0.697773086888,1.78448520271,0.0,6.51253267309,14.7454349813,13.959698043,0.0,13.959698043
 08/09  07:00:00,28.9466640825,1.25751948935,3.51204430262,0.0,6.01364874671,18.163451543,14.8324677078,0.0,14.8324677078
 08/09  08:00:00,29.9408155527,1.79776835859,4.91169745244,0.0,4.35151303671,18.8798367041,14.2505686476,0.0,14.2505686476
 08/09  09:00:00,28.3584002655,2.04072109221,5.90996127216,0.0,3.78894180059,16.6187760998,12.5048725656,0.0,12.5048725656
 08/09  10:00:00,27.136690513,2.38180043134,7.2637988836,0.0,3.78894180059,13.7021493968,11.3410751784,0.0,11.3410751784
 08/09  11:00:00,28.7985031144,2.68326219797,8.47696856457,0.0,3.78894180059,13.8493305508,9.15895507737,0.0,9.15895507737
 08/09  12:00:00,30.1661252619,2.99756073053,9.84073339755,0.0,3.69398621738,13.6338449159,7.99515769017,0.0,7.99515769017
 08/09  13:00:00,32.1690737169,3.38663109308,11.7328948879,0.0,3.78894180059,13.2606059349,7.12230964978,0.0,7.12230964978
 08/09  14:00:00,33.2507755505,3.62010548214,12.7283034865,0.0,3.78894180059,13.1134247809,6.24946160938,0.0,6.24946160938
 08/09  15:00:00,35.2835166296,3.80840160579,13.2077389886,0.0,4.71240779196,13.5549682428,7.12230964978,0.0,7.12230964978
 08/09  16:00:00,45.1442887796,4.26924539299,15.1573139641,0.0,7.18559832057,18.5321311015,8.28610703697,0.0,8.28610703697
 08/09  17:00:00,52.2655215599,4.39275872804,16.1772771401,0.0,8.38069375907,23.3147919321,10.9046511582,0.0,10.9046511582
 08/09  18:00:00,53.1525694264,4.33325641507,15.0564571858,0.0,10.6415932552,23.1212625696,12.7958219124,0.0,12.7958219124
 08/09  19:00:00,49.4725466063,3.84681845242,11.9393169733,0.0,12.3080778603,20.4854999863,12.2139232188,0.0,12.2139232188
 08/09  20:00:00,50.8448373427,3.34523997984,9.78914040874,0.0,12.456681583,19.8967753704,11.195600505,0.0,11.195600505
 08/09  21:00:00,44.3786475741,3.0635482311,9.06814341088,0.0,9.18739968257,17.702556249,9.15895507737,0.0,9.15895507737
 08/09  22:00:00,34.8829343947,2.47211949087,7.09917153341,0.0,5.91811778209,14.0365255879,7.99515769017,0.0,7.99515769017
 08/09  23:00:00,26.6294951145,1.90700835367,5.30735246171,0.0,3.54045821811,10.5176760807,4.50376552859,0.0,4.50376552859
 08/09  24:00:00,21.2124791793,1.46999633267,4.03060410322,0.0,2.55330491699,7.80157382632,1.4487973872,0.0,1.4487973872
 08/10  01:00:00,19.3471860419,1.14958636305,3.07444555136,0.0,2.55330491699,7.21284921042,0.86679949301,0.0,0.86679949301
 08/10  02:00:00,18.5274126651,1.00360328601,2.69501755965,0.0,2.55330491699,6.91848690247,0.430446078902,0.0,0.430446078902
 08/10  03:00:00,17.5632400291,0.790608062821,2.09102130082,0.0,2.55330491699,6.7713057485,0.430444727171,0.0,0.430444727171
 08/10  04:00:00,19.1932814165,0.671933567972,1.76324373529,0.0,3.82705111198,7.57405300124,0.866766830578,0.0,0.866766830578
 08/10  05:00:00,23.8388669873,0.701641268491,1.84050914365,0.0,6.02426329834,9.91545327661,4.21163137925,0.0,4.21163137925
 08/10  06:00:00,26.3871432374,0.912258499537,2.43125041598,0.0,6.51253267309,14.7454349813,13.9547081697,0.0,13.9547081697
 08/10  07:00:00,29.6394987006,1.41269322225,4.04970518785,0.0,6.01364874671,18.163451543,14.8271724169,0.0,14.8271724169
 08/10  08:00:00,29.8786974507,1.78912445799,4.85822325102,0.0,4.35151303671,18.8798367041,14.2454852233,0.0,14.2454852233
 08/10  09:00:00,28.0873718777,1.99514483639,5.68450914019,0.0,3.78894180059,16.6187760998,12.5004245695,0.0,12.5004245695
 08/10  10:00:00,27.0369751679,2.38239955497,7.16348441493,0.0,3.78894180059,13.7021493968,11.337050801,0.0,11.337050801
 08/10  11:00:00,28.4832231493,2.64882427133,8.19612652605,0.0,3.78894180059,13.8493305508,9.155724985,0.0,9.155724985
 08/10  12:00:00,29.7992982566,2.96140032383,9.51006679899,0.0,3.69398621738,13.6338449159,7.99235121647,0.0,7.99235121647
 08/10  13:00:00,31.0001124971,3.24864843391,10.7019163273,0.0,3.78894180059,13.2606059349,7.11982089008,0.0,7.11982089008
 08/10  14:00:00,29.8192936879,3.1383607271,9.77856637895,0.0,3.78894180059,13.1134247809,6.24729056369,0.0,6.24729056369
 08/10  15:00:00,31.8746706265,3.29804004701,10.3092545443,0.0,4.71240779196,13.5549682428,7.11982089008,0.0,7.11982089008
 08/10  16:00:00,41.0953584088,3.60783715084,11.7697918354,0.0,7.18559832057,18.5321311015,8.2831946586,0.0,8.2831946586
 08/10  17:00:00,47.3863142349,3.58370310035,12.1071254428,0.0,8.38069375907,23.3147919321,10.9007856378,0.0,10.9007856378
 08/10  18:00:00,48.2536921416,3.49534099074,10.9954953253,0.0,10.6415932552,23.1212625696,12.7912680116,0.0,12.7912680116
 08/10  19:00:00,46.4495909378,3.19019922089,9.57298053621,0.0,12.3080778603,20.4854999863,12.2095811274,0.0,12.2095811274
 08/10  20:00:00,48.9147886921,2.85609235778,8.34823938025,0.0,12.456681583,19.8967753704,11.1916290799,0.0,11.1916290799
 08/10  21:00:00,41.2162694629,2.38252504849,6.5867884823,0.0,9.18739968257,17.702556249,9.155724985,0.0,9.155724985
 08/10  22:00:00,32.7053878442,1.97055589916,5.42318857456,0.0,5.91811778209,14.0365255879,7.99235121647,0.0,7.99235121647
 08/10  23:00:00,25.3131715196,1.56903656145,4.32900065909,0.0,3.54045821811,10.5176760807,4.5022299109,0.0,4.5022299109
 08/10  24:00:00,20.1290960497,1.18676151284,3.23045579348,0.0,2.55330491699,7.80157382632,1.44837376852,0.0,1.44837376852
 08/11  01:00:00,19.0220822273,1.03915316186,2.85977493802,0.0,2.55330491699,7.21284921042,0.866606199048,0.0,0.866606199048
 08/11  02:00:00,18.1550075707,0.889356587138,2.43685916405,0.0,2.55330491699,6.91848690247,0.430398464664,0.0,0.430398464664
 08/11  03:00:00,17.3272897526,0.719015436709,1.92666365042,0.0,2.55330491699,6.7713057485,0.430397365588,0.0,0.430397365588
 08/11  04:00:00,18.9507039758,0.605092230559,1.58750763196,0.0,3.82705111198,7.57405300124,0.866579641656,0.0,0.866579641656
 08/11  05:00:00,23.3744595294,0.581732914751,1.4960100395,0.0,6.02426329834,9.91545327661,4.21042292516,0.0,4.21042292516
 08/11  06:00:00,25.8945242337,0.781960454122,2.06892945769,0.0,6.51253267309,14.7454349813,13.9506477901,0.0,13.9506477901
 08/11  07:00:00,27.7855520576,0.97964519403,2.62880657307,0.0,6.01364874671,18.163451543,14.8228659813,0.0,14.8228659813
 08/11  08:00:00,28.4051628154,1.48458279088,3.68923028284,0.0,4.35151303671,18.8798367041,14.2413511004,0.0,14.2413511004
 08/11  09:00:00,26.7485640587,1.73135513417,4.60949102341,0.0,3.78894180059,16.6187760998,12.4968072121,0.0,12.4968072121
 08/11  10:00:00,25.3851398785,2.06652081741,5.82752786306,0.0,3.78894180059,13.7021493968,11.3337779538,0.0,11.3337779538
 08/11  11:00:00,27.1863186347,2.41957273533,7.12847354746,0.0,3.78894180059,13.8493305508,9.15309809449,0.0,9.15309809449
 08/11  12:00:00,29.0946631771,2.85743490974,8.90939713358,0.0,3.69398621738,13.6338449159,7.9900688362,0.0,7.9900688362
 08/11  13:00:00,30.5835404731,3.17198979273,10.3620029445,0.0,3.78894180059,13.2606059349,7.11779689248,0.0,7.11779689248
 08/11  14:00:00,30.8792395576,3.31845727934,10.6584156965,0.0,3.78894180059,13.1134247809,6.24552494876,0.0,6.24552494876
 08/11  15:00:00,33.6901110857,3.66453217868,11.7582028718,0.0,4.71240779196,13.5549682428,7.11779689248,0.0,7.11779689248
 08/11  16:00:00,42.0443666714,3.89075579666,12.4358814522,0.0,7.18559832057,18.5321311015,8.28082615077,0.0,8.28082615077
 08/11  17:00:00,45.6422198469,3.45220628956,10.4945278656,0.0,8.38069375907,23.3147919321,10.8976419819,0.0,10.8976419819
 08/11  18:00:00,46.3004259707,3.26328944834,9.27428069683,0.0,10.6415932552,23.1212625696,12.7875645267,0.0,12.7875645267
 08/11  19:00:00,44.9579757374,3.00314786532,8.26841669142,0.0,12.3080778603,20.4854999863,12.2060498975,0.0,12.2060498975
 08/11  20:00:00,47.662099568,2.68286704418,7.26877556971,0.0,12.456681583,19.8967753704,11.1883992965,0.0,11.1883992965
 08/11  21:00:00,41.1165659404,2.39043113423,6.47917887404,0.0,9.18739968257,17.702556249,9.15309809449,0.0,9.15309809449
 08/11  22:00:00,32.5458076492,1.95163248868,5.28253179004,0.0,5.91811778209,14.0365255879,7.9900688362,0.0,7.9900688362
 08/11  23:00:00,24.8109956631,1.47047024531,3.92539111874,0.0,3.54045821811,10.5176760807,4.50098106132,0.0,4.50098106132
 08/11  24:00:00,19.2532076864,0.983325962252,2.55800298076,0.0,2.55330491699,7.80157382632,1.44802925829,0.0,1.44802925829
 08/12  01:00:00,17.7850765641,0.744464928337,1.91745750831,0.0,2.55330491699,7.21284921042,0.866452489429,0.0,0.866452489429
 08/12  02:00:00,16.8417467953,0.56826110103,1.44469387483,0.0,2.55330491699,6.91848690247,0.430360746994,0.0,0.430360746994
 08/12  03:00:00,16.2803788716,0.455135329686,1.14363287641,0.0,2.55330491699,6.7713057485,0.430359900754,0.0,0.430359900754
 08/12  04:00:00,18.2503455978,0.424756370296,1.06748511428,0.0,3.82705111198,7.57405300124,0.866432041435,0.0,0.866432041435
 08/12  05:00:00,22.8221566911,0.437590982896,1.08784913298,0.0,6.02426329834,9.91545327661,4.20948174511,0.0,4.20948174511
 08/12  06:00:00,25.0990415293,0.584349580994,1.47105762639,0.0,6.51253267309,14.7454349813,13.947518109,0.0,13.947518109
 08/12  07:00:00,26.5700200788,0.726513615871,1.85993553483,0.0,6.01364874671,17.9699221805,14.8195496763,0.0,14.8195496763
 08/12  08:00:00,23.9774774381,0.607509651113,1.58503161408,0.0,3.66783283761,18.1171033345,14.238167503,0.0,14.238167503
 08/12  09:00:00,21.3047721674,0.634683753113,1.70878408188,0.0,3.10526160149,15.8560427302,12.4940215646,0.0,12.4940215646
 08/12  10:00:00,19.1948921632,0.826893323833,2.32332120999,0.0,3.10526160149,12.9394160272,11.331257606,0.0,11.331257606
 08/12  11:00:00,21.0595064695,1.2331358651,3.63451182117,0.0,3.10526160149,13.0865971812,9.1510751838,0.0,9.1510751838
 08/12  12:00:00,22.4248976947,1.5688850001,4.81133506546,0.0,3.10526160149,12.9394160272,7.98831122527,0.0,7.98831122527
 08/12  13:00:00,24.0765304935,2.00133196391,6.47206436246,0.0,3.10526160149,12.4978725653,7.11623825637,0.0,7.11623825637
 08/12  14:00:00,25.3037947361,2.28925443273,7.55858729022,0.0,3.10526160149,12.3506914113,6.24416528747,0.0,6.24416528747
 08/12  15:00:00,26.2332182559,2.23909881991,7.17315696951,0.0,4.02872759285,12.7922348732,7.11623825637,0.0,7.11623825637
 08/12  16:00:00,34.7332879716,2.50254765252,7.95942446526,0.0,6.50191812146,17.7693977319,8.2790022149,0.0,8.2790022149
 08/12  17:00:00,43.3927067072,2.85044654542,9.04030383243,0.0,8.38069375907,23.1212625696,10.8952211216,0.0,10.8952211216
 08/12  18:00:00,46.5378611757,3.10927310673,9.66573224339,0.0,10.6415932552,23.1212625696,12.7847125542,0.0,12.7847125542
 08/12  19:00:00,45.4635630684,2.93826107499,8.83889081276,0.0,12.3080778603,20.4854999863,12.2033305749,0.0,12.2033305749
 08/12  20:00:00,45.7159675503,2.13508018456,5.87043041168,0.0,12.456681583,19.8967753704,11.1859121112,0.0,11.1859121112
 08/12  21:00:00,38.3077390424,1.68354775615,4.37723535413,0.0,9.18739968257,17.702556249,9.1510751838,0.0,9.1510751838
 08/12  22:00:00,29.9081908251,1.28784929118,3.30869816351,0.0,5.91811778209,14.0365255879,7.98831122527,0.0,7.98831122527
 08/12  23:00:00,22.427287047,0.844549551578,2.16760319636,0.0,3.54045821811,10.5176760807,4.50001934967,0.0,4.50001934967
 08/12  24:00:00,17.6199227979,0.537426013378,1.37061804109,0.0,2.55330491699,7.80157382632,1.44776395853,0.0,1.44776395853
 08/13  01:00:00,16.7287281252,0.455362284418,1.15021171331,0.0,2.55330491699,7.21284921042,0.866338408131,0.0,0.866338408131
 08/13  02:00:00,16.2327371704,0.398360226965,1.00558512401,0.0,2.55330491699,6.91848690247,0.430332936782,0.0,0.430332936782
 08/13  03:00:00,15.8189956568,0.325836435039,0.811548556295,0.0,2.55330491699,6.7713057485,0.43033234352,0.0,0.43033234352
 08/13  04:00:00,17.7468858525,0.285473435601,0.703308303672,0.0,3.82705111198,7.57405300124,0.866324072951,0.0,0.866324072951
 08/13  05:00:00,22.4002849016,0.318677907401,0.784890418967,0.0,6.02426329834,9.91545327661,4.20880811839,0.0,4.20880811839
 08/13  06:00:00,24.5109258961,0.42591326838,1.04137830586,0.0,6.51253267309,14.7454349813,13.9453200551,0.0,13.9453200551
 08/13  07:00:00,26.2449845593,0.64288842266,1.61852520851,0.0,6.01364874671,17.9699221805,14.8172244841,0.0,14.8172244841
 08/13  08:00:00,24.3723752216,0.706616789678,1.88082225896,0.0,3.66783283761,18.1171033345,14.235935374,0.0,14.235935374
 08/13  09:00:00,22.4030270988,0.895757435186,2.54596533114,0.0,3.10526160149,15.8560427302,12.4920684519,0.0,12.4920684519
 08/13  10:00:00,20.7245193479,1.17013388142,3.50970783709,0.0,3.10526160149,12.9394160272,11.3294905041,0.0,11.3294905041
 08/13  11:00:00,22.7024778529,1.55925865696,4.95136041272,0.0,3.10526160149,13.0865971812,9.14965685197,0.0,9.14965685197
 08/13  12:00:00,24.5742097793,1.96994251777,6.55958963237,0.0,3.10526160149,12.9394160272,7.98707890417,0.0,7.98707890417
 08/13  13:00:00,25.3501042569,2.22390887872,7.52306121103,0.0,3.10526160149,12.4978725653,7.11514544332,0.0,7.11514544332
 08/13  14:00:00,25.3059430603,2.25750265617,7.59248739102,0.0,3.10526160149,12.3506914113,6.24321198247,0.0,6.24321198247
 08/13  15:00:00,28.0186720661,2.57770232108,8.6200072785,0.0,4.02872759285,12.7922348732,7.11514544332,0.0,7.11514544332
 08/13  16:00:00,36.9441996395,2.92084461414,9.75203917152,0.0,6.50191812146,17.7693977319,8.27772339112,0.0,8.27772339112
 08/13  17:00:00,40.9252415437,2.36236206043,7.06092315391,0.0,8.38069375907,23.1212625696,10.8935237737,0.0,10.8935237737
 08/13  18:00:00,41.9890553559,2.18317411168,6.04302541869,0.0,10.6415932552,23.1212625696,12.7827129388,0.0,12.7827129388
 08/13  19:00:00,42.2206451614,2.24827811001,6.28595587071,0.0,12.3080778603,20.4854999863,12.2014239649,0.0,12.2014239649
 08/13  20:00:00,44.0195239624,1.70585976535,4.60320724292,0.0,12.456681583,19.8967753704,11.1841682606,0.0,11.1841682606
 08/13  21:00:00,37.5485779553,1.47142283553,3.83019918763,0.0,9.18739968257,17.702556249,9.14965685197,0.0,9.14965685197
 08/13  22:00:00,29.0329747268,1.04924339273,2.67208796358,0.0,5.91811778209,14.0365255879,7.98707890417,0.0,7.98707890417
 08/13  23:00:00,21.3667309709,0.560144068941,1.39145260284,0.0,3.54045821811,10.5176760807,4.49934506077,0.0,4.49934506077
 08/13  24:00:00,17.043577544,0.382372994074,0.949325806541,0.0,2.55330491699,7.80157382632,1.4475779478,0.0,1.4475779478
 08/14  01:00:00,16.248954538,0.327381905792,0.798418504715,0.0,2.55330491699,7.21284921042,0.866263987384,0.0,0.866263987384
 08/14  02:00:00,15.6469771644,0.24176798198,0.576417362932,0.0,2.55330491699,6.91848690247,0.430315041984,0.0,0.430315041984
 08/14  03:00:00,15.3492190787,0.197689475425,0.469918937731,0.0,2.55330491699,6.7713057485,0.430314701804,0.0,0.430314701804
 08/14  04:00:00,17.3653581034,0.179947483619,0.427306506554,0.0,3.82705111198,7.57405300124,0.866255767499,0.0,0.866255767499
 08/14  05:00:00,21.9437979354,0.193359519469,0.453721840727,0.0,6.02426329834,9.91545327661,4.20840224506,0.0,4.20840224506
 08/14  06:00:00,24.0204351177,0.292170853345,0.684629942473,0.0,6.51253267309,14.7454349813,13.9440542817,0.0,13.9440542817
 08/14  07:00:00,25.8611357303,0.49059898777,1.19343645194,0.0,6.01364874671,18.163451543,14.8158910931,0.0,14.8158910931
 08/14  08:00:00,25.9114883674,0.892094355818,1.78804426991,0.0,4.35151303671,18.8798367041,14.2346553745,0.0,14.2346553745
 08/14  09:00:00,23.7279720006,1.02316404925,2.29709005025,0.0,3.78894180059,16.6187760998,12.4909484524,0.0,12.4909484524
 08/14  10:00:00,21.9057067918,1.2553557139,3.15925987984,0.0,3.78894180059,13.7021493968,11.3284771713,0.0,11.3284771713
 08/14  11:00:00,23.6116546958,1.57062784539,4.4027544985,0.0,3.78894180059,13.8493305508,9.14884351903,0.0,9.14884351903
 08/14  12:00:00,25.130379095,1.95633884204,5.84620911914,0.0,3.69398621738,13.6338449159,7.98637223785,0.0,7.98637223785
 08/14  13:00:00,26.1291516249,2.21609761245,6.86350627656,0.0,3.78894180059,13.2606059349,7.11451877696,0.0,7.11451877696
 08/14  14:00:00,27.210699962,2.48860641196,7.8197269682,0.0,3.78894180059,13.1134247809,6.24266531607,0.0,6.24266531607
 08/14  15:00:00,29.9931163034,2.82242987804,8.90331039017,0.0,4.71240779196,13.5549682428,7.11451877696,0.0,7.11451877696
 08/14  16:00:00,39.0698341215,3.21223178973,10.1398729092,0.0,7.18559832057,18.5321311015,8.27699005814,0.0,8.27699005814
 08/14  17:00:00,45.4552641601,3.22089908167,10.5388793867,0.0,8.38069375907,23.3147919321,10.8925504408,0.0,10.8925504408
 08/14  18:00:00,47.5672442493,3.30181483842,10.5025735854,0.0,10.6415932552,23.1212625696,12.7815662727,0.0,12.7815662727
 08/14  19:00:00,46.2615870221,3.10749676329,9.46767907815,0.0,12.3080778603,20.4854999863,12.2003306321,0.0,12.2003306321
 08/14  20:00:00,48.0769308554,2.67516790151,7.69130599975,0.0,12.456681583,19.8967753704,11.1831682611,0.0,11.1831682611
 08/14  21:00:00,41.0692919601,2.34124502352,6.48109100447,0.0,9.18739968257,17.702556249,9.14884351903,0.0,9.14884351903
 08/14  22:00:00,32.4466952212,1.90635629226,5.22869555854,0.0,5.91811778209,14.0365255879,7.98637223785,0.0,7.98637223785
 08/14  23:00:00,24.8321646616,1.45178654276,3.9652438197,0.0,3.54045821811,10.5176760807,4.49895839429,0.0,4.49895839429
 08/14  24:00:00,19.0344558075,0.918558866311,2.4040181978,0.0,2.55330491699,7.80157382632,1.44747128118,0.0,1.44747128118
 08/15  01:00:00,17.0896768719,0.562259914156,1.40426283027,0.0,2.55330491699,7.21284921042,0.866229247671,0.0,0.866229247671
 08/15  02:00:00,16.2094275681,0.401589726823,0.979046021785,0.0,2.55330491699,6.91848690247,0.430307067618,0.0,0.430307067618
 08/15  03:00:00,15.7475400868,0.315115300708,0.750814120641,0.0,2.55330491699,6.7713057485,0.430306980584,0.0,0.430306980584
 08/15  04:00:00,17.6793076198,0.274518549544,0.646684956956,0.0,3.82705111198,7.57405300124,0.866227144628,0.0,0.866227144628
 08/15  05:00:00,22.2925940013,0.296812673967,0.6990647521,0.0,6.02426329834,9.91545327661,4.20826424589,0.0,4.20826424589
 08/15  06:00:00,24.4118917722,0.405795819363,0.962461630924,0.0,6.51253267309,14.7454349813,13.9437211657,0.0,13.9437211657
 08/15  07:00:00,26.5584128679,0.671829814864,1.70948276245,0.0,6.01364874671,18.163451543,14.8155498985,0.0,14.8155498985
 08/15  08:00:00,26.8927809651,1.11458843426,2.5468427892,0.0,4.35151303671,18.8798367041,14.2343278834,0.0,14.2343278834
 08/15  09:00:00,25.182355797,1.34281269873,3.43182519712,0.0,3.78894180059,16.6187760998,12.4906618979,0.0,12.4906618979
 08/15  10:00:00,23.5515359627,1.61860503033,4.44183973429,0.0,3.78894180059,13.7021493968,11.3282179076,0.0,11.3282179076
 08/15  11:00:00,25.508098453,1.99174915622,5.87807694492,0.0,3.78894180059,13.8493305508,9.14863542585,0.0,9.14863542585
 08/15  12:00:00,26.7853530541,2.33064424895,7.12687767134,0.0,3.69398621738,13.6338449159,7.98619143558,0.0,7.98619143558
 08/15  13:00:00,27.838010832,2.61007611418,8.17838698194,0.0,3.78894180059,13.2606059349,7.11435844287,0.0,7.11435844287
 08/15  14:00:00,28.823293968,2.86192247607,9.05900491007,0.0,3.78894180059,13.1134247809,6.24252545016,0.0,6.24252545016
 08/15  15:00:00,31.6897572336,3.20483577813,10.2175454203,0.0,4.71240779196,13.5549682428,7.11435844287,0.0,7.11435844287
 08/15  16:00:00,40.974485001,3.62471451759,11.6320410608,0.0,7.18559832057,18.5321311015,8.27680243315,0.0,8.27680243315
 08/15  17:00:00,47.8084816765,3.73212472544,12.3808712593,0.0,8.38069375907,23.3147919321,10.8923014113,0.0,10.8923014113
 08/15  18:00:00,49.9491339044,3.84479122152,12.3414868573,0.0,10.6415932552,23.1212625696,12.7812728955,0.0,12.7812728955
 08/15  19:00:00,48.2309667912,3.56706174996,10.9774938606,0.0,12.3080778603,20.4854999863,12.2000509003,0.0,12.2000509003
 08/15  20:00:00,50.1553890677,3.14734296371,9.29758914988,0.0,12.456681583,19.8967753704,11.1829124088,0.0,11.1829124088
 08/15  21:00:00,42.8793574009,2.76345368623,7.86894778257,0.0,9.18739968257,17.702556249,9.14863542585,0.0,9.14863542585
 08/15  22:00:00,33.8301190288,2.24856354116,6.26991211717,0.0,5.91811778209,14.0365255879,7.98619143558,0.0,7.98619143558
 08/15  23:00:00,25.6334916641,1.67495127437,4.54340609062,0.0,3.54045821811,10.5176760807,4.49885946475,0.0,4.49885946475
 08/15  24:00:00,19.5690447681,1.07889348967,2.77827253508,0.0,2.55330491699,7.80157382632,1.44744399028,0.0,1.44744399028
 08/16  01:00:00,17.6465592131,0.72368947313,1.79971561252,0.0,2.55330491699,7.21284921042,0.86623419772,0.0,0.86623419772
 08/16  02:00:00,16.5355971264,0.495782720263,1.21102258667,0.0,2.55330491699,6.91848690247,0.430309015764,0.0,0.430309015764
 08/16  03:00:00,15.9188302064,0.365293294517,0.87192624638,0.0,2.55330491699,6.7713057485,0.430309181901,0.0,0.430309181901
 08/16  04:00:00,17.8291407783,0.318533970412,0.7525026946,0.0,3.82705111198,7.57405300124,0.866238212134,0.0,0.866238212134
 08/16  05:00:00,22.3838964533,0.325118912732,0.762060965371,0.0,6.02426329834,9.91545327661,4.20839416233,0.0,4.20839416233
 08/16  06:00:00,24.5061934456,0.434687105178,1.02787201851,0.0,6.51253267309,14.7454349813,13.9443208079,0.0,13.9443208079
 08/16  07:00:00,26.6692470659,0.705999853081,1.7861469223,0.0,6.01364874671,18.163451543,14.8162010012,0.0,14.8162010012
 08/16  08:00:00,27.0818612505,1.16446859023,2.68604291861,0.0,4.35151303671,18.8798367041,14.2349529977,0.0,14.2349529977
 08/16  09:00:00,25.828823634,1.4859691718,3.93513656108,0.0,3.78894180059,16.6187760998,12.4912088731,0.0,12.4912088731
 08/16  10:00:00,25.467042027,2.00744356758,5.96850726142,0.0,3.78894180059,13.7021493968,11.32871279,0.0,11.32871279
 08/16  11:00:00,27.5987266456,2.40209364848,7.55836064519,0.0,3.78894180059,13.8493305508,9.14903263405,0.0,9.14903263405
 08/16  12:00:00,28.8013961828,2.71329999527,8.7602650538,0.0,3.69398621738,13.6338449159,7.9865365509,0.0,7.9865365509
 08/16  13:00:00,29.7592627034,2.96356333237,9.74615163512,0.0,3.78894180059,13.2606059349,7.11466448853,0.0,7.11466448853
 08/16  14:00:00,30.4457247418,3.16193776717,10.3814203928,0.0,3.78894180059,13.1134247809,6.24279242617,0.0,6.24279242617
 08/16  15:00:00,33.3627617262,3.49168935957,11.6036963315,0.0,4.71240779196,13.5549682428,7.11466448853,0.0,7.11466448853
 08/16  16:00:00,42.5012001043,3.8513891688,12.932081513,0.0,7.18559832057,18.5321311015,8.27716057169,0.0,8.27716057169
 08/16  17:00:00,49.4556622834,3.96348251679,13.7966940748,0.0,8.38069375907,23.3147919321,10.8927767588,0.0,10.8927767588
 08/16  18:00:00,51.4762257576,4.06650849429,13.6468614377,0.0,10.6415932552,23.1212625696,12.7818328939,0.0,12.7818328939
 08/16  19:00:00,50.7175198151,3.8236174127,12.3146578884,0.0,12.3080778603,20.4854999863,12.2005848523,0.0,12.2005848523
 08/16  20:00:00,52.1747699324,3.48804833024,10.9762646481,0.0,12.456681583,19.8967753704,11.1834007796,0.0,11.1834007796
 08/16  21:00:00,44.6916974683,3.083524611,9.36121692521,0.0,9.18739968257,17.702556249,9.14903263405,0.0,9.14903263405
 08/16  22:00:00,35.2593688746,2.5277789181,7.41994658607,0.0,5.91811778209,14.0365255879,7.9865365509,0.0,7.9865365509
 08/16  23:00:00,26.6065152542,1.89574196224,5.29563899286,0.0,3.54045821811,10.5176760807,4.49904830144,0.0,4.49904830144
 08/16  24:00:00,20.3822832774,1.28654313938,3.38386139467,0.0,2.55330491699,7.80157382632,1.44749608315,0.0,1.44749608315
 08/17  01:00:00,18.562758854,0.964056664491,2.47554806211,0.0,2.55330491699,7.21284921042,0.866278834507,0.0,0.866278834507
 08/17  02:00:00,17.4010252973,0.728368600345,1.84386487751,0.0,2.55330491699,6.91848690247,0.430320885563,0.0,0.430320885563
 08/17  03:00:00,16.4704413948,0.515039843172,1.27379088612,0.0,2.55330491699,6.7713057485,0.430321304858,0.0,0.430321304858
 08/17  04:00:00,18.2348424669,0.42832518813,1.04841316553,0.0,3.82705111198,7.57405300124,0.866288966056,0.0,0.866288966056
 08/17  05:00:00,22.7455395773,0.424024111492,1.02479889061,0.0,6.02426329834,9.91545327661,4.20879195647,0.0,4.20879195647
 08/17  06:00:00,24.9498238509,0.552114254671,1.3540752744,0.0,6.51253267309,14.7454349813,13.9458530328,0.0,13.9458530328
 08/17  07:00:00,27.3615271386,0.87907902524,2.3053478228,0.0,6.01364874671,18.163451543,14.8178442084,0.0,14.8178442084
 08/17  08:00:00,28.1953699033,1.41749643204,3.54652372965,0.0,4.35151303671,18.8798367041,14.2365305324,0.0,14.2365305324
 08/17  09:00:00,26.876420648,1.72711118342,4.7415915634,0.0,3.78894180059,16.6187760998,12.4925892161,0.0,12.4925892161
 08/17  10:00:00,26.0695621606,2.15060302746,6.42786793509,0.0,3.78894180059,13.7021493968,11.3299616717,0.0,11.3299616717
 08/17  11:00:00,28.0448462683,2.50859564377,7.89797827267,0.0,3.78894180059,13.8493305508,9.15003502601,0.0,9.15003502601
 08/17  12:00:00,29.2463685414,2.81968310304,9.09885430454,0.0,3.69398621738,13.6338449159,7.98740748161,0.0,7.98740748161
 08/17  13:00:00,30.698327674,3.15362634665,10.4951535915,0.0,3.78894180059,13.2606059349,7.11543682332,0.0,7.11543682332
 08/17  14:00:00,32.4992295946,3.52948963747,12.0673733753,0.0,3.78894180059,13.1134247809,6.24346616502,0.0,6.24346616502
 08/17  15:00:00,35.9090544061,3.91276290006,13.7289154709,0.0,4.71240779196,13.5549682428,7.11543682332,0.0,7.11543682332
 08/17  16:00:00,44.2872004956,4.16974070967,14.3997303634,0.0,7.18559832057,18.5321311015,8.27806436771,0.0,8.27806436771
 08/17  17:00:00,50.5385019619,4.19187661867,14.6511396515,0.0,8.38069375907,23.3147919321,10.8939763426,0.0,10.8939763426
 08/17  18:00:00,52.48346781,4.20251861903,14.5180933654,0.0,10.6415932552,23.1212625696,12.7832461022,0.0,12.7832461022
 08/17  19:00:00,51.2127755966,3.87588041129,12.7576506714,0.0,12.3080778603,20.4854999863,12.20193233,0.0,12.20193233
 08/17  20:00:00,51.7125019438,3.40303944585,10.5990055439,0.0,12.456681583,19.8967753704,11.1846332287,0.0,11.1846332287
 08/17  21:00:00,44.6401148073,3.05703582663,9.33612304858,0.0,9.18739968257,17.702556249,9.15003502601,0.0,9.15003502601
 08/17  22:00:00,36.0489050098,2.65004567634,8.08721596298,0.0,5.91811778209,14.0365255879,7.98740748161,0.0,7.98740748161
 08/17  23:00:00,28.1514290862,2.17959319062,6.55670159648,0.0,3.54045821811,10.5176760807,4.49952484843,0.0,4.49952484843
 08/17  24:00:00,22.1383884798,1.65043669646,4.77607303991,0.0,2.55330491699,7.80157382632,1.44762754439,0.0,1.44762754439
 08/18  01:00:00,20.3069562164,1.35384278283,3.82995930613,0.0,2.55330491699,7.21284921042,0.866363143253,0.0,0.866363143253
 08/18  02:00:00,19.4426552609,1.20571629754,3.40814714393,0.0,2.55330491699,6.91848690247,0.430342673219,0.0,0.430342673219
 08/18  03:00:00,18.836757103,1.08619860167,3.06894783586,0.0,2.55330491699,6.7713057485,0.430343345619,0.0,0.430343345619
 08/18  04:00:00,20.3738835567,0.954729027972,2.66105041548,0.0,3.82705111198,7.57405300124,0.866379390684,0.0,0.866379390684
 08/18  05:00:00,24.4377107018,0.850842764657,2.29015136191,0.0,6.02426329834,9.91545327661,4.2094575111,0.0,4.2094575111
 08/18  06:00:00,26.4651587304,0.943218019842,2.47830638872,0.0,6.51253267309,14.7454349813,13.948317389,0.0,13.948317389
 08/18  07:00:00,29.3156282983,1.37224351089,3.76628449682,0.0,6.01364874671,18.163451543,14.8204790336,0.0,14.8204790336
 08/18  08:00:00,30.2583085556,1.8969369399,5.13002187403,0.0,4.35151303671,18.8798367041,14.2390600203,0.0,14.2390600203
 08/18  09:00:00,28.5107410962,2.10705877643,5.99596441858,0.0,3.78894180059,16.6187760998,12.4948025182,0.0,12.4948025182
 08/18  10:00:00,27.0219906858,2.39409701171,7.13680247602,0.0,3.78894180059,13.7021493968,11.3319641831,0.0,11.3319641831
 08/18  11:00:00,28.5340809826,2.66239187278,8.23341675798,0.0,3.78894180059,13.8493305508,9.15164230486,0.0,9.15164230486
 08/18  12:00:00,29.9980010106,3.00601427386,9.66415560293,0.0,3.69398621738,13.6338449159,7.9888039698,0.0,7.9888039698
 08/18  13:00:00,31.6591063272,3.36153130281,11.2480272885,0.0,3.78894180059,13.2606059349,7.1166752185,0.0,7.1166752185
 08/18  14:00:00,32.7925445127,3.62506789612,12.2651100348,0.0,3.78894180059,13.1134247809,6.2445464672,0.0,6.2445464672
 08/18  15:00:00,35.044838698,3.83314952223,12.9443131406,0.0,4.71240779196,13.5549682428,7.1166752185,0.0,7.1166752185
 08/18  16:00:00,43.5063101047,4.07127609946,13.7173045827,0.0,7.18559832057,18.5321311015,8.27951355356,0.0,8.27951355356
 08/18  17:00:00,51.1979557755,4.26434422556,15.2381258582,0.0,8.38069375907,23.3147919321,10.8958998075,0.0,10.8958998075
 08/18  18:00:00,53.3204951211,4.33804759471,15.2195917009,0.0,10.6415932552,23.1212625696,12.7855121019,0.0,12.7855121019
 08/18  19:00:00,52.0689509005,4.04532541678,13.4443809697,0.0,12.3080778603,20.4854999863,12.2040929344,0.0,12.2040929344
 08/18  20:00:00,52.6050898799,3.59980311104,11.2948298148,0.0,12.456681583,19.8967753704,11.1866093912,0.0,11.1866093912
 08/18  21:00:00,44.9169155027,3.18349613561,9.48646343501,0.0,9.18739968257,17.702556249,9.15164230486,0.0,9.15164230486
 08/18  22:00:00,35.1573968525,2.55716570118,7.28858778086,0.0,5.91811778209,14.0365255879,7.9888039698,0.0,7.9888039698
 08/18  23:00:00,26.7460579061,1.95312573939,5.37779786762,0.0,3.54045821811,10.5176760807,4.50028896461,0.0,4.50028896461
 08/18  24:00:00,21.0659793463,1.45253169538,3.90156890754,0.0,2.55330491699,7.80157382632,1.44783833506,0.0,1.44783833506
 08/19  01:00:00,19.3473639427,1.15495258363,3.06925723161,0.0,2.55330491699,7.21284921042,0.866487097441,0.0,0.866487097441
 08/19  02:00:00,17.8758573426,0.848990530314,2.19807499278,0.0,2.55330491699,6.91848690247,0.430374371998,0.0,0.430374371998
 08/19  03:00:00,16.8799542566,0.621613264644,1.5767303265,0.0,2.55330491699,6.7713057485,0.430375297412,0.0,0.430375297412
 08/19  04:00:00,18.6746955361,0.541659617238,1.37493180556,0.0,3.82705111198,7.57405300124,0.866509458563,0.0,0.866509458563
 08/19  05:00:00,23.4275523938,0.595072868491,1.53576295008,0.0,6.02426329834,9.91545327661,4.21039062967,0.0,4.21039062967
 08/19  06:00:00,25.6904292661,0.736458334265,1.91033661,0.0,6.51253267309,14.7454349813,13.9517131487,0.0,13.9517131487
 08/19  07:00:00,28.0651380729,1.09916479665,2.98240234814,0.0,6.01364874671,17.9699221805,14.8241046966,0.0,14.8241046966
 08/19  08:00:00,27.246395512,1.38531829206,4.07614104703,0.0,3.66783283761,18.1171033345,14.2425407122,0.0,14.2425407122
 08/19  09:00:00,25.9919759878,1.70462959935,5.32604205596,0.0,3.10526160149,15.8560427302,12.4978481238,0.0,12.4978481238
 08/19  10:00:00,23.9960367243,1.9229501604,6.0284089345,0.0,3.10526160149,12.9394160272,11.334719731,0.0,11.334719731
 08/19  11:00:00,25.7447539664,2.25949645797,7.29339872524,0.0,3.10526160149,13.0865971812,9.15385399464,0.0,9.15385399464
 08/19  12:00:00,27.4495637173,2.62484644111,8.78003964707,0.0,3.10526160149,12.9394160272,7.9907256019,0.0,7.9907256019
 08/19  13:00:00,28.2327511488,2.86769531507,9.76192166653,0.0,3.10526160149,12.4978725653,7.11837930734,0.0,7.11837930734
 08/19  14:00:00,29.4826269711,3.13906716035,10.8876067977,0.0,3.10526160149,12.3506914113,6.24603301279,0.0,6.24603301279
 08/19  15:00:00,30.9651242142,3.19657372984,10.9475880179,0.0,4.02872759285,12.7922348732,7.11837930734,0.0,7.11837930734
 08/19  16:00:00,39.0718185787,3.43367638458,11.3668263403,0.0,6.50191812146,17.7693977319,8.28150770008,0.0,8.28150770008
 08/19  17:00:00,47.8543033205,3.82588339241,12.5264635988,0.0,8.38069375907,23.1212625696,10.8985465837,0.0,10.8985465837
 08/19  18:00:00,50.5241921519,3.95003143021,12.8113048961,0.0,10.6415932552,23.1212625696,12.7886302219,0.0,12.7886302219
 08/19  19:00:00,49.7399882302,3.69864690528,11.4620968109,0.0,12.3080778603,20.4854999863,12.2070660256,0.0,12.2070660256
 08/19  20:00:00,50.9562190799,3.32869525857,9.91706686722,0.0,12.456681583,19.8967753704,11.1893286819,0.0,11.1893286819
 08/19  21:00:00,43.317142754,2.8558546062,8.21433221567,0.0,9.18739968257,17.702556249,9.15385399464,0.0,9.15385399464
 08/19  22:00:00,34.1487799027,2.3153022467,6.52183428552,0.0,5.91811778209,14.0365255879,7.9907256019,0.0,7.9907256019
 08/19  23:00:00,26.4573689898,1.86260866087,5.17962602979,0.0,3.54045821811,10.5176760807,4.50134042368,0.0,4.50134042368
 08/19  24:00:00,21.0992320222,1.43657595343,3.95077732543,0.0,2.55330491699,7.80157382632,1.44812839274,0.0,1.44812839274
 08/20  01:00:00,19.0395547104,1.06520892028,2.85119166265,0.0,2.55330491699,7.21284921042,0.866650658818,0.0,0.866650658818
 08/20  02:00:00,17.7238722507,0.800394994416,2.09468543676,0.0,2.55330491699,6.91848690247,0.430415972236,0.0,0.430415972236
 08/20  03:00:00,16.7203032365,0.574342897871,1.46434967313,0.0,2.55330491699,6.7713057485,0.430417150533,0.0,0.430417150533
 08/20  04:00:00,18.3931703057,0.467397868184,1.16766832424,0.0,3.82705111198,7.57405300124,0.8666791305,0.0,0.8666791305
 08/20  05:00:00,23.1399699041,0.521214084006,1.3220392449,0.0,6.02426329834,9.91545327661,4.21159103644,0.0,4.21159103644
 08/20  06:00:00,26.2929849256,0.663850033558,1.6926672368,0.0,6.51253267309,14.7454349813,13.9560393085,0.0,13.9560393085
 08/20  07:00:00,27.9578752439,1.07257627061,2.90172804523,0.0,6.01364874671,17.9699221805,14.8287201236,0.0,14.8287201236
 08/20  08:00:00,26.0979864133,1.1372279316,3.17582230875,0.0,3.66783283761,18.1171033345,14.2469715774,0.0,14.2469715774
 08/20  09:00:00,23.9405917905,1.28768874518,3.69159871284,0.0,3.10526160149,15.8560427302,12.501725131,0.0,12.501725131
 08/20  10:00:00,22.8319152475,1.69946281325,5.0877748049,0.0,3.10526160149,12.9394160272,11.3382274995,0.0,11.3382274995
 08/20  11:00:00,24.9918095677,2.13361026036,6.66634052411,0.0,3.10526160149,13.0865971812,9.15666944036,0.0,9.15666944036
 08/20  12:00:00,26.9548186326,2.56226046212,8.34788054135,0.0,3.10526160149,12.9394160272,7.99317180884,0.0,7.99317180884
 08/20  13:00:00,27.9278139996,2.86277388986,9.46190594262,0.0,3.10526160149,12.4978725653,7.1205485852,0.0,7.1205485852
 08/20  14:00:00,29.1217653,3.15030841298,10.5155038739,0.0,3.10526160149,12.3506914113,6.24792536155,0.0,6.24792536155
 08/20  15:00:00,32.1145780475,3.47154320462,11.8220723764,0.0,4.02872759285,12.7922348732,7.1205485852,0.0,7.1205485852
 08/20  16:00:00,41.5687697885,3.89509619348,13.4023577412,0.0,6.50191812146,17.7693977319,8.28404621672,0.0,8.28404621672
 08/20  17:00:00,46.8015582959,3.70190218073,11.5976997858,0.0,8.38069375907,23.1212625696,10.9019158876,0.0,10.9019158876
 08/20  18:00:00,47.9305676229,3.58604288296,10.5816689144,0.0,10.6415932552,23.1212625696,12.7925995389,0.0,12.7925995389
 08/20  19:00:00,47.7203772235,3.36253841238,9.7785942971,0.0,12.3080778603,20.4854999863,12.2108507231,0.0,12.2108507231
 08/20  20:00:00,48.9358425872,2.91493144845,8.31045418463,0.0,12.456681583,19.8967753704,11.1927902955,0.0,11.1927902955
 08/20  21:00:00,41.9453364031,2.54237244435,7.15600802658,0.0,9.18739968257,17.702556249,9.15666944036,0.0,9.15666944036
 08/20  22:00:00,32.7230231943,1.97671690036,5.43466292347,0.0,5.91811778209,14.0365255879,7.99317180884,0.0,7.99317180884
 08/20  23:00:00,24.7965975091,1.44891850683,3.9325447032,0.0,3.54045821811,10.5176760807,4.50267891427,0.0,4.50267891427
 08/20  24:00:00,19.7680566528,1.09564316897,2.96053474043,0.0,2.55330491699,7.80157382632,1.44849763152,0.0,1.44849763152
 08/21  01:00:00,18.7408960528,0.970169336224,2.64757258912,0.0,2.55330491699,7.21284921042,0.86685377741,0.0,0.86685377741
 08/21  02:00:00,18.0915053836,0.870007645946,2.39270591819,0.0,2.55330491699,6.91848690247,0.430467461334,0.0,0.430467461334
 08/21  03:00:00,17.5757492594,0.77228708909,2.12185150478,0.0,2.55330491699,6.7713057485,0.430468892344,0.0,0.430468892344
 08/21  04:00:00,19.2988104251,0.684322281833,1.85638403005,0.0,3.82705111198,7.57405300124,0.866888355578,0.0,0.866888355578
 08/21  05:00:00,23.8987757268,0.705196045175,1.89686310643,0.0,6.02426329834,9.91545327661,4.21305837647,0.0,4.21305837647
 08/21  06:00:00,27.5795862314,0.972212300026,2.67090627616,0.0,6.51253267309,14.7454349813,13.9612945893,0.0,13.9612945893
 08/21  07:00:00,29.0231823127,1.26675027227,3.57933174983,0.0,6.01364874671,18.163451543,14.8343239479,0.0,14.8343239479
 08/21  08:00:00,28.6591034778,1.53764777241,3.89010596373,0.0,4.35151303671,18.8798367041,14.2523513037,0.0,14.2523513037
 08/21  09:00:00,27.0775523467,1.80489064956,4.86494379595,0.0,3.78894180059,16.6187760998,12.5064323917,0.0,12.5064323917
 08/21  10:00:00,25.1285936031,2.02952918882,5.60797321625,0.0,3.78894180059,13.7021493968,11.3424864496,0.0,11.3424864496
 08/21  11:00:00,25.881958969,2.17636774724,6.06731886989,0.0,3.78894180059,13.8493305508,9.16008780827,0.0,9.16008780827
 08/21  12:00:00,25.7663414189,2.22216228561,6.21634799956,0.0,3.69398621738,13.6338449159,7.9961418662,0.0,7.9961418662
 08/21  13:00:00,26.8127591351,2.51606166152,7.24714973769,0.0,3.78894180059,13.2606059349,7.12318240965,0.0,7.12318240965
 08/21  14:00:00,26.9485387373,2.57199450629,7.47417764913,0.0,3.78894180059,13.1134247809,6.2502229531,0.0,6.2502229531
 08/21  15:00:00,29.9325280119,2.9368683743,8.7282836024,0.0,4.71240779196,13.5549682428,7.12318240965,0.0,7.12318240965
 08/21  16:00:00,38.8195257651,3.26476202866,9.83703431389,0.0,7.18559832057,18.5321311015,8.28712835172,0.0,8.28712835172
 08/21  17:00:00,45.2042531388,3.24983087234,10.2589365747,0.0,8.38069375907,23.3147919321,10.9060067214,0.0,10.9060067214
 08/21  18:00:00,48.0063738248,3.4935050657,10.7500129335,0.0,10.6415932552,23.1212625696,12.7974188772,0.0,12.7974188772
 08/21  19:00:00,47.9473648111,3.32250044424,10.0456198528,0.0,12.3080778603,20.4854999863,12.2154459062,0.0,12.2154459062
 08/21  20:00:00,49.9147047299,3.06176462387,9.14248315187,0.0,12.456681583,19.8967753704,11.1969932069,0.0,11.1969932069
 08/21  21:00:00,43.2467174671,2.78109483881,8.21866669618,0.0,9.18739968257,17.702556249,9.16008780827,0.0,9.16008780827
 08/21  22:00:00,34.4676314484,2.33885592994,6.81713214797,0.0,5.91811778209,14.0365255879,7.9961418662,0.0,7.9961418662
 08/21  23:00:00,27.125476684,1.9663852484,5.74395713654,0.0,3.54045821811,10.5176760807,4.50430404,0.0,4.50430404
 08/21  24:00:00,21.8685625239,1.57797606649,4.57870771407,0.0,2.55330491699,7.80157382632,1.44894594207,0.0,1.44894594207
 08/22  01:00:00,20.0034865343,1.27411674588,3.606215661,0.0,2.55330491699,7.21284921042,0.867096391544,0.0,0.867096391544
 08/22  02:00:00,18.9802051503,1.09267779454,3.05873553632,0.0,2.55330491699,6.91848690247,0.430528823771,0.0,0.430528823771
 08/22  03:00:00,18.4205198968,0.984556627752,2.75435260353,0.0,2.55330491699,6.7713057485,0.430530507285,0.0,0.430530507285
 08/22  04:00:00,20.0681070453,0.880051833192,2.42995109886,0.0,3.82705111198,7.57405300124,0.867137071173,0.0,0.867137071173
 08/22  05:00:00,24.4622280918,0.854192029373,2.31131948721,0.0,6.02426329834,9.91545327661,4.21479221581,0.0,4.21479221581
 08/22  06:00:00,27.5174033985,0.975728768802,2.6052069745,0.0,6.51253267309,14.7454349813,13.9674774369,0.0,13.9674774369
 08/22  07:00:00,28.8486052062,1.2590093307,3.41249558493,0.0,6.01364874671,18.163451543,14.8409145099,0.0,14.8409145099
 08/22  08:00:00,28.7823967712,1.5851668768,3.96588015273,0.0,4.35151303671,18.8798367041,14.2586782981,0.0,14.2586782981
 08/22  09:00:00,27.8727238092,1.99446095625,5.47054495182,0.0,3.78894180059,16.6187760998,12.5119685119,0.0,12.5119685119
 08/22  10:00:00,26.4742227477,2.30937895859,6.67375259109,0.0,3.78894180059,13.7021493968,11.3474953203,0.0,11.3474953203
 08/22  11:00:00,28.6524324916,2.70880099887,8.30535914086,0.0,3.78894180059,13.8493305508,9.16410808604,0.0,9.16410808604
 08/22  12:00:00,30.474918132,3.12835101198,10.0187359863,0.0,3.69398621738,13.6338449159,7.99963489443,0.0,7.99963489443
 08/22  13:00:00,31.801399189,3.43550807148,11.3163433816,0.0,3.78894180059,13.2606059349,7.12628000072,0.0,7.12628000072
 08/22  14:00:00,33.5562591243,3.80269458604,12.8511979564,0.0,3.78894180059,13.1134247809,6.25292510701,0.0,6.25292510701
 08/22  15:00:00,35.5032787454,3.98710358501,13.2487991253,0.0,4.71240779196,13.5549682428,7.12628000072,0.0,7.12628000072
 08/22  16:00:00,44.8544279546,4.39483686971,14.7418616623,0.0,7.18559832057,18.5321311015,8.29075319233,0.0,8.29075319233
 08/22  17:00:00,52.0140033083,4.50207567853,15.816441938,0.0,8.38069375907,23.3147919321,10.9108178735,0.0,10.9108178735
 08/22  18:00:00,54.302680045,4.5940660949,15.9457581245,0.0,10.6415932552,23.1212625696,12.8030868098,0.0,12.8030868098
 08/22  19:00:00,53.4813413334,4.33959419473,14.5625026247,0.0,12.3080778603,20.4854999863,12.220850214,0.0,12.220850214
 08/22  20:00:00,53.8012649202,3.85937000499,12.2314379611,0.0,12.456681583,19.8967753704,11.2019361714,0.0,11.2019361714
 08/22  21:00:00,45.9670126036,3.39512320109,10.3249334704,0.0,9.18739968257,17.702556249,9.16410808604,0.0,9.16410808604
 08/22  22:00:00,36.5385261518,2.82650298555,8.40037979583,0.0,5.91811778209,14.0365255879,7.99963489443,0.0,7.99963489443
 08/22  23:00:00,28.3912736033,2.28117053937,6.69496876483,0.0,3.54045821811,10.5176760807,4.50621531959,0.0,4.50621531959
 08/22  24:00:00,22.993241236,1.85498513985,5.42637735281,0.0,2.55330491699,7.80157382632,1.44947319161,0.0,1.44947319161
 08/23  01:00:00,21.3547916069,1.59083081602,4.64080666348,0.0,2.55330491699,7.21284921042,0.867378427865,0.0,0.867378427865
 08/23  02:00:00,19.7176113297,1.27471312724,3.61410638294,0.0,2.55330491699,6.91848690247,0.430600041102,0.0,0.430600041102
 08/23  03:00:00,18.3683734992,0.987226219931,2.6995366138,0.0,2.55330491699,6.7713057485,0.43060197687,0.0,0.43060197687
 08/23  04:00:00,19.5254605045,0.761718408783,2.00563798251,0.0,3.82705111198,7.57405300124,0.867425202974,0.0,0.867425202974
 08/23  05:00:00,23.4656447591,0.616437199829,1.55249098408,0.0,6.02426329834,9.91545327661,4.21679204156,0.0,4.21679204156
 08/23  06:00:00,26.3317542141,0.68609323785,1.70919332102,0.0,6.51253267309,14.7454349813,13.9745860224,0.0,13.9745860224
 08/23  07:00:00,28.4218874988,1.15369244897,3.09109475925,0.0,6.01364874671,18.163451543,14.8484898581,0.0,14.8484898581
 08/23  08:00:00,29.8305392358,1.79323443965,4.80595505449,0.0,4.35151303671,18.8798367041,14.2659506867,0.0,14.2659506867
 08/23  09:00:00,29.0717715397,2.19239896812,6.47165467044,0.0,3.78894180059,16.6187760998,12.5183318522,0.0,12.5183318522
 08/23  10:00:00,28.5226559138,2.64774807751,8.38381663828,0.0,3.78894180059,13.7021493968,11.3532526281,0.0,11.3532526281
 08/23  11:00:00,30.6667961121,3.0370135119,9.99151024831,0.0,3.78894180059,13.8493305508,9.16872908312,0.0,9.16872908312
 08/23  12:00:00,32.1751033304,3.39852629499,11.4487459016,0.0,3.69398621738,13.6338449159,8.0036498591,0.0,8.0036498591
 08/23  13:00:00,34.1795691285,3.79591052361,13.334110869,0.0,3.78894180059,13.2606059349,7.12984044109,0.0,7.12984044109
 08/23  14:00:00,35.8787559064,4.10394630032,14.8724430243,0.0,3.78894180059,13.1134247809,6.25603102308,0.0,6.25603102308
 08/23  15:00:00,38.0875609792,4.26231879169,15.5578661523,0.0,4.71240779196,13.5549682428,7.12984044109,0.0,7.12984044109
 08/23  16:00:00,45.8808624473,4.42393847921,15.7391945455,0.0,7.18559832057,18.5321311015,8.2949196651,0.0,8.2949196651
 08/23  17:00:00,52.1117497659,4.40163422046,16.0146298537,0.0,8.38069375907,23.3147919321,10.9163479191,0.0,10.9163479191
 08/23  18:00:00,54.2878556851,4.47990390938,16.0450959501,0.0,10.6415932552,23.1212625696,12.8096016582,0.0,12.8096016582
 08/23  19:00:00,53.2585282772,4.21789636251,14.4613874007,0.0,12.3080778603,20.4854999863,12.2270620462,0.0,12.2270620462
 08/23  20:00:00,53.9763360508,3.80328798868,12.462591108,0.0,12.456681583,19.8967753704,11.2076177251,0.0,11.2076177251
 08/23  21:00:00,46.2866048348,3.36806718365,10.6715817191,0.0,9.18739968257,17.702556249,9.16872908312,0.0,9.16872908312
 08/23  22:00:00,36.9507068635,2.84288029395,8.79618319906,0.0,5.91811778209,14.0365255879,8.0036498591,0.0,8.0036498591
 08/23  23:00:00,28.6999385024,2.31113833784,6.9736658655,0.0,3.54045821811,10.5176760807,4.50841218705,0.0,4.50841218705
 08/23  24:00:00,23.3108570954,1.90840376207,5.69057458997,0.0,2.55330491699,7.80157382632,1.45007922402,0.0,1.45007922402
 08/24  01:00:00,21.544286148,1.62973992783,4.79139209277,0.0,2.55330491699,7.21284921042,0.867699801359,0.0,0.867699801359
 08/24  02:00:00,20.1031293781,1.36279446227,3.91154309639,0.0,2.55330491699,6.91848690247,0.430681091968,0.0,0.430681091968
 08/24  03:00:00,19.0064203964,1.13721216168,3.1875975692,0.0,2.55330491699,6.7713057485,0.430683279701,0.0,0.430683279701
 08/24  04:00:00,20.3573342897,0.963380994566,2.63584918191,0.0,3.82705111198,7.57405300124,0.867752665006,0.0,0.867752665006
 08/24  05:00:00,24.3759078672,0.845569996265,2.23362129572,0.0,6.02426329834,9.91545327661,4.21905726204,0.0,4.21905726204
 08/24  06:00:00,26.8703250745,0.82851136182,2.10534605746,0.0,6.51253267309,14.7454349813,13.9826182427,0.0,13.9826182427
 08/24  07:00:00,29.343649479,1.37502078508,3.79152840338,0.0,6.01364874671,18.163451543,14.857047749,0.0,14.857047749
 08/24  08:00:00,30.9838747434,2.03594384818,5.71658115357,0.0,4.35151303671,18.8798367041,14.274166316,0.0,14.274166316
 08/24  09:00:00,29.6435582821,2.31264252189,6.92319785907,0.0,3.78894180059,16.6187760998,12.525520528,0.0,12.525520528
 08/24  10:00:00,28.8405721045,2.7201882944,8.62929261209,0.0,3.78894180059,13.7021493968,11.3597566682,0.0,11.3597566682
 08/24  11:00:00,30.9584273145,3.10119388728,10.2189610753,0.0,3.78894180059,13.8493305508,9.17394943102,0.0,9.17394943102
 08/24  12:00:00,33.3978833551,3.5929534455,12.4770987759,0.0,3.69398621738,13.6338449159,8.00818557122,0.0,8.00818557122
 08/24  13:00:00,35.70057429,4.02264011011,14.6283864441,0.0,3.78894180059,13.2606059349,7.13386267636,0.0,7.13386267636
 08/24  14:00:00,36.7108664988,4.28160265761,15.5268972593,0.0,3.78894180059,13.1134247809,6.25953978151,0.0,6.25953978151
 08/24  15:00:00,39.2264806825,4.52658675278,16.4325178946,0.0,4.71240779196,13.5549682428,7.13386267636,0.0,7.13386267636
 08/24  16:00:00,47.3251922616,4.69670228776,16.9107605513,0.0,7.18559832057,18.5321311015,8.29962653617,0.0,8.29962653617
 08/24  17:00:00,53.0220533666,4.62924764687,16.697320028,0.0,8.38069375907,23.3147919321,10.9225952207,0.0,10.9225952207
 08/24  18:00:00,55.1819669941,4.7287224192,16.6903887494,0.0,10.6415932552,23.1212625696,12.8169614929,0.0,12.8169614929
 08/24  19:00:00,52.9893345141,4.13214579636,13.3851108704,0.0,12.3080778603,20.4854999863,12.234079563,0.0,12.234079563
 08/24  20:00:00,51.4487424311,3.46304298237,10.2752424946,0.0,12.456681583,19.8967753704,11.2140361857,0.0,11.2140361857
 08/24  21:00:00,44.5810314643,3.12562753342,9.20844799875,0.0,9.18739968257,17.702556249,9.17394943102,0.0,9.17394943102
 08/24  22:00:00,36.0894958333,2.73330436603,8.04454809681,0.0,5.91811778209,14.0365255879,8.00818557122,0.0,8.00818557122
 08/24  23:00:00,28.3621070929,2.28251184655,6.66446094728,0.0,3.54045821811,10.5176760807,4.5108939918,0.0,4.5108939918
 08/24  24:00:00,23.0616810758,1.87817917335,5.47162315907,0.0,2.55330491699,7.80157382632,1.45076385981,0.0,1.45076385981
 08/25  01:00:00,21.2012948221,1.57004082509,4.50809986953,0.0,2.55330491699,7.21284921042,0.868060415383,0.0,0.868060415383
 08/25  02:00:00,20.0262146314,1.35234196208,3.84508084983,0.0,2.55330491699,6.91848690247,0.430771952102,0.0,0.430771952102
 08/25  03:00:00,19.2004620373,1.1863315754,3.33251979643,0.0,2.55330491699,6.7713057485,0.430774391469,0.0,0.430774391469
 08/25  04:00:00,20.7888129205,1.0652071487,2.96550165852,0.0,3.82705111198,7.57405300124,0.868119359654,0.0,0.868119359654
