Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  05:00:00,25.1865300105,1.03566791091,2.85414552439,0.0,6.02426329834,9.91545327661,4.22158720699,0.0,4.22158720699
 08/25  06:00:00,28.794422013,1.28061557435,3.57733878346,0.0,6.51253267309,14.7454349813,13.9915717212,0.0,13.9915717212
 08/25  07:00:00,30.4642376172,1.63625245085,4.65088487577,0.0,6.01364874671,18.163451543,14.8665856484,0.0,14.8665856484
 08/25  08:00:00,30.8718038309,2.03370046558,5.60675362373,0.0,4.35151303671,18.8798367041,14.283322753,0.0,14.283322753
 08/25  09:00:00,29.2395954456,2.26987581069,6.5620017338,0.0,3.78894180059,16.6187760998,12.5335324105,0.0,12.5335324105
 08/25  10:00:00,28.0780962985,2.62527125737,7.96173384308,0.0,3.78894180059,13.7021493968,11.3670055142,0.0,11.3670055142
 08/25  11:00:00,29.9686676265,2.97210985086,9.35828542379,0.0,3.78894180059,13.8493305508,9.1797675838,0.0,9.1797675838
 08/25  12:00:00,31.7851087437,3.38274769816,11.0745299117,0.0,3.69398621738,13.6338449159,8.01324068757,0.0,8.01324068757
 08/25  13:00:00,33.0491483862,3.67816641643,12.3214342339,0.0,3.78894180059,13.2606059349,7.13834551539,0.0,7.13834551539
 08/25  14:00:00,34.101896638,3.91355619256,13.2859738636,0.0,3.78894180059,13.1134247809,6.26345034321,0.0,6.26345034321
 08/25  15:00:00,35.3329639028,3.93993946266,13.125648405,0.0,4.71240779196,13.5549682428,7.13834551539,0.0,7.13834551539
 08/25  16:00:00,41.935332661,3.88278239387,12.3348208446,0.0,7.18559832057,18.5321311015,8.30487241163,0.0,8.30487241163
 08/25  17:00:00,47.1852456905,3.70466851381,11.785091485,0.0,8.38069375907,23.3147919321,10.9295579282,0.0,10.9295579282
 08/25  18:00:00,46.5128693607,3.27061146125,9.47940207384,0.0,10.6415932552,23.1212625696,12.8251641345,0.0,12.8251641345
 08/25  19:00:00,45.7736024302,2.79275566944,7.50876891348,0.0,12.3080778603,20.4854999863,12.2419006864,0.0,12.2419006864
 08/25  20:00:00,47.0122609812,2.53143635926,6.77036766781,0.0,12.456681583,19.8967753704,11.2211896522,0.0,11.2211896522
 08/25  21:00:00,40.4711762107,2.23539858418,5.98882169442,0.0,9.18739968257,17.702556249,9.1797675838,0.0,9.1797675838
 08/25  22:00:00,31.9818057033,1.8155641118,4.8545982211,0.0,5.91811778209,14.0365255879,8.01324068757,0.0,8.01324068757
 08/25  23:00:00,24.0007264947,1.25321533666,3.33237685894,0.0,3.54045821811,10.5176760807,4.51365999886,0.0,4.51365999886
 08/25  24:00:00,18.9597646943,0.890080003244,2.35780594768,0.0,2.55330491699,7.80157382632,1.45152689624,0.0,1.45152689624
 08/26  01:00:00,17.5440459003,0.675584554954,1.74530721793,0.0,2.55330491699,7.21284921042,0.868460161698,0.0,0.868460161698
 08/26  02:00:00,16.605958654,0.503720667227,1.27344616733,0.0,2.55330491699,6.91848690247,0.430872594335,0.0,0.430872594335
 08/26  03:00:00,16.2471374409,0.444438049206,1.12108872619,0.0,2.55330491699,6.7713057485,0.430875284965,0.0,0.430875284965
 08/26  04:00:00,18.2456340825,0.422248758653,1.06528121058,0.0,3.82705111198,7.57405300124,0.868525177696,0.0,0.868525177696
 08/26  05:00:00,22.9175460604,0.459719650834,1.16110983438,0.0,6.02426329834,9.91545327661,4.22438112776,0.0,4.22438112776
 08/26  06:00:00,26.0314698494,0.591527104334,1.50347508981,0.0,6.51253267309,14.7454349813,14.0014438083,0.0,14.0014438083
 08/26  07:00:00,27.1391118155,0.86659634787,2.28894453948,0.0,6.01364874671,17.9699221805,14.8771007318,0.0,14.8771007318
 08/26  08:00:00,25.4264613286,0.968779558682,2.67274559699,0.0,3.66783283761,18.1171033345,14.2934172861,0.0,14.2934172861
 08/26  09:00:00,23.352767294,1.13580807004,3.25565489152,0.0,3.10526160149,15.8560427302,12.5423651271,0.0,12.5423651271
 08/26  10:00:00,21.7467163605,1.43887399574,4.26316473544,0.0,3.10526160149,12.9394160272,11.3749970197,0.0,11.3749970197
 08/26  11:00:00,23.7312232824,1.84971944802,5.6896450512,0.0,3.10526160149,13.0865971812,9.18618181847,0.0,9.18618181847
 08/26  12:00:00,25.6852728314,2.31303093892,7.32756426331,0.0,3.10526160149,12.9394160272,8.01881371113,0.0,8.01881371113
 08/26  13:00:00,27.1310806504,2.72428232043,8.80366416281,0.0,3.10526160149,12.4978725653,7.14328763063,0.0,7.14328763063
 08/26  14:00:00,28.6909424314,3.0851487528,10.1498406655,0.0,3.10526160149,12.3506914113,6.26776155012,0.0,6.26776155012
 08/26  15:00:00,31.9402112761,3.47472553187,11.6445232777,0.0,4.02872759285,12.7922348732,7.14328763063,0.0,7.14328763063
 08/26  16:00:00,41.0207092899,3.82505335199,12.9243400841,0.0,6.50191812146,17.7693977319,8.31065573797,0.0,8.31065573797
 08/26  17:00:00,50.6263914952,4.36649389047,14.7579412754,0.0,8.38069375907,23.1212625696,10.9372339795,0.0,10.9372339795
 08/26  18:00:00,53.4378274114,4.53447762484,15.140493961,0.0,10.6415932552,23.1212625696,12.8342071539,0.0,12.8342071539
 08/26  19:00:00,53.2373078454,4.16649208253,13.5987379155,0.0,12.3080778603,20.4854999863,12.2505231002,0.0,12.2505231002
 08/26  20:00:00,53.1752899482,3.75747334309,11.707359651,0.0,12.456681583,19.8967753704,11.2290760063,0.0,11.2290760063
 08/26  21:00:00,45.4145241982,3.32121186164,9.84635640442,0.0,9.18739968257,17.702556249,9.18618181847,0.0,9.18618181847
 08/26  22:00:00,35.4898986041,2.64848386568,7.52977136799,0.0,5.91811778209,14.0365255879,8.01881371113,0.0,8.01881371113
 08/26  23:00:00,27.3996698734,2.09064754083,5.89388803348,0.0,3.54045821811,10.5176760807,4.51670938911,0.0,4.51670938911
 08/26  24:00:00,21.409089481,1.51352618694,4.18368455073,0.0,2.55330491699,7.80157382632,1.45236810734,0.0,1.45236810734
 08/27  01:00:00,19.2809102135,1.12382184587,3.0339342402,0.0,2.55330491699,7.21284921042,0.868898920496,0.0,0.868898920496
 08/27  02:00:00,18.1436417189,0.898473334769,2.41637656469,0.0,2.55330491699,6.91848690247,0.430982988606,0.0,0.430982988606
 08/27  03:00:00,17.1982371906,0.688772975906,1.82785354924,0.0,2.55330491699,6.7713057485,0.430985930087,0.0,0.430985930087
 08/27  04:00:00,18.8926384705,0.587721271129,1.54681308608,0.0,3.82705111198,7.57405300124,0.868969998337,0.0,0.868969998337
 08/27  05:00:00,23.4172038799,0.588261082716,1.53222622196,0.0,6.02426329834,9.91545327661,4.22743819748,0.0,4.22743819748
 08/27  06:00:00,26.6583766512,0.748790071674,1.97311892434,0.0,6.51253267309,14.7454349813,14.0122315825,0.0,14.0122315825
 08/27  07:00:00,28.4170431523,1.17893059171,3.25454163249,0.0,6.01364874671,17.9699221805,14.8885898851,0.0,14.8885898851
 08/27  08:00:00,26.8675321315,1.30912069767,3.77347526089,0.0,3.66783283761,18.1171033345,14.3044469258,0.0,14.3044469258
 08/27  09:00:00,25.6624735133,1.65378238204,5.04738679879,0.0,3.10526160149,15.8560427302,12.552016062,0.0,12.552016062
 08/27  10:00:00,25.5853301375,2.2386670708,7.30198543734,0.0,3.10526160149,12.9394160272,11.383728818,0.0,11.383728818
 08/27  11:00:00,28.1418341035,2.72338059805,9.22659472228,0.0,3.10526160149,13.0865971812,9.19319023552,0.0,9.19319023552
 08/27  12:00:00,29.6840692792,3.06520281837,10.5741888317,0.0,3.10526160149,12.9394160272,8.02490299151,0.0,8.02490299151
 08/27  13:00:00,30.8563923717,3.3786625906,11.8745956139,0.0,3.10526160149,12.4978725653,7.14868755851,0.0,7.14868755851
 08/27  14:00:00,31.4197008484,3.58973774838,12.3740100868,0.0,3.10526160149,12.3506914113,6.27247212551,0.0,6.27247212551
 08/27  15:00:00,34.2086492939,3.89593109223,13.4917557352,0.0,4.02872759285,12.7922348732,7.14868755851,0.0,7.14868755851
 08/27  16:00:00,44.1899131209,4.3631847373,15.5554125298,0.0,6.50191812146,17.7693977319,8.31697480251,0.0,8.31697480251
 08/27  17:00:00,53.0993518882,4.7431401955,16.8542553633,0.0,8.38069375907,23.1212625696,10.9456211015,0.0,10.9456211015
 08/27  18:00:00,55.2257902526,4.74320835499,16.7197260721,0.0,10.6415932552,23.1212625696,12.844087873,0.0,12.844087873
 08/27  19:00:00,55.5593472157,4.56207620953,15.5251931588,0.0,12.3080778603,20.4854999863,12.259944251,0.0,12.259944251
 08/27  20:00:00,54.7158079845,4.0959850907,12.9093659397,0.0,12.456681583,19.8967753704,11.2376929125,0.0,11.2376929125
 08/27  21:00:00,46.5406669995,3.55120234506,10.7425087223,0.0,9.18739968257,17.702556249,9.19319023552,0.0,9.19319023552
 08/27  22:00:00,36.6365500064,2.87354572945,8.45136090646,0.0,5.91811778209,14.0365255879,8.02490299151,0.0,8.02490299151
 08/27  23:00:00,28.8663448485,2.39048229938,7.06072825005,0.0,3.54045821811,10.5176760807,4.52004125951,0.0,4.52004125951
 08/27  24:00:00,22.6031258016,1.78659926097,5.10464779725,0.0,2.55330491699,7.80157382632,1.453287244,0.0,1.453287244
 08/28  01:00:00,20.1282518781,1.33944431587,3.66565343482,0.0,2.55330491699,7.21284921042,0.869376560446,0.0,0.869376560446
 08/28  02:00:00,19.0239079365,1.12435850673,3.07075761032,0.0,2.55330491699,6.91848690247,0.431103101971,0.0,0.431103101971
 08/28  03:00:00,18.0614806066,0.914335314824,2.46553462625,0.0,2.55330491699,6.7713057485,0.431106293849,0.0,0.431106293849
 08/28  04:00:00,19.5079898847,0.755105919795,1.99477985163,0.0,3.82705111198,7.57405300124,0.869453689242,0.0,0.869453689242
 08/28  05:00:00,24.3199640934,0.824662769004,2.19858474925,0.0,6.02426329834,9.91545327661,4.23075751138,0.0,4.23075751138
 08/28  06:00:00,27.9998132496,1.09136453981,2.97198105461,0.0,6.51253267309,14.7454349813,14.023931851,0.0,14.023931851
 08/28  07:00:00,29.7450059655,1.45809141379,4.10981426118,0.0,6.01364874671,18.163451543,14.9010497061,0.0,14.9010497061
 08/28  08:00:00,30.6310636691,1.96483662433,5.43487730315,0.0,4.35151303671,18.8798367041,14.316408406,0.0,14.316408406
 08/28  09:00:00,29.1404216482,2.23865729574,6.49404645134,0.0,3.78894180059,16.6187760998,12.5624823573,0.0,12.5624823573
 08/28  10:00:00,27.4208583681,2.49456059119,7.43520657892,0.0,3.78894180059,13.7021493968,11.3931983233,0.0,11.3931983233
 08/28  11:00:00,29.8076019982,2.92919687624,9.24013277006,0.0,3.78894180059,13.8493305508,9.20079075945,0.0,9.20079075945
 08/28  12:00:00,31.0112993354,3.25797204923,10.4254961524,0.0,3.69398621738,13.6338449159,8.03150672543,0.0,8.03150672543
 08/28  13:00:00,32.0049461037,3.50249661801,11.4529017498,0.0,3.78894180059,13.2606059349,7.15454369991,0.0,7.15454369991
 08/28  14:00:00,32.5519266898,3.65317080175,11.9963893062,0.0,3.78894180059,13.1134247809,6.27758067439,0.0,6.27758067439
 08/28  15:00:00,34.697485741,3.83001001041,12.6000996954,0.0,4.71240779196,13.5549682428,7.15454369991,0.0,7.15454369991
 08/28  16:00:00,43.7345402346,4.16743540298,13.8493754091,0.0,7.18559832057,18.5321311015,8.32382773393,0.0,8.32382773393
 08/28  17:00:00,50.1650733412,4.21421071836,14.2553769311,0.0,8.38069375907,23.3147919321,10.9547168105,0.0,10.9547168105
 08/28  18:00:00,51.7611227824,4.21949945886,13.778767498,0.0,10.6415932552,23.1212625696,12.8548033658,0.0,12.8548033658
 08/28  19:00:00,51.0302114704,3.77632399107,11.781809632,0.0,12.3080778603,20.4854999863,12.2701613488,0.0,12.2701613488
 08/28  20:00:00,51.2274905439,3.36298098625,10.1540526035,0.0,12.456681583,19.8967753704,11.247037819,0.0,11.247037819
 08/28  21:00:00,43.5966798415,2.90061536256,8.44910854683,0.0,9.18739968257,17.702556249,9.20079075945,0.0,9.20079075945
 08/28  22:00:00,34.5608523718,2.3983222111,6.85088679024,0.0,5.91811778209,14.0365255879,8.03150672543,0.0,8.03150672543
 08/28  23:00:00,26.7875399209,1.93016278734,5.44224283449,0.0,3.54045821811,10.5176760807,4.52365462335,0.0,4.52365462335
 08/28  24:00:00,21.1896738307,1.45998968642,4.01780540093,0.0,2.55330491699,7.80157382632,1.45428403403,0.0,1.45428403403
 08/29  01:00:00,19.8687562877,1.26186087538,3.48374128483,0.0,2.55330491699,7.21284921042,0.86989293873,0.0,0.86989293873
 08/29  02:00:00,19.1663695221,1.1453818656,3.19219583706,0.0,2.55330491699,6.91848690247,0.431232898613,0.0,0.431232898613
 08/29  03:00:00,18.2354991583,0.948065912002,2.60582258078,0.0,2.55330491699,6.7713057485,0.431236340393,0.0,0.431236340393
 08/29  04:00:00,19.6026453695,0.771924635955,2.07261662025,0.0,3.82705111198,7.57405300124,0.869976106579,0.0,0.869976106579
 08/29  05:00:00,23.746748083,0.681007356039,1.7690241518,0.0,6.02426329834,9.91545327661,4.23433808702,0.0,4.23433808702
 08/29  06:00:00,26.7499601619,0.787113598058,2.02637890858,0.0,6.51253267309,14.7454349813,14.0365411506,0.0,14.0365411506
 08/29  07:00:00,28.8875585343,1.26566103143,3.44479721235,0.0,6.01364874671,18.163451543,14.9144765049,0.0,14.9144765049
 08/29  08:00:00,29.9380852896,1.82505229774,4.88168325018,0.0,4.35151303671,18.8798367041,14.3292981842,0.0,14.3292981842
 08/29  09:00:00,28.2443751452,2.05671911085,5.77993813323,0.0,3.78894180059,16.6187760998,12.5737609133,0.0,12.5737609133
 08/29  10:00:00,26.5593466804,2.32495230817,6.74330317424,0.0,3.78894180059,13.7021493968,11.4034027311,0.0,11.4034027311
 08/29  11:00:00,28.0193318148,2.60848065807,7.77257880483,0.0,3.78894180059,13.8493305508,9.20898113946,0.0,9.20898113946
 08/29  12:00:00,29.7189654368,3.02138003668,9.36975426633,0.0,3.69398621738,13.6338449159,8.03862295724,0.0,8.03862295724
 08/29  13:00:00,31.4604239376,3.41054671383,11.0003294879,0.0,3.78894180059,13.2606059349,7.16085432057,0.0,7.16085432057
 08/29  14:00:00,32.4286764775,3.64890710996,11.8774027857,0.0,3.78894180059,13.1134247809,6.2830856839,0.0,6.2830856839
 08/29  15:00:00,33.9176465264,3.65411559076,11.9961549005,0.0,4.71240779196,13.5549682428,7.16085432057,0.0,7.16085432057
 08/29  16:00:00,41.9377204561,3.7981008718,12.4218901618,0.0,7.18559832057,18.5321311015,8.33121250279,0.0,8.33121250279
 08/29  17:00:00,47.697187027,3.71011604978,12.2915852854,0.0,8.38069375907,23.3147919321,10.9645184128,0.0,10.9645184128
 08/29  18:00:00,49.2642516589,3.65757850725,11.8438173261,0.0,10.6415932552,23.1212625696,12.8663504589,0.0,12.8663504589
 08/29  19:00:00,49.5744417026,3.38521245941,10.7171513959,0.0,12.3080778603,20.4854999863,12.2811713678,0.0,12.2811713678
 08/29  20:00:00,50.3992363014,3.09833275591,9.59044659134,0.0,12.456681583,19.8967753704,11.2571079584,0.0,11.2571079584
 08/29  21:00:00,43.3698752572,2.76289451192,8.36002481315,0.0,9.18739968257,17.702556249,9.20898113946,0.0,9.20898113946
 08/29  22:00:00,34.3063915922,2.27458355352,6.7201646682,0.0,5.91811778209,14.0365255879,8.03862295724,0.0,8.03862295724
 08/29  23:00:00,26.3739383909,1.79199276866,5.1668113232,0.0,3.54045821811,10.5176760807,4.52754841056,0.0,4.52754841056
 08/29  24:00:00,20.8441036835,1.34740558921,3.78481935092,0.0,2.55330491699,7.80157382632,1.45535818222,0.0,1.45535818222
 08/30  01:00:00,19.0424358665,1.04867204873,2.8706096903,0.0,2.55330491699,7.21284921042,0.870447901089,0.0,0.870447901089
 08/30  02:00:00,17.7724163285,0.802811208464,2.14081330055,0.0,2.55330491699,6.91848690247,0.431372339855,0.0,0.431372339855
 08/30  03:00:00,17.0263835501,0.645236168635,1.69953671595,0.0,2.55330491699,6.7713057485,0.431376030997,0.0,0.431376030997
 08/30  04:00:00,18.4877683758,0.489535089876,1.24012917269,0.0,3.82705111198,7.57405300124,0.870537095064,0.0,0.870537095064
 08/30  05:00:00,22.7910243766,0.435727475354,1.05858032602,0.0,6.02426329834,9.91545327661,4.23817886457,0.0,4.23817886457
 08/30  06:00:00,25.6595116556,0.507006718299,1.21603728211,0.0,6.51253267309,14.7454349813,14.0500557491,0.0,14.0500557491
 08/30  07:00:00,27.0610413097,0.803170497812,2.08077052129,0.0,6.01364874671,18.163451543,14.9288663053,0.0,14.9288663053
 08/30  08:00:00,27.4523507746,1.25910610487,2.9618949281,0.0,4.35151303671,18.8798367041,14.3431124433,0.0,14.3431124433
 08/30  09:00:00,26.0013217573,1.55004107487,4.04356278124,0.0,3.78894180059,16.6187760998,12.5858483902,0.0,12.5858483902
 08/30  10:00:00,25.168124348,1.98755736919,5.68947578076,0.0,3.78894180059,13.7021493968,11.4143390197,0.0,11.4143390197
 08/30  11:00:00,27.2455002224,2.37936390308,7.22786396743,0.0,3.78894180059,13.8493305508,9.21775895004,0.0,9.21775895004
 08/30  12:00:00,28.8468386713,2.77249707854,8.74651045899,0.0,3.69398621738,13.6338449159,8.04624957954,0.0,8.04624957954
 08/30  13:00:00,29.779291093,3.02681925902,9.7029240981,0.0,3.78894180059,13.2606059349,7.16761755167,0.0,7.16761755167
 08/30  14:00:00,31.4966414408,3.38588838595,11.208386473,0.0,3.78894180059,13.1134247809,6.2889855238,0.0,6.2889855238
 08/30  15:00:00,34.0510208423,3.67987216985,12.1037726372,0.0,4.71240779196,13.5549682428,7.16761755167,0.0,7.16761755167
 08/30  16:00:00,43.2491976432,4.0524832583,13.4789849624,0.0,7.18559832057,18.5321311015,8.33912692217,0.0,8.33912692217
 08/30  17:00:00,49.6459561178,4.02881555357,13.9216548724,0.0,8.38069375907,23.3147919321,10.9750230058,0.0,10.9750230058
 08/30  18:00:00,50.6536168925,3.94006755754,12.9506935094,0.0,10.6415932552,23.1212625696,12.8787257328,0.0,12.8787257328
 08/30  19:00:00,49.9134051957,3.48672020252,10.9546071458,0.0,12.3080778603,20.4854999863,12.2929710476,0.0,12.2929710476
 08/30  20:00:00,50.4436340179,3.15710755135,9.57606951242,0.0,12.456681583,19.8967753704,11.2679003484,0.0,11.2679003484
 08/30  21:00:00,43.2589180201,2.79477884494,8.217183243,0.0,9.18739968257,17.702556249,9.21775895004,0.0,9.21775895004
 08/30  22:00:00,34.1056973492,2.27300566694,6.52104831183,0.0,5.91811778209,14.0365255879,8.04624957954,0.0,8.04624957954
 08/30  23:00:00,26.4372115488,1.83047014618,5.19160710354,0.0,3.54045821811,10.5176760807,4.53172146805,0.0,4.53172146805
 08/30  24:00:00,21.2404453719,1.44633579776,4.08223083079,0.0,2.55330491699,7.80157382632,1.4565093705,0.0,1.4565093705
 08/31  01:00:00,19.440735894,1.145871958,3.17170980857,0.0,2.55330491699,7.21284921042,0.87104128187,0.0,0.87104128187
 08/31  02:00:00,18.1029324941,0.887241791228,2.3868988834,0.0,2.55330491699,6.91848690247,0.431521384167,0.0,0.431521384167
 08/31  03:00:00,16.7091878187,0.574332065392,1.45324508778,0.0,2.55330491699,6.7713057485,0.431525324089,0.0,0.431525324089
 08/31  04:00:00,18.209859777,0.423404329036,1.02835133471,0.0,3.82705111198,7.57405300124,0.871136488003,0.0,0.871136488003
 08/31  05:00:00,22.8449544241,0.450159072679,1.09807877628,0.0,6.02426329834,9.91545327661,4.24227870715,0.0,4.24227870715
 08/31  06:00:00,25.8650055563,0.556724248255,1.37181365279,0.0,6.51253267309,14.7454349813,14.0644716461,0.0,14.0644716461
 08/31  07:00:00,27.0467094322,0.79492938909,2.07467975259,0.0,6.01364874671,18.163451543,14.944214846,0.0,14.944214846
 08/31  08:00:00,27.8916298619,1.35799995607,3.30228016418,0.0,4.35151303671,18.8798367041,14.3578470923,0.0,14.3578470923
 08/31  09:00:00,26.4328582323,1.64352823831,4.3816120928,0.0,3.78894180059,16.6187760998,12.5987412083,0.0,12.5987412083
 08/31  10:00:00,25.3356449353,2.026958169,5.81759556831,0.0,3.78894180059,13.7021493968,11.4260039503,0.0,11.4260039503
 08/31  11:00:00,27.4149505362,2.41701600328,7.35966218106,0.0,3.78894180059,13.8493305508,9.22712159172,0.0,9.22712159172
 08/31  12:00:00,28.9089011081,2.78682280668,8.79424716765,0.0,3.69398621738,13.6338449159,8.05438433379,0.0,8.05438433379
 08/31  13:00:00,29.9458379192,3.06536467276,9.83092551054,0.0,3.78894180059,13.2606059349,7.17483139034,0.0,7.17483139034
 08/31  14:00:00,30.6002426844,3.25574837805,10.4421277245,0.0,3.78894180059,13.1134247809,6.29527844689,0.0,6.29527844689
 08/31  15:00:00,32.3595713195,3.35433188699,10.7378633974,0.0,4.71240779196,13.5549682428,7.17483139034,0.0,7.17483139034
 08/31  16:00:00,40.5574126913,3.52955656979,11.310126699,0.0,7.18559832057,18.5321311015,8.34756864827,0.0,8.34756864827
 08/31  17:00:00,46.3448726848,3.43388593981,11.2155010533,0.0,8.38069375907,23.3147919321,10.9862274786,0.0,10.9862274786
 08/31  18:00:00,47.7013013114,3.38109138616,10.5573540997,0.0,10.6415932552,23.1212625696,12.8919255228,0.0,12.8919255228
 08/31  19:00:00,47.9969420548,3.11746103987,9.40740316757,0.0,12.3080778603,20.4854999863,12.3055568938,0.0,12.3055568938
 08/31  20:00:00,48.2154344132,2.72986487887,7.77511258017,0.0,12.456681583,19.8967753704,11.2794117931,0.0,11.2794117931
 08/31  21:00:00,40.8867240382,2.32419178547,6.31557632059,0.0,9.18739968257,17.702556249,9.22712159172,0.0,9.22712159172
 08/31  22:00:00,32.4065780365,1.91949568143,5.17543898463,0.0,5.91811778209,14.0365255879,8.05438433379,0.0,8.05438433379
 08/31  23:00:00,24.8967951592,1.48711534683,3.99454551331,0.0,3.54045821811,10.5176760807,4.53617256,0.0,4.53617256
 08/31  24:00:00,19.8357568769,1.12206978889,3.0018083446,0.0,2.55330491699,7.80157382632,1.45773725793,0.0,1.45773725793
 09/01  01:00:00,18.607336785,0.946086864119,2.53809579341,0.0,2.55330491699,7.21284921042,0.871672904078,0.0,0.871672904078
 09/01  02:00:00,17.8409148361,0.816222835129,2.1959001815,0.0,2.55330491699,6.91848690247,0.431679987183,0.0,0.431679987183
 09/01  03:00:00,17.2691328872,0.70084228597,1.88667993572,0.0,2.55330491699,6.7713057485,0.43168417526,0.0,0.43168417526
 09/01  04:00:00,19.149738592,0.646871964691,1.74476251406,0.0,3.82705111198,7.57405300124,0.871774107349,0.0,0.871774107349
 09/01  05:00:00,23.7224229527,0.660087174683,1.76561920282,0.0,6.02426329834,9.91545327661,4.24663640114,0.0,4.24663640114
 09/01  06:00:00,26.7839596999,0.778889182635,2.06860286202,0.0,6.51253267309,14.7454349813,14.079784574,0.0,14.079784574
 09/01  07:00:00,28.1884861496,1.08336688777,2.9280189713,0.0,6.01364874671,18.163451543,14.9605175816,0.0,14.9605175816
 09/01  08:00:00,28.0021526053,1.39497986708,3.3758229966,0.0,4.35151303671,18.8798367041,14.3734977678,0.0,14.3734977678
 09/01  09:00:00,26.4238253603,1.66723613026,4.34887132892,0.0,3.78894180059,16.6187760998,12.6124355494,0.0,12.6124355494
 09/01  10:00:00,25.1708943551,2.03504447,5.64475868702,0.0,3.78894180059,13.7021493968,11.4383940685,0.0,11.4383940685
 09/01  11:00:00,27.099846651,2.41778957148,7.04378472763,0.0,3.78894180059,13.8493305508,9.23706629185,0.0,9.23706629185
 09/01  12:00:00,28.9816467764,2.86399208705,8.78982355556,0.0,3.69398621738,13.6338449159,8.06302481095,0.0,8.06302481095
 09/01  13:00:00,30.4717366238,3.2009952356,10.2211936523,0.0,3.78894180059,13.2606059349,7.18249370028,0.0,7.18249370028
 09/01  14:00:00,31.8332827666,3.49541151212,11.4355046726,0.0,3.78894180059,13.1134247809,6.3019625896,0.0,6.3019625896
 09/01  15:00:00,34.7123821943,3.82004759237,12.6249585668,0.0,4.71240779196,13.5549682428,7.18249370028,0.0,7.18249370028
 09/01  16:00:00,43.4795511291,4.12644859975,13.6353731068,0.0,7.18559832057,18.5321311015,8.35653518117,0.0,8.35653518117
 09/01  17:00:00,49.574877434,4.08341199715,13.7959797451,0.0,8.38069375907,23.3147919321,10.9981285132,0.0,10.9981285132
 09/01  18:00:00,51.4474329837,4.10980708437,13.5747700737,0.0,10.6415932552,23.1212625696,12.9059459197,0.0,12.9059459197
 09/01  19:00:00,51.6284044651,3.65014846831,11.6133448162,0.0,12.3080778603,20.4854999863,12.3189251792,0.0,12.3189251792
 09/01  20:00:00,50.2588327805,3.139249194,9.40912663243,0.0,12.456681583,19.8967753704,11.2916388834,0.0,11.2916388834
 09/01  21:00:00,42.5926180695,2.67932632161,7.66633581572,0.0,9.18739968257,17.702556249,9.23706629185,0.0,9.23706629185
 09/01  22:00:00,33.7201948121,2.20478865514,6.20376278651,0.0,5.91811778209,14.0365255879,8.06302481095,0.0,8.06302481095
 09/01  23:00:00,26.2271025432,1.78289433823,5.02907390593,0.0,3.54045821811,10.5176760807,4.54090036826,0.0,4.54090036826
 09/01  24:00:00,20.8916158206,1.36924618814,3.81049088908,0.0,2.55330491699,7.80157382632,1.4590414809,0.0,1.4590414809
 09/02  01:00:00,19.038161097,1.0583481281,2.8566588415,0.0,2.55330491699,7.21284921042,0.872342579431,0.0,0.872342579431
 09/02  02:00:00,17.9352417198,0.850126750096,2.2563231502,0.0,2.55330491699,6.91848690247,0.431848101713,0.0,0.431848101713
 09/02  03:00:00,17.2535907772,0.706753974273,1.86522613742,0.0,2.55330491699,6.7713057485,0.431852537274,0.0,0.431852537274
 09/02  04:00:00,18.836492579,0.578523098698,1.49986536704,0.0,3.82705111198,7.57405300124,0.872449763747,0.0,0.872449763747
 09/02  05:00:00,23.311648816,0.566064579886,1.4488676609,0.0,6.02426329834,9.91545327661,4.25125065655,0.0,4.25125065655
 09/02  06:00:00,27.0742833519,0.636155395128,1.6088269682,0.0,6.51253267309,14.7454349813,14.0959899998,0.0,14.0959899998
 09/02  07:00:00,26.9459319238,0.832700039934,2.12966095578,0.0,6.01364874671,17.9699221805,14.9777696843,0.0,14.9777696843
 09/02  08:00:00,25.5379908308,1.00544138303,2.74761327486,0.0,3.66783283761,18.1171033345,14.3900598348,0.0,14.3900598348
 09/02  09:00:00,24.5749136252,1.40906211145,4.20454718127,0.0,3.10526160149,15.8560427302,12.6269273582,0.0,12.6269273582
 09/02  10:00:00,23.5005814013,1.80707919574,5.64882457617,0.0,3.10526160149,12.9394160272,11.4515057051,0.0,11.4515057051
 09/02  11:00:00,25.4305560882,2.18140113275,7.05729617224,0.0,3.10526160149,13.0865971812,9.24759010539,0.0,9.24759010539
 09/02  12:00:00,27.7495302486,2.67265057758,9.03220204183,0.0,3.10526160149,12.9394160272,8.07216845222,0.0,8.07216845222
 09/02  13:00:00,29.4923396571,3.09939826053,10.7898072294,0.0,3.10526160149,12.4978725653,7.19060221235,0.0,7.19060221235
 09/02  14:00:00,30.9597152813,3.40569008572,12.0980721824,0.0,3.10526160149,12.3506914113,6.30903597248,0.0,6.30903597248
 09/02  15:00:00,31.6698463173,3.34549159512,11.5033922557,0.0,4.02872759285,12.7922348732,7.19060221235,0.0,7.19060221235
 09/02  16:00:00,38.4653947153,3.245991182,10.9480876794,0.0,6.50191812146,17.7693977319,8.36602386552,0.0,8.36602386552
 09/02  17:00:00,47.1692262227,3.55593565259,12.1113342408,0.0,8.38069375907,23.1212625696,11.0107225851,0.0,11.0107225851
 09/02  18:00:00,51.2476889454,3.93496068732,13.5498724325,0.0,10.6415932552,23.1212625696,12.9207827715,0.0,12.9207827715
 09/02  19:00:00,53.4879159296,3.81976177231,13.3032429766,0.0,12.3080778603,20.4854999863,12.333071945,0.0,12.333071945
 09/02  20:00:00,50.7923948013,3.14880131895,9.93313652828,0.0,12.456681583,19.8967753704,11.3045779984,0.0,11.3045779984
 09/02  21:00:00,41.9452298897,2.50864679033,7.18962716721,0.0,9.18739968257,17.702556249,9.24759010539,0.0,9.24759010539
 09/02  22:00:00,33.1623849961,2.07523314517,5.7755084805,0.0,5.91811778209,14.0365255879,8.07216845222,0.0,8.07216845222
 09/02  23:00:00,25.2170690758,1.57746076814,4.22447400859,0.0,3.54045821811,10.5176760807,4.54590349273,0.0,4.54590349273
 09/02  24:00:00,20.0582644317,1.19469433779,3.1516913505,0.0,2.55330491699,7.80157382632,1.46042165317,0.0,1.46042165317
 09/03  01:00:00,18.3607388906,0.902792167669,2.33479259548,0.0,2.55330491699,7.21284921042,0.873050108415,0.0,0.873050108415
 09/03  02:00:00,17.054477105,0.633303931207,1.59238135429,0.0,2.55330491699,6.91848690247,0.432025677758,0.0,0.432025677758
 09/03  03:00:00,16.2189646726,0.447445048881,1.08990895819,0.0,2.55330491699,6.7713057485,0.432030360087,0.0,0.432030360087
 09/03  04:00:00,18.0803336352,0.389089447936,0.933140073961,0.0,3.82705111198,7.57405300124,0.873163256601,0.0,0.873163256601
 09/03  05:00:00,22.5619671849,0.377888583388,0.887362026374,0.0,6.02426329834,9.91545327661,4.25612010743,0.0,4.25612010743
 09/03  06:00:00,26.6291267634,0.521140035015,1.27868573984,0.0,6.51253267309,14.7454349813,14.1130831259,0.0,14.1130831259
 09/03  07:00:00,26.7379397504,0.758497943017,1.99587087922,0.0,6.01364874671,17.9699221805,14.9959660451,0.0,14.9959660451
 09/03  08:00:00,25.3852264849,0.947306942538,2.65298336941,0.0,3.66783283761,18.1171033345,14.4075283888,0.0,14.4075283888
 09/03  09:00:00,23.6558142385,1.18927260471,3.50523730135,0.0,3.10526160149,15.8560427302,12.6422123431,0.0,12.6422123431
 09/03  10:00:00,22.5912199953,1.60433777487,4.94220459107,0.0,3.10526160149,12.9394160272,11.4653349771,0.0,11.4653349771
 09/03  11:00:00,24.8016586591,2.04140538317,6.56839449269,0.0,3.10526160149,13.0865971812,9.25868991582,0.0,9.25868991582
 09/03  12:00:00,26.7930094122,2.47567854365,8.27265323941,0.0,3.10526160149,12.9394160272,8.08181254981,0.0,8.08181254981
 09/03  13:00:00,28.0967040236,2.81127133743,9.68229851904,0.0,3.10526160149,12.4978725653,7.19915452531,0.0,7.19915452531
 09/03  14:00:00,29.8072414418,3.16965089054,11.1816375381,0.0,3.10526160149,12.3506914113,6.3164965008,0.0,6.3164965008
 09/03  15:00:00,32.160715123,3.40146468831,11.9382879682,0.0,4.02872759285,12.7922348732,7.19915452531,0.0,7.19915452531
 09/03  16:00:00,38.3112235843,3.2349291491,10.8049785814,0.0,6.50191812146,17.7693977319,8.37603189131,0.0,8.37603189131
 09/03  17:00:00,45.8213185604,3.36934850586,10.9500137252,0.0,8.38069375907,23.1212625696,11.0240059648,0.0,11.0240059648
 09/03  18:00:00,47.80403085,3.36902881783,10.6721462066,0.0,10.6415932552,23.1212625696,12.9364316846,0.0,12.9364316846
 09/03  19:00:00,48.1640128134,2.96093254904,8.83816908368,0.0,12.3080778603,20.4854999863,12.3479930016,0.0,12.3479930016
 09/03  20:00:00,46.8571653481,2.45097772045,6.69573067355,0.0,12.456681583,19.8967753704,11.3182253063,0.0,11.3182253063
 09/03  21:00:00,39.8574486073,2.08555129805,5.52494137711,0.0,9.18739968257,17.702556249,9.25868991582,0.0,9.25868991582
 09/03  22:00:00,31.1791984389,1.62311969292,4.24443537558,0.0,5.91811778209,14.0365255879,8.08181254981,0.0,8.08181254981
 09/03  23:00:00,23.9536094553,1.25610392805,3.28237122814,0.0,3.54045821811,10.5176760807,4.55118045178,0.0,4.55118045178
 09/03  24:00:00,19.1763436305,0.956497632168,2.50796725494,0.0,2.55330491699,7.80157382632,1.46187736601,0.0,1.46187736601
 09/04  01:00:00,18.0518762919,0.802906787112,2.1258153773,0.0,2.55330491699,7.21284921042,0.873795280348,0.0,0.873795280348
 09/04  02:00:00,17.1035122949,0.627912255524,1.64680821989,0.0,2.55330491699,6.91848690247,0.432212662524,0.0,0.432212662524
 09/04  03:00:00,16.3789225413,0.47737750128,1.21993437448,0.0,2.55330491699,6.7713057485,0.43221759086,0.0,0.43221759086
 09/04  04:00:00,18.299715128,0.436743978887,1.10486703587,0.0,3.82705111198,7.57405300124,0.873914374125,0.0,0.873914374125
 09/04  05:00:00,22.7533403575,0.420620698072,1.0360030842,0.0,6.02426329834,9.91545327661,4.26124331221,0.0,4.26124331221
 09/04  06:00:00,26.5197751826,0.491544804666,1.19892938937,0.0,6.51253267309,14.7454349813,14.131058892,0.0,14.131058892
 09/04  07:00:00,26.1543384263,0.621367240614,1.54940025758,0.0,6.01364874671,17.9699221805,15.0151012752,0.0,15.0151012752
 09/04  08:00:00,24.1541811069,0.654195313527,1.71504962038,0.0,3.66783283761,18.1171033345,14.4258982565,0.0,14.4258982565
 09/04  09:00:00,22.2818808872,0.880028849585,2.44054770515,0.0,3.10526160149,15.8560427302,12.6582859775,0.0,12.6582859775
 09/04  10:00:00,20.5649985054,1.16199025026,3.35833062581,0.0,3.10526160149,12.9394160272,11.4798777892,0.0,11.4798777892
 09/04  11:00:00,22.6804539354,1.60160508029,4.88699007196,0.0,3.10526160149,13.0865971812,9.27036243604,0.0,9.27036243604
 09/04  12:00:00,24.5558909638,2.04203194592,6.46918138876,0.0,3.10526160149,12.9394160272,8.09195424771,0.0,8.09195424771
 09/04  13:00:00,25.9397784276,2.41817761654,7.91846664387,0.0,3.10526160149,12.4978725653,7.20814810646,0.0,7.20814810646
 09/04  14:00:00,27.339168282,2.73635270483,9.14686256402,0.0,3.10526160149,12.3506914113,6.32434196521,0.0,6.32434196521
 09/04  15:00:00,30.1108453649,3.05446885981,10.2354140386,0.0,4.02872759285,12.7922348732,7.20814810646,0.0,7.20814810646
 09/04  16:00:00,38.9508734701,3.38617849896,11.2933791173,0.0,6.50191812146,17.7693977319,8.38655629479,0.0,8.38655629479
 09/04  17:00:00,47.1152723872,3.64245154978,11.9708645081,0.0,8.38069375907,23.1212625696,11.0379747185,0.0,11.0379747185
 09/04  18:00:00,49.0529903161,3.62483781924,11.6652966713,0.0,10.6415932552,23.1212625696,12.9528880246,0.0,12.9528880246
 09/04  19:00:00,49.7909812041,3.3029304136,10.1231396098,0.0,12.3080778603,20.4854999863,12.3636839304,0.0,12.3636839304
 09/04  20:00:00,48.9111146426,2.8740591379,8.32659855061,0.0,12.456681583,19.8967753704,11.3325767656,0.0,11.3325767656
 09/04  21:00:00,41.8820055504,2.51432732401,7.12072229427,0.0,9.18739968257,17.702556249,9.27036243604,0.0,9.27036243604
 09/04  22:00:00,32.3202407614,1.8921503874,5.11644700356,0.0,5.91811778209,14.0365255879,8.09195424771,0.0,8.09195424771
 09/04  23:00:00,24.3921618031,1.37971094937,3.59731655463,0.0,3.54045821811,10.5176760807,4.55672968271,0.0,4.55672968271
 09/04  24:00:00,20.0752608024,1.18127885661,3.18210320237,0.0,2.55330491699,7.80157382632,1.46340818833,0.0,1.46340818833
 09/05  01:00:00,19.2373002836,1.08712691639,3.0270192398,0.0,2.55330491699,7.21284921042,0.87457787344,0.0,0.87457787344
 09/05  02:00:00,18.2323452876,0.905049591725,2.49850387642,0.0,2.55330491699,6.91848690247,0.432409000438,0.0,0.432409000438
 09/05  03:00:00,17.685252134,0.799048071321,2.20459339719,0.0,2.55330491699,6.7713057485,0.432414173973,0.0,0.432414173973
 09/05  04:00:00,20.0233044745,0.848326312456,2.41687404878,0.0,3.82705111198,7.57405300124,0.874702893414,0.0,0.874702893414
 09/05  05:00:00,24.9421762767,0.936886680307,2.7085730212,0.0,6.02426329834,9.91545327661,4.26661875419,0.0,4.26661875419
 09/05  06:00:00,28.6746548552,1.00747051965,2.83788334696,0.0,6.51253267309,14.7454349813,14.149911976,0.0,14.149911976
 09/05  07:00:00,28.0196319995,1.04569247403,2.79683923492,0.0,6.01364874671,18.163451543,15.035169708,0.0,15.035169708
 09/05  08:00:00,27.6996835484,1.35403825054,3.11429555623,0.0,4.35151303671,18.8798367041,14.445163998,0.0,14.445163998
 09/05  09:00:00,26.1667227655,1.63119811877,4.12780674557,0.0,3.78894180059,16.6187760998,12.6751435014,0.0,12.6751435014
 09/05  10:00:00,25.2777848095,2.05734557295,5.72934803849,0.0,3.78894180059,13.7021493968,11.4951298346,0.0,11.4951298346
 09/05  11:00:00,27.7434920718,2.52306719808,7.58215252182,0.0,3.78894180059,13.8493305508,9.28260420934,0.0,9.28260420934
 09/05  12:00:00,29.6627237451,2.95592795285,9.37896465849,0.0,3.69398621738,13.6338449159,8.10259054254,0.0,8.10259054254
 09/05  13:00:00,31.262206688,3.30234469717,10.910314255,0.0,3.78894180059,13.2606059349,7.21758029244,0.0,7.21758029244
 09/05  14:00:00,31.9536442735,3.47340744293,11.5778702487,0.0,3.78894180059,13.1134247809,6.33257004234,0.0,6.33257004234
 09/05  15:00:00,33.2577615056,3.47026216532,11.5201233051,0.0,4.71240779196,13.5549682428,7.21758029244,0.0,7.21758029244
 09/05  16:00:00,41.1313130769,3.56991081398,11.8436728404,0.0,7.18559832057,18.5321311015,8.39759395924,0.0,8.39759395924
 09/05  17:00:00,47.3617617843,3.53223262948,12.1340434631,0.0,8.38069375907,23.3147919321,11.0526247095,0.0,11.0526247095
 09/05  18:00:00,49.2239994211,3.57428985776,11.8868537378,0.0,10.6415932552,23.1212625696,12.9701469181,0.0,12.9701469181
 09/05  19:00:00,49.5467777179,3.18630856051,9.99555797669,0.0,12.3080778603,20.4854999863,12.3801400847,0.0,12.3801400847
 09/05  20:00:00,48.7970437053,2.79448167506,8.29210507611,0.0,12.456681583,19.8967753704,11.3476281262,0.0,11.3476281262
 09/05  21:00:00,41.2881532447,2.36438926036,6.67680805226,0.0,9.18739968257,17.702556249,9.28260420934,0.0,9.28260420934
 09/05  22:00:00,32.2888685891,1.86506450718,5.11216071146,0.0,5.91811778209,14.0365255879,8.10259054254,0.0,8.10259054254
 09/05  23:00:00,24.8177283767,1.45847066418,3.94412341343,0.0,3.54045821811,10.5176760807,4.56254954214,0.0,4.56254954214
 09/05  24:00:00,19.7735862635,1.10702140225,2.95468611782,0.0,2.55330491699,7.80157382632,1.4650136668,0.0,1.4650136668
 09/06  01:00:00,18.3301826791,0.880278398189,2.32675015343,0.0,2.55330491699,7.21284921042,0.875397654865,0.0,0.875397654865
 09/06  02:00:00,17.3979108829,0.709912595541,1.85920646787,0.0,2.55330491699,6.91848690247,0.432614633166,0.0,0.432614633166
 09/06  03:00:00,16.7041629946,0.563509943238,1.45904238583,0.0,2.55330491699,6.7713057485,0.432620051045,0.0,0.432620051045
 09/06  04:00:00,18.4997898087,0.489330989061,1.25235470642,0.0,3.82705111198,7.57405300124,0.875528580503,0.0,0.875528580503
 09/06  05:00:00,23.08746549,0.506156847162,1.28459206761,0.0,6.02426329834,9.91545327661,4.27224484194,0.0,4.27224484194
 09/06  06:00:00,26.9935554476,0.609608818795,1.55464564029,0.0,6.51253267309,14.7454349813,14.1696367962,0.0,14.1696367962
 09/06  07:00:00,27.3546527322,0.871633681817,2.3059187598,0.0,6.01364874671,18.163451543,15.0561654005,0.0,15.0561654005
 09/06  08:00:00,28.0255230053,1.39281843271,3.40135483093,0.0,4.35151303671,18.8798367041,14.4653199077,0.0,14.4653199077
 09/06  09:00:00,26.3498227147,1.6351434464,4.30696136715,0.0,3.78894180059,16.6187760998,12.6927799225,0.0,12.6927799225
 09/06  10:00:00,25.4902988112,2.08410956999,5.91509804315,0.0,3.78894180059,13.7021493968,11.5110865966,0.0,11.5110865966
 09/06  11:00:00,27.4701875896,2.47193022505,7.35998501267,0.0,3.78894180059,13.8493305508,9.29541161043,0.0,9.29541161043
 09/06  12:00:00,28.6541721641,2.79353688306,8.53280414725,0.0,3.69398621738,13.6338449159,8.11371828447,0.0,8.11371828447
 09/06  13:00:00,28.2967650158,2.76386433973,8.48335294016,0.0,3.78894180059,13.2606059349,7.22744829,0.0,7.22744829
 09/06  14:00:00,28.2383631526,2.81430183217,8.52169473855,0.0,3.78894180059,13.1134247809,6.34117829553,0.0,6.34117829553
 09/06  15:00:00,30.7232484184,3.0412015206,9.41467086263,0.0,4.71240779196,13.5549682428,7.22744829,0.0,7.22744829
 09/06  16:00:00,39.3824703467,3.24820593337,10.4165349908,0.0,7.18559832057,18.5321311015,8.40914161596,0.0,8.40914161596
 09/06  17:00:00,44.0713165839,2.94458431328,9.4312465788,0.0,8.38069375907,23.3147919321,11.0679515994,0.0,11.0679515994
 09/06  18:00:00,45.8860923901,2.98303766879,9.1401988957,0.0,10.6415932552,23.1212625696,12.988203254,0.0,12.988203254
 09/06  19:00:00,47.6429561466,2.82403137981,8.45401358608,0.0,12.3080778603,20.4854999863,12.3973565911,0.0,12.3973565911
 09/06  20:00:00,46.6264178414,2.34899018058,6.56697070671,0.0,12.456681583,19.8967753704,11.3633749309,0.0,11.3633749309
 09/06  21:00:00,39.4784005507,1.9613285754,5.27011604314,0.0,9.18739968257,17.702556249,9.29541161043,0.0,9.29541161043
 09/06  22:00:00,31.3309670835,1.62584739446,4.39347631861,0.0,5.91811778209,14.0365255879,8.11371828447,0.0,8.11371828447
 09/06  23:00:00,23.9428340774,1.23090583749,3.29679394078,0.0,3.54045821811,10.5176760807,4.5686383066,0.0,4.5686383066
 09/06  24:00:00,18.8673146932,0.866695572689,2.28874037717,0.0,2.55330491699,7.80157382632,1.46669332596,0.0,1.46669332596
 09/07  01:00:00,17.7672105139,0.722507721464,1.92154866499,0.0,2.55330491699,7.21284921042,0.876254380829,0.0,0.876254380829
 09/07  02:00:00,17.3105560515,0.669353913086,1.81241031892,0.0,2.55330491699,6.91848690247,0.43282949963,0.0,0.43282949963
 09/07  03:00:00,16.9413481676,0.606936756095,1.65280074601,0.0,2.55330491699,6.7713057485,0.432835160949,0.0,0.432835160949
 09/07  04:00:00,19.0130342226,0.60179433877,1.65313577055,0.0,3.82705111198,7.57405300124,0.876391190445,0.0,0.876391190445
 09/07  05:00:00,23.5085120433,0.598808108777,1.6129873593,0.0,6.02426329834,9.91545327661,4.27811990983,0.0,4.27811990983
 09/07  06:00:00,27.1379112846,0.640238832547,1.66837146349,0.0,6.51253267309,14.7454349813,14.1902275127,0.0,14.1902275127
 09/07  07:00:00,27.2986168788,0.85927946255,2.26223712567,0.0,6.01364874671,18.163451543,15.0780821349,0.0,15.0780821349
 09/07  08:00:00,27.5825616683,1.29928998935,3.05192193731,0.0,4.35151303671,18.8798367041,14.4863600169,0.0,14.4863600169
 09/07  09:00:00,25.6482331438,1.49255283956,3.74796240309,0.0,3.78894180059,16.6187760998,12.7111900181,0.0,12.7111900181
 09/07  10:00:00,23.8845357887,1.76148617777,4.63195841291,0.0,3.78894180059,13.7021493968,11.5277433498,0.0,11.5277433498
 09/07  11:00:00,25.7686262375,2.14737447675,5.98297940883,0.0,3.78894180059,13.8493305508,9.30878084652,0.0,9.30878084652
 09/07  12:00:00,27.3834088107,2.54932956635,7.50624811058,0.0,3.69398621738,13.6338449159,8.12533417812,0.0,8.12533417812
 09/07  13:00:00,28.6542035713,2.85192802252,8.75272781292,0.0,3.78894180059,13.2606059349,7.23774917683,0.0,7.23774917683
 09/07  14:00:00,27.9202690123,2.73511693623,8.28278549422,0.0,3.78894180059,13.1134247809,6.35016417553,0.0,6.35016417553
 09/07  15:00:00,30.4730379392,3.01183258893,9.1938293151,0.0,4.71240779196,13.5549682428,7.23774917683,0.0,7.23774917683
 09/07  16:00:00,38.7390365575,3.16161134268,9.8596957923,0.0,7.18559832057,18.5321311015,8.42119584522,0.0,8.42119584522
 09/07  17:00:00,45.372085847,3.19930801725,10.477292138,0.0,8.38069375907,23.3147919321,11.0839508491,0.0,11.0839508491
 09/07  18:00:00,47.1642332361,3.22095876931,10.1804186413,0.0,10.6415932552,23.1212625696,13.0070516853,0.0,13.0070516853
 09/07  19:00:00,47.0808936211,2.71920061717,7.99678182329,0.0,12.3080778603,20.4854999863,12.4153283511,0.0,12.4153283511
 09/07  20:00:00,46.5488839549,2.33407944434,6.50434755647,0.0,12.456681583,19.8967753704,11.3798125162,0.0,11.3798125162
 09/07  21:00:00,40.039409123,2.07644451041,5.7160086805,0.0,9.18739968257,17.702556249,9.30878084652,0.0,9.30878084652
 09/07  22:00:00,31.5462540222,1.67626346061,4.55834719115,0.0,5.91811778209,14.0365255879,8.12533417812,0.0,8.12533417812
 09/07  23:00:00,24.1086766421,1.27726656699,3.41627577601,0.0,3.54045821811,10.5176760807,4.57499417294,0.0,4.57499417294
 09/07  24:00:00,19.1100986686,0.934823608055,2.4633963172,0.0,2.55330491699,7.80157382632,1.4684466684,0.0,1.4684466684
 09/08  01:00:00,17.7345557464,0.724503144781,1.88689847421,0.0,2.55330491699,7.21284921042,0.877147796643,0.0,0.877147796643
 09/08  02:00:00,16.8422714852,0.563348959695,1.45013070599,0.0,2.55330491699,6.91848690247,0.433053536025,0.0,0.433053536025
 09/08  03:00:00,16.2866023744,0.454001651006,1.1509900579,0.0,2.55330491699,6.7713057485,0.433059439833,0.0,0.433059439833
 09/08  04:00:00,18.1891093574,0.408697564261,1.02230767983,0.0,3.82705111198,7.57405300124,0.877290467378,0.0,0.877290467378
 09/08  05:00:00,22.7607188993,0.4215566321,1.04244569198,0.0,6.02426329834,9.91545327661,4.28424221843,0.0,4.28424221843
 09/08  06:00:00,26.7217110439,0.539083175546,1.35332687977,0.0,6.51253267309,14.7454349813,14.2116780289,0.0,14.2116780289
 09/08  07:00:00,26.784426543,0.731721285049,1.87560496736,0.0,6.01364874671,18.163451543,15.1009134209,0.0,15.1009134209
 09/08  08:00:00,26.5503007242,1.07361721198,2.24533377062,0.0,4.35151303671,18.8798367041,14.5082780945,0.0,14.5082780945
 09/08  09:00:00,24.3617100878,1.21276717704,2.74122500962,0.0,3.78894180059,16.6187760998,12.7303683362,0.0,12.7303683362
 09/08  10:00:00,22.8960438673,1.53442767309,3.87052499613,0.0,3.78894180059,13.7021493968,11.5450951613,0.0,11.5450951613
 09/08  11:00:00,24.6510135903,1.89548838248,5.11725285598,0.0,3.78894180059,13.8493305508,9.32270795844,0.0,9.32270795844
 09/08  12:00:00,26.3561361148,2.32392661894,6.7043783621,0.0,3.69398621738,13.6338449159,8.13743478357,0.0,8.13743478357
 09/08  13:00:00,26.4978418836,2.44648741606,7.00180673166,0.0,3.78894180059,13.2606059349,7.24847990241,0.0,7.24847990241
 09/08  14:00:00,26.2204353364,2.4748375207,6.8432312339,0.0,3.78894180059,13.1134247809,6.35952502125,0.0,6.35952502125
 09/08  15:00:00,27.2619590057,2.49489695556,6.49968601497,0.0,4.71240779196,13.5549682428,7.24847990241,0.0,7.24847990241
 09/08  16:00:00,36.5358612727,2.91315888491,7.90497296529,0.0,7.18559832057,18.5321311015,8.43375307729,0.0,8.43375307729
 09/08  17:00:00,44.6151032224,3.14381021467,9.77580731597,0.0,8.38069375907,23.3147919321,11.1006177208,0.0,11.1006177208
 09/08  18:00:00,47.2318914022,3.25765570638,10.2113798703,0.0,10.6415932552,23.1212625696,13.0266866299,0.0,13.0266866299
 09/08  19:00:00,48.8945872385,2.92119269321,8.71565003127,0.0,12.3080778603,20.4854999863,12.4340500425,0.0,12.4340500425
 09/08  20:00:00,47.3977512354,2.52722347204,7.16007080922,0.0,12.456681583,19.8967753704,11.3969360145,0.0,11.3969360145
 09/08  21:00:00,40.3329377162,2.15621375975,5.92976802434,0.0,9.18739968257,17.702556249,9.32270795844,0.0,9.32270795844
 09/08  22:00:00,31.5873444255,1.70012000944,4.57558104558,0.0,5.91811778209,14.0365255879,8.13743478357,0.0,8.13743478357
 09/08  23:00:00,24.0636986127,1.27759699003,3.37096732358,0.0,3.54045821811,10.5176760807,4.58161525893,0.0,4.58161525893
 09/08  24:00:00,19.0431682647,0.927860235501,2.40342928581,0.0,2.55330491699,7.80157382632,1.47027317488,0.0,1.47027317488
 09/09  01:00:00,17.6111669134,0.700702825713,1.78730996024,0.0,2.55330491699,7.21284921042,0.8780776368,0.0,0.8780776368
 09/09  02:00:00,16.6291363759,0.513068888572,1.28727566788,0.0,2.55330491699,6.91848690247,0.43328667584,0.0,0.43328667584
 09/09  03:00:00,16.0564109172,0.397211819564,0.97758843209,0.0,2.55330491699,6.7713057485,0.433292821135,0.0,0.433292821135
 09/09  04:00:00,17.9481681774,0.348463204182,0.841600859954,0.0,3.82705111198,7.57405300124,0.878226144605,0.0,0.878226144605
 09/09  05:00:00,22.4802074189,0.350432560861,0.8330582829,0.0,6.02426329834,9.91545327661,4.29060995514,0.0,4.29060995514
 09/09  06:00:00,26.2289752962,0.41622776653,0.983446541067,0.0,6.51253267309,14.7454349813,14.2339819937,0.0,14.2339819937
 09/09  07:00:00,25.7782983265,0.521682148188,1.27304525023,0.0,6.01364874671,17.9699221805,15.1246524973,0.0,15.1246524973
 09/09  08:00:00,23.6298816784,0.515889636037,1.3290558694,0.0,3.66783283761,18.1171033345,14.5310676499,0.0,14.5310676499
 09/09  09:00:00,21.0360885117,0.559687546146,1.51509663314,0.0,3.10526160149,15.8560427302,12.7503091972,0.0,12.7503091972
 09/09  10:00:00,18.7273505923,0.703053178069,1.97961978493,0.0,3.10526160149,12.9394160272,11.5631368928,0.0,11.5631368928
 09/09  11:00:00,20.2148431781,1.01147094481,3.01151345009,0.0,3.10526160149,13.0865971812,9.33718882182,0.0,9.33718882182
 09/09  12:00:00,21.9237491033,1.42369135465,4.45538011953,0.0,3.10526160149,12.9394160272,8.15001651732,0.0,8.15001651732
 09/09  13:00:00,22.2539497036,1.57837893623,5.07243660018,0.0,3.10526160149,12.4978725653,7.25963728894,0.0,7.25963728894
 09/09  14:00:00,22.8219600695,1.74071477187,5.62529228448,0.0,3.10526160149,12.3506914113,6.36925806057,0.0,6.36925806057
 09/09  15:00:00,25.8519796876,2.11390072642,6.91711649469,0.0,4.02872759285,12.7922348732,7.25963728894,0.0,7.25963728894
 09/09  16:00:00,35.262732288,2.53061338239,8.46080305177,0.0,6.50191812146,17.7693977319,8.44680959344,0.0,8.44680959344
 09/09  17:00:00,43.9556967376,2.84500133548,9.60873907279,0.0,8.38069375907,23.1212625696,11.1179472786,0.0,11.1179472786
 09/09  18:00:00,45.6275899803,2.79402831954,9.07070583517,0.0,10.6415932552,23.1212625696,13.0471022734,0.0,13.0471022734
 09/09  19:00:00,46.946726097,2.43081058552,7.25817099748,0.0,12.3080778603,20.4854999863,12.4535161211,0.0,12.4535161211
 09/09  20:00:00,45.3284919731,2.03056548028,5.58746953875,0.0,12.456681583,19.8967753704,11.4147403547,0.0,11.4147403547
 09/09  21:00:00,38.9506167974,1.79979950905,4.90386135627,0.0,9.18739968257,17.702556249,9.33718882182,0.0,9.33718882182
 09/09  22:00:00,29.8676029115,1.27570052645,3.28025901461,0.0,5.91811778209,14.0365255879,8.15001651732,0.0,8.15001651732
 09/09  23:00:00,22.4745429771,0.880360753855,2.17904792411,0.0,3.54045821811,10.5176760807,4.58849960381,0.0,4.58849960381
 09/09  24:00:00,18.0007756343,0.653572100294,1.63532479059,0.0,2.55330491699,7.80157382632,1.4721723045,0.0,1.4721723045
 09/10  01:00:00,16.7909994193,0.479501956397,1.18834333545,0.0,2.55330491699,7.21284921042,0.879043625058,0.0,0.879043625058
 09/10  02:00:00,16.1560087454,0.384615477124,0.942601448811,0.0,2.55330491699,6.91848690247,0.433528849877,0.0,0.433528849877
 09/10  03:00:00,15.8092636129,0.329166815687,0.798486131688,0.0,2.55330491699,6.7713057485,0.433535235608,0.0,0.433535235608
 09/10  04:00:00,17.7740161938,0.29831784573,0.717594234811,0.0,3.82705111198,7.57405300124,0.879197944671,0.0,0.879197944671
 09/10  05:00:00,22.4337899018,0.332686657396,0.804386669197,0.0,6.02426329834,9.91545327661,4.29722123462,0.0,4.29722123462
 09/10  06:00:00,26.2913789298,0.425959273177,1.03611866806,0.0,6.51253267309,14.7454349813,14.257132803,0.0,14.257132803
 09/10  07:00:00,25.8770398318,0.545813590642,1.34765531303,0.0,6.01364874671,17.9699221805,15.1492923338,0.0,15.1492923338
