Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  08:00:00,23.4895413161,0.475517979577,1.22908716358,0.0,3.66783283761,18.1171033345,14.554721934,0.0,14.554721934
 09/10  09:00:00,21.0454726272,0.552559835064,1.53160845967,0.0,3.10526160149,15.8560427302,12.771006696,0.0,12.771006696
 09/10  10:00:00,18.9951010259,0.742601188099,2.2078222084,0.0,3.10526160149,12.9394160272,11.5818632011,0.0,11.5818632011
 09/10  11:00:00,20.2100928682,0.970209983236,3.04802410175,0.0,3.10526160149,13.0865971812,9.35221914827,0.0,9.35221914827
 09/10  12:00:00,22.5807896749,1.54180809164,4.9943039541,0.0,3.10526160149,12.9394160272,8.16307565341,0.0,8.16307565341
 09/10  13:00:00,23.3108432548,1.77328007203,5.93442901559,0.0,3.10526160149,12.4978725653,7.27121803227,0.0,7.27121803227
 09/10  14:00:00,22.8185419774,1.69557326373,5.66701570057,0.0,3.10526160149,12.3506914113,6.37936041113,0.0,6.37936041113
 09/10  15:00:00,24.0037033002,1.67223851394,5.5105023198,0.0,4.02872759285,12.7922348732,7.27121803227,0.0,7.27121803227
 09/10  16:00:00,32.6174880975,1.92262138834,6.42355085535,0.0,6.50191812146,17.7693977319,8.46036152713,0.0,8.46036152713
 09/10  17:00:00,41.5601541112,2.31557195376,7.74262582806,0.0,8.38069375907,23.1212625696,11.1359343905,0.0,11.1359343905
 09/10  18:00:00,42.8158862198,2.21956976547,6.83346062874,0.0,10.6415932552,23.1212625696,13.0682925697,0.0,13.0682925697
 09/10  19:00:00,44.7601508447,1.94019856258,5.56220776811,0.0,12.3080778603,20.4854999863,12.4737208223,0.0,12.4737208223
 09/10  20:00:00,44.4421426697,1.77070415999,4.96098155557,0.0,12.456681583,19.8967753704,11.4332202643,0.0,11.4332202643
 09/10  21:00:00,38.3376557671,1.60291421787,4.48778561707,0.0,9.18739968257,17.702556249,9.35221914827,0.0,9.35221914827
 09/10  22:00:00,29.8954291598,1.22614751663,3.35763827269,0.0,5.91811778209,14.0365255879,8.16307565341,0.0,8.16307565341
 09/10  23:00:00,22.8737483928,0.931423178508,2.52719091522,0.0,3.54045821811,10.5176760807,4.59564516885,0.0,4.59564516885
 09/10  24:00:00,18.4140049253,0.724015941138,1.9781102408,0.0,2.55330491699,7.80157382632,1.47414349485,0.0,1.47414349485
 09/11  01:00:00,17.0564527911,0.52841773948,1.40488092416,0.0,2.55330491699,7.21284921042,0.880045474517,0.0,0.880045474517
 09/11  02:00:00,16.2851543161,0.40825260501,1.04810989166,0.0,2.55330491699,6.91848690247,0.433779986272,0.0,0.433779986272
 09/11  03:00:00,15.9336974166,0.354179949275,0.897906801852,0.0,2.55330491699,6.7713057485,0.433786611336,0.0,0.433786611336
 09/11  04:00:00,17.8639906837,0.316544968213,0.789341602183,0.0,3.82705111198,7.57405300124,0.880205579447,0.0,0.880205579447
 09/11  05:00:00,22.4484369033,0.332616062813,0.819104265297,0.0,6.02426329834,9.91545327661,4.30407409941,0.0,4.30407409941
 09/11  06:00:00,26.2166187236,0.403742037243,0.983575697827,0.0,6.51253267309,14.7454349813,14.2811236019,0.0,14.2811236019
 09/11  07:00:00,26.113882799,0.55762821106,1.37915429739,0.0,6.01364874671,18.163451543,15.1748256337,0.0,15.1748256337
 09/11  08:00:00,26.1241989473,0.965477925899,1.92737127975,0.0,4.35151303671,18.8798367041,14.5792339419,0.0,14.5792339419
 09/11  09:00:00,24.4371595534,1.20582787858,2.82361377362,0.0,3.78894180059,16.6187760998,12.792454703,0.0,12.792454703
 09/11  10:00:00,23.2154710995,1.57109242564,4.15328747579,0.0,3.78894180059,13.7021493968,11.6012685408,0.0,11.6012685408
 09/11  11:00:00,25.5286258329,2.0331973189,5.8571561621,0.0,3.78894180059,13.8493305508,9.36779448671,0.0,9.36779448671
 09/11  12:00:00,27.4847043231,2.50494169298,7.65193149632,0.0,3.69398621738,13.6338449159,8.17660832452,0.0,8.17660832452
 09/11  13:00:00,28.9115890534,2.84581112227,9.01623019523,0.0,3.78894180059,13.2606059349,7.28321870287,0.0,7.28321870287
 09/11  14:00:00,29.7539208519,3.05740413965,9.79415013036,0.0,3.78894180059,13.1134247809,6.38982908123,0.0,6.38982908123
 09/11  15:00:00,31.4897378003,3.17525973157,10.0471020335,0.0,4.71240779196,13.5549682428,7.28321870287,0.0,7.28321870287
 09/11  16:00:00,39.5922189457,3.41951056112,10.454978962,0.0,7.18559832057,18.5321311015,8.47440486506,0.0,8.47440486506
 09/11  17:00:00,44.7751611965,3.24090633798,9.83876916673,0.0,8.38069375907,23.3147919321,11.15457373,0.0,11.15457373
 09/11  18:00:00,46.6274040804,3.25409016257,9.6104580923,0.0,10.6415932552,23.1212625696,13.0902512436,0.0,13.0902512436
 09/11  19:00:00,48.8411584064,2.95913171752,8.62428217487,0.0,12.3080778603,20.4854999863,12.4946581625,0.0,12.4946581625
 09/11  20:00:00,47.8995541958,2.64844316498,7.54065407669,0.0,12.456681583,19.8967753704,11.4523702705,0.0,11.4523702705
 09/11  21:00:00,41.4347595734,2.38713465202,6.80066898923,0.0,9.18739968257,17.702556249,9.36779448671,0.0,9.36779448671
 09/11  22:00:00,32.9085772686,1.97851153948,5.61842235867,0.0,5.91811778209,14.0365255879,8.17660832452,0.0,8.17660832452
 09/11  23:00:00,25.2125472749,1.5319587928,4.26545418298,0.0,3.54045821811,10.5176760807,4.60304983794,0.0,4.60304983794
 09/11  24:00:00,19.9843782353,1.14585564751,3.12664384445,0.0,2.55330491699,7.80157382632,1.47618616219,0.0,1.47618616219
 09/12  01:00:00,18.4667931573,0.907063150172,2.4365758797,0.0,2.55330491699,7.21284921042,0.881082887711,0.0,0.881082887711
 09/12  02:00:00,17.4722712317,0.724344219752,1.91913519246,0.0,2.55330491699,6.91848690247,0.434040010517,0.0,0.434040010517
 09/12  03:00:00,16.7206330881,0.565611296953,1.47341112564,0.0,2.55330491699,6.7713057485,0.43404687376,0.0,0.43404687376
 09/12  04:00:00,18.4716189881,0.481081532655,1.23243334219,0.0,3.82705111198,7.57405300124,0.881248750216,0.0,0.881248750216
 09/12  05:00:00,23.0099335803,0.485775867765,1.22744113735,0.0,6.02426329834,9.91545327661,4.31116652049,0.0,4.31116652049
 09/12  06:00:00,26.8996929214,0.586020548233,1.48437138459,0.0,6.51253267309,14.7454349813,14.3059472868,0.0,14.3059472868
 09/12  07:00:00,27.1343247598,0.821533686232,2.13569078298,0.0,6.01364874671,18.163451543,15.2012448355,0.0,15.2012448355
 09/12  08:00:00,27.3024114183,1.24629169486,2.82476998177,0.0,4.35151303671,18.8798367041,14.6045964146,0.0,14.6045964146
 09/12  09:00:00,25.5842336754,1.48521494708,3.69130082715,0.0,3.78894180059,16.6187760998,12.8146468667,0.0,12.8146468667
 09/12  10:00:00,24.3761458361,1.86981572292,5.01523891512,0.0,3.78894180059,13.7021493968,11.6213471651,0.0,11.6213471651
 09/12  11:00:00,26.2857798272,2.26128163281,6.38622584252,0.0,3.78894180059,13.8493305508,9.38391022465,0.0,9.38391022465
 09/12  12:00:00,27.509520997,2.60639442223,7.57529544102,0.0,3.69398621738,13.6338449159,8.19061052305,0.0,8.19061052305
 09/12  13:00:00,28.8413526533,2.9207022105,8.87110270693,0.0,3.78894180059,13.2606059349,7.29563574686,0.0,7.29563574686
 09/12  14:00:00,29.704995564,3.12603579276,9.67659318939,0.0,3.78894180059,13.1134247809,6.40066097066,0.0,6.40066097066
 09/12  15:00:00,30.9543572698,3.17284109951,9.51414013506,0.0,4.71240779196,13.5549682428,7.29563574686,0.0,7.29563574686
 09/12  16:00:00,37.8642221731,3.18401919076,8.96247355978,0.0,7.18559832057,18.5321311015,8.48893544845,0.0,8.48893544845
 09/12  17:00:00,42.9338209359,2.9684589523,8.26987629179,0.0,8.38069375907,23.3147919321,11.173859777,0.0,11.173859777
 09/12  18:00:00,44.7794696916,2.96485042452,8.0517634415,0.0,10.6415932552,23.1212625696,13.1129717921,0.0,13.1129717921
 09/12  19:00:00,46.6898332866,2.58417975553,6.84790901703,0.0,12.3080778603,20.4854999863,12.5163219413,0.0,12.5163219413
 09/12  20:00:00,45.5982631729,2.20852312031,5.67928309852,0.0,12.456681583,19.8967753704,11.4721847024,0.0,11.4721847024
 09/12  21:00:00,38.8145427366,1.85800140442,4.70958540008,0.0,9.18739968257,17.702556249,9.38391022465,0.0,9.38391022465
 09/12  22:00:00,30.3484329238,1.43125816022,3.60553139311,0.0,5.91811778209,14.0365255879,8.19061052305,0.0,8.19061052305
 09/12  23:00:00,23.0319793002,1.03195623785,2.58488876325,0.0,3.54045821811,10.5176760807,4.61071141827,0.0,4.61071141827
 09/12  24:00:00,18.1207272633,0.690360573421,1.7184879465,0.0,2.55330491699,7.80157382632,1.47829970159,0.0,1.47829970159
 09/13  01:00:00,16.9263305953,0.518373705886,1.28480276198,0.0,2.55330491699,7.21284921042,0.882155556693,0.0,0.882155556693
 09/13  02:00:00,16.332973869,0.433730642439,1.07045140708,0.0,2.55330491699,6.91848690247,0.43430884548,0.0,0.43430884548
 09/13  03:00:00,15.9753922006,0.374680962094,0.919100572977,0.0,2.55330491699,6.7713057485,0.434315945694,0.0,0.434315945694
 09/13  04:00:00,17.929744032,0.340685956672,0.830953962056,0.0,3.82705111198,7.57405300124,0.882327147762,0.0,0.882327147762
 09/13  05:00:00,22.5485901939,0.364593604718,0.887280014017,0.0,6.02426329834,9.91545327661,4.3184963979,0.0,4.3184963979
 09/13  06:00:00,26.4469690696,0.469085382411,1.14858269861,0.0,6.51253267309,14.7454349813,14.3315965072,0.0,14.3315965072
 09/13  07:00:00,26.378846856,0.633891426836,1.56785513862,0.0,6.01364874671,18.163451543,15.2285421155,0.0,15.2285421155
 09/13  08:00:00,25.839721674,0.909447217448,1.69892471493,0.0,4.35151303671,18.8798367041,14.6308018413,0.0,14.6308018413
 09/13  09:00:00,23.0906973809,0.926050014139,1.75692946556,0.0,3.78894180059,16.6187760998,12.8375766151,0.0,12.8375766151
 09/13  10:00:00,20.6016785735,1.03585715072,2.0747302247,0.0,3.78894180059,13.7021493968,11.642093128,0.0,11.642093128
 09/13  11:00:00,21.0187015171,1.11374303635,2.2666861289,0.0,3.78894180059,13.8493305508,9.40056158956,0.0,9.40056158956
 09/13  12:00:00,20.9527596583,1.19382973417,2.43109879031,0.0,3.69398621738,13.6338449159,8.20507810241,0.0,8.20507810241
 09/13  13:00:00,20.9721390701,1.27336149766,2.64922983661,0.0,3.78894180059,13.2606059349,7.30846548704,0.0,7.30846548704
 09/13  14:00:00,21.2573934365,1.38924141947,2.96578543519,0.0,3.78894180059,13.1134247809,6.41185287167,0.0,6.41185287167
 09/13  15:00:00,23.1280997658,1.53003524822,3.33068848238,0.0,4.71240779196,13.5549682428,7.30846548704,0.0,7.30846548704
 09/13  16:00:00,30.9122544244,1.64626435085,3.54826065097,0.0,7.18559832057,18.5321311015,8.5039489742,0.0,8.5039489742
 09/13  17:00:00,37.4801038271,1.66681907476,4.11779906058,0.0,8.38069375907,23.3147919321,11.1937868203,0.0,11.1937868203
 09/13  18:00:00,39.9466892506,1.78307777881,4.40075564617,0.0,10.6415932552,23.1212625696,13.1364474869,0.0,13.1364474869
 09/13  19:00:00,42.5458874347,1.53460788997,3.75353503078,0.0,12.3080778603,20.4854999863,12.5387057433,0.0,12.5387057433
 09/13  20:00:00,42.1370132918,1.29646937198,3.13008696575,0.0,12.456681583,19.8967753704,11.4926576921,0.0,11.4926576921
 09/13  21:00:00,35.1095050595,0.869161601366,1.99338752604,0.0,9.18739968257,17.702556249,9.40056158956,0.0,9.40056158956
 09/13  22:00:00,27.0892307074,0.550225316571,1.22736202042,0.0,5.91811778209,14.0365255879,8.20507810241,0.0,8.20507810241
 09/13  23:00:00,20.6460435276,0.381207551925,0.849701676559,0.0,3.54045821811,10.5176760807,4.61862764094,0.0,4.61862764094
 09/13  24:00:00,16.4977401149,0.243435303216,0.542426068334,0.0,2.55330491699,7.80157382632,1.48048348716,0.0,1.48048348716
 09/14  01:00:00,15.7486719609,0.192328072166,0.433189761335,0.0,2.55330491699,7.21284921042,0.883263163129,0.0,0.883263163129
 09/14  02:00:00,15.2460972345,0.129714274833,0.287591140166,0.0,2.55330491699,6.91848690247,0.434586411431,0.0,0.434586411431
 09/14  03:00:00,15.0108221639,0.102024097824,0.227187400562,0.0,2.55330491699,6.7713057485,0.434593747355,0.0,0.434593747355
 09/14  04:00:00,17.0738374948,0.0971201767135,0.218613204875,0.0,3.82705111198,7.57405300124,0.883440452459,0.0,0.883440452459
 09/14  05:00:00,21.6900368599,0.120567476033,0.272752808709,0.0,6.02426329834,9.91545327661,4.32606156132,0.0,4.32606156132
 09/14  06:00:00,25.5255701371,0.210108455103,0.486160693443,0.0,6.51253267309,14.7454349813,14.3580636681,0.0,14.3580636681
 09/14  07:00:00,25.6420414558,0.425959876528,1.03898128869,0.0,6.01364874671,18.163451543,15.2567093898,0.0,15.2567093898
 09/14  08:00:00,25.2167301711,0.743471321788,1.24190910763,0.0,4.35151303671,18.8798367041,14.6578424614,0.0,14.6578424614
 09/14  09:00:00,22.7446687149,0.822668326136,1.51428248759,0.0,3.78894180059,16.6187760998,12.8612371578,0.0,12.8612371578
 09/14  10:00:00,20.5803946312,1.0021668805,2.08713655269,0.0,3.78894180059,13.7021493968,11.6635002856,0.0,11.6635002856
 09/14  11:00:00,21.502510775,1.17731982403,2.68691859908,0.0,3.78894180059,13.8493305508,9.41774365031,0.0,9.41774365031
 09/14  12:00:00,21.4542476179,1.25649744818,2.86991903596,0.0,3.69398621738,13.6338449159,8.22000677814,0.0,8.22000677814
 09/14  13:00:00,21.7831477548,1.39990283767,3.3336971813,0.0,3.78894180059,13.2606059349,7.32170412401,0.0,7.32170412401
 09/14  14:00:00,22.1697049714,1.53825491793,3.72908347163,0.0,3.78894180059,13.1134247809,6.42340146988,0.0,6.42340146988
 09/14  15:00:00,24.1987531028,1.71540412852,4.21597293914,0.0,4.71240779196,13.5549682428,7.32170412401,0.0,7.32170412401
 09/14  16:00:00,32.0957228381,1.86644235735,4.51155105817,0.0,7.18559832057,18.5321311015,8.51944099618,0.0,8.51944099618
 09/14  17:00:00,39.0551756715,1.96317777914,5.39651220054,0.0,8.38069375907,23.3147919321,11.2143489586,0.0,11.2143489586
 09/14  18:00:00,41.7466593905,2.13148910403,5.85231446086,0.0,10.6415932552,23.1212625696,13.1606713758,0.0,13.1606713758
 09/14  19:00:00,43.5914526615,1.7599853459,4.57372280156,0.0,12.3080778603,20.4854999863,12.5618029398,0.0,12.5618029398
 09/14  20:00:00,42.905863243,1.48156735331,3.71383893556,0.0,12.456681583,19.8967753704,11.5137831766,0.0,11.5137831766
 09/14  21:00:00,36.3393044492,1.18558962468,2.9067588924,0.0,9.18739968257,17.702556249,9.41774365031,0.0,9.41774365031
 09/14  22:00:00,28.1356298313,0.825195626812,1.99879083403,0.0,5.91811778209,14.0365255879,8.22000677814,0.0,8.22000677814
 09/14  23:00:00,21.2821883298,0.550696160167,1.3163578705,0.0,3.54045821811,10.5176760807,4.62679616162,0.0,4.62679616162
 09/14  24:00:00,16.9855484918,0.37898199758,0.894687750849,0.0,2.55330491699,7.80157382632,1.48273687217,0.0,1.48273687217
 09/15  01:00:00,16.1284279346,0.299818276683,0.705455530433,0.0,2.55330491699,7.21284921042,0.884405378392,0.0,0.884405378392
 09/15  02:00:00,15.6268952505,0.238515233841,0.559588197216,0.0,2.55330491699,6.91848690247,0.434872626063,0.0,0.434872626063
 09/15  03:00:00,15.3212833834,0.191454678884,0.448218039003,0.0,2.55330491699,6.7713057485,0.434880196381,0.0,0.434880196381
 09/15  04:00:00,17.3275264079,0.170523909794,0.398898384879,0.0,3.82705111198,7.57405300124,0.884588334369,0.0,0.884588334369
 09/15  05:00:00,21.946950395,0.194842470631,0.455391349227,0.0,6.02426329834,9.91545327661,4.33385977076,0.0,4.33385977076
 09/15  06:00:00,26.662613922,0.280915432046,0.659564168103,0.0,6.51253267309,14.7454349813,14.3853409323,0.0,14.3853409323
 09/15  07:00:00,25.6073904447,0.423538519614,1.00675163457,0.0,6.01364874671,18.163451543,15.285738317,0.0,15.285738317
 09/15  08:00:00,25.0746810547,0.717679729529,1.12565158349,0.0,4.35151303671,18.8798367041,14.6857102671,0.0,14.6857102671
 09/15  09:00:00,22.324527356,0.731081898093,1.18572755676,0.0,3.78894180059,16.6187760998,12.8856214879,0.0,12.8856214879
 09/15  10:00:00,19.8818327565,0.858793910581,1.53194764789,0.0,3.78894180059,13.7021493968,11.6855622986,0.0,11.6855622986
 09/15  11:00:00,20.2704779207,0.928018917896,1.70418665088,0.0,3.78894180059,13.8493305508,9.43545131859,0.0,9.43545131859
 09/15  12:00:00,20.2657787376,1.01440939743,1.92353820638,0.0,3.69398621738,13.6338449159,8.23539212927,0.0,8.23539212927
 09/15  13:00:00,20.2435998307,1.07540555073,2.11864654415,0.0,3.78894180059,13.2606059349,7.33534773727,0.0,7.33534773727
 09/15  14:00:00,20.792909856,1.25572440366,2.63481887048,0.0,3.78894180059,13.1134247809,6.43530334528,0.0,6.43530334528
 09/15  15:00:00,23.0832586933,1.49480014473,3.32108251343,0.0,4.71240779196,13.5549682428,7.33534773727,0.0,7.33534773727
 09/15  16:00:00,30.4194223554,1.51917285917,3.18252007372,0.0,7.18559832057,18.5321311015,8.5354069266,0.0,8.5354069266
 09/15  17:00:00,35.8931999867,1.25731196795,2.94040232693,0.0,8.38069375907,23.3147919321,11.2355401026,0.0,11.2355401026
 09/15  18:00:00,38.4089294847,1.39294331273,3.25313034639,0.0,10.6415932552,23.1212625696,13.1856362852,0.0,13.1856362852
 09/15  19:00:00,42.0662390803,1.17843315795,2.73722807497,0.0,12.3080778603,20.4854999863,12.5856066906,0.0,12.5856066906
 09/15  20:00:00,40.7549193135,0.929595524741,2.11486683461,0.0,12.456681583,19.8967753704,11.5355548999,0.0,11.5355548999
 09/15  21:00:00,34.2621977945,0.633314826969,1.38192703544,0.0,9.18739968257,17.702556249,9.43545131859,0.0,9.43545131859
 09/15  22:00:00,26.6038257416,0.410690933555,0.881491437561,0.0,5.91811778209,14.0365255879,8.23539212927,0.0,8.23539212927
 09/15  23:00:00,20.2585744301,0.267352821891,0.576087309138,0.0,3.54045821811,10.5176760807,4.6352145613,0.0,4.6352145613
 09/15  24:00:00,16.2204642457,0.161056375159,0.3475291272,0.0,2.55330491699,7.80157382632,1.48505918932,0.0,1.48505918932
 09/16  01:00:00,15.5014632478,0.119441999557,0.258867120803,0.0,2.55330491699,7.21284921042,0.885581863661,0.0,0.885581863661
 09/16  02:00:00,15.113222792,0.0894744745068,0.194956497998,0.0,2.55330491699,6.91848690247,0.435167404519,0.0,0.435167404519
 09/16  03:00:00,14.9129576271,0.0750850806992,0.156261880865,0.0,2.55330491699,6.7713057485,0.508042362604,0.0728671547424,0.435175207862
 09/16  04:00:00,16.9981157599,0.0890242538891,0.150987392741,0.0,3.82705111198,7.57405300124,1.29454975588,0.408779302536,0.885770453341
 09/16  05:00:00,21.6174034385,0.121157315867,0.199529547487,0.0,6.02426329834,9.91545327661,4.96501321622,0.623124499048,4.34188871717
 09/16  06:00:00,26.1998472698,0.174043201307,0.303669746613,0.0,6.51253267309,14.7454349813,15.1692580102,0.755837787733,14.4134202225
 09/16  07:00:00,24.8672862899,0.283417307524,0.600298054279,0.0,6.01364874671,17.9699221805,15.7625878793,0.446967578889,15.3156203004
 09/16  08:00:00,22.844845885,0.329667971263,0.730241740736,0.0,3.66783283761,18.1171033345,15.1952681249,0.480871119204,14.7143970057
 09/16  09:00:00,20.3202787229,0.40403622045,0.954938169967,0.0,3.10526160149,15.8560427302,13.2018812996,0.291158915446,12.9107223842
 09/16  10:00:00,17.9600834703,0.545593664554,1.36981217643,0.0,3.10526160149,12.9394160272,11.7747722451,0.0664996118088,11.7082726333
 09/16  11:00:00,18.7445488025,0.704237406995,1.84845261229,0.0,3.10526160149,13.0865971812,9.45367935044,0.0,9.45367935044
 09/16  12:00:00,19.1602909258,0.843155635823,2.27245766084,0.0,3.10526160149,12.9394160272,8.25122959956,0.0,8.25122959956
 09/16  13:00:00,19.2984912879,0.985771106037,2.7095860147,0.0,3.10526160149,12.4978725653,7.3493922864,0.0,7.3493922864
 09/16  14:00:00,19.7369769529,1.13731354812,3.14371039159,0.0,3.10526160149,12.3506914113,6.44755497324,0.0,6.44755497324
 09/16  15:00:00,21.9513843963,1.35236694605,3.77805498378,0.0,4.02872759285,12.7922348732,7.3493922864,0.0,7.3493922864
 09/16  16:00:00,30.6403841074,1.66959502717,4.69947322639,0.0,6.50191812146,17.7693977319,8.55184203728,0.0,8.55184203728
 09/16  17:00:00,39.4417440512,2.05993473466,5.87985298715,0.0,8.38069375907,23.1212625696,11.2573539768,0.0,11.2573539768
 09/16  18:00:00,41.612153869,2.05773817918,5.7915598643,0.0,10.6415932552,23.1212625696,13.2113348219,0.0,13.2113348219
 09/16  19:00:00,44.8116805436,1.80320272751,4.85789996875,0.0,12.3080778603,20.4854999863,12.6101099465,0.0,12.6101099465
 09/16  20:00:00,43.1982201373,1.53187350813,3.95588967509,0.0,12.456681583,19.8967753704,11.5579664145,0.0,11.5579664145
 09/16  21:00:00,36.5888373078,1.23725886118,3.10462251452,0.0,9.18739968257,17.702556249,9.45367935044,0.0,9.45367935044
 09/16  22:00:00,28.3149297018,0.865808150127,2.13747818126,0.0,5.91811778209,14.0365255879,8.25122959956,0.0,8.25122959956
 09/16  23:00:00,21.3405140952,0.562981422626,1.36239837346,0.0,3.54045821811,10.5176760807,4.64388034693,0.0,4.64388034693
 09/16  24:00:00,16.9273308471,0.361578301821,0.853873801927,0.0,2.55330491699,7.80157382632,1.48744975088,0.0,1.48744975088
 09/17  01:00:00,15.958619533,0.252398825276,0.583066580311,0.0,2.55330491699,7.21284921042,0.88679227002,0.0,0.88679227002
 09/17  02:00:00,15.3920977775,0.172852909171,0.390453048896,0.0,2.55330491699,6.91848690247,0.435470659414,0.0,0.435470659414
 09/17  03:00:00,15.0499523984,0.115096096979,0.253245635963,0.0,2.55330491699,6.7713057485,0.435478694355,0.0,0.435478694355
 09/17  04:00:00,17.0241358606,0.0846153995424,0.181416347774,0.0,3.82705111198,7.57405300124,0.886986459107,0.0,0.886986459107
 09/17  05:00:00,21.5711103566,0.0892486015378,0.185145179863,0.0,6.02426329834,9.91545327661,4.37431524999,0.0241692268143,4.35014602318
 09/17  06:00:00,26.1093677776,0.130334798931,0.25689865681,0.0,6.51253267309,14.7454349813,14.6078009593,0.165507735594,14.4422932237
 09/17  07:00:00,24.8756365043,0.277059841741,0.615005734461,0.0,6.01364874671,17.9699221805,15.4200269716,0.0736804807687,15.3463464908
 09/17  08:00:00,22.9182833348,0.338830945395,0.794516216441,0.0,3.66783283761,18.1171033345,14.828696105,0.0848019232596,14.7438941817
 09/17  09:00:00,20.5948209365,0.465604668098,1.16791193594,0.0,3.10526160149,15.8560427302,12.9480121864,0.0114797730701,12.9365324133
 09/17  10:00:00,18.5418610363,0.68181296815,1.81537043883,0.0,3.10526160149,12.9394160272,11.7316245645,0.0,11.7316245645
 09/17  11:00:00,19.5071849031,0.873744623244,2.44158149667,0.0,3.10526160149,13.0865971812,9.4724223478,0.0,9.4724223478
 09/17  12:00:00,20.0272452687,1.03734832608,2.94521931351,0.0,3.10526160149,12.9394160272,8.2675144989,0.0,8.2675144989
 09/17  13:00:00,20.315404771,1.21621883838,3.49605176547,0.0,3.10526160149,12.4978725653,7.36383361224,0.0,7.36383361224
 09/17  14:00:00,21.1037202685,1.43408425109,4.21368300428,0.0,3.10526160149,12.3506914113,6.46015272557,0.0,6.46015272557
 09/17  15:00:00,23.114814228,1.60630166074,4.68755010079,0.0,4.02872759285,12.7922348732,7.36383361224,0.0,7.36383361224
 09/17  16:00:00,31.4699032472,1.8344249112,5.36416248219,0.0,6.50191812146,17.7693977319,8.56874146113,0.0,8.56874146113
 09/17  17:00:00,39.8845997569,2.14297672639,6.23966670114,0.0,8.38069375907,23.1212625696,11.2797841211,0.0,11.2797841211
 09/17  18:00:00,41.8772902677,2.1281284106,5.98630603151,0.0,10.6415932552,23.1212625696,13.2377593756,0.0,13.2377593756
 09/17  19:00:00,44.7071872542,1.78381530534,4.7727941015,0.0,12.3080778603,20.4854999863,12.6353054511,0.0,12.6353054511
 09/17  20:00:00,43.099189415,1.51049218549,3.87824027538,0.0,12.456681583,19.8967753704,11.5810110834,0.0,11.5810110834
 09/17  21:00:00,36.657587125,1.25356434729,3.15706684558,0.0,9.18739968257,17.702556249,9.4724223478,0.0,9.4724223478
 09/17  22:00:00,28.5156866548,0.916930228692,2.28711305563,0.0,5.91811778209,14.0365255879,8.2675144989,0.0,8.2675144989
 09/17  23:00:00,21.6807129962,0.652122082023,1.6134566151,0.0,3.54045821811,10.5176760807,4.65279095223,0.0,4.65279095223
 09/17  24:00:00,17.3346247208,0.470055781966,1.15269019549,0.0,2.55330491699,7.80157382632,1.48990784889,0.0,1.48990784889
 09/18  01:00:00,16.4398008424,0.383281365994,0.933365348953,0.0,2.55330491699,7.21284921042,0.888036238565,0.0,0.888036238565
 09/18  02:00:00,15.9062605669,0.315507927769,0.761960819611,0.0,2.55330491699,6.91848690247,0.435782300867,0.0,0.435782300867
 09/18  03:00:00,15.5587192043,0.258650986234,0.618457552609,0.0,2.55330491699,6.7713057485,0.435790565922,0.0,0.435790565922
 09/18  04:00:00,17.5301287189,0.228951089531,0.543073516098,0.0,3.82705111198,7.57405300124,0.888235991392,0.0,0.888235991392
 09/18  05:00:00,22.1371996219,0.25021398566,0.590269061025,0.0,6.02426329834,9.91545327661,4.35862924376,0.0,4.35862924376
 09/18  06:00:00,26.761137945,0.311458548848,0.727545074231,0.0,6.51253267309,14.7454349813,14.4719513861,0.0,14.4719513861
 09/18  07:00:00,25.858857298,0.488669386642,1.19308762079,0.0,6.01364874671,18.163451543,15.3779077888,0.0,15.3779077888
 09/18  08:00:00,25.6016862419,0.846817761711,1.52351873853,0.0,4.35151303671,18.8798367041,14.7741930601,0.0,14.7741930601
 09/18  09:00:00,23.1449056518,0.927400276338,1.80978747429,0.0,3.78894180059,16.6187760998,12.9630439319,0.0,12.9630439319
 09/18  10:00:00,20.8952870505,1.08408866433,2.32010718808,0.0,3.78894180059,13.7021493968,11.7556111765,0.0,11.7556111765
 09/18  11:00:00,21.7785911114,1.25407170331,2.88624705625,0.0,3.78894180059,13.8493305508,9.4916747601,0.0,9.4916747601
 09/18  12:00:00,22.3476956002,1.46750716231,3.55235730409,0.0,3.69398621738,13.6338449159,8.28424200468,0.0,8.28424200468
 09/18  13:00:00,22.4494841177,1.56525999599,3.83467638589,0.0,3.78894180059,13.2606059349,7.37866743811,0.0,7.37866743811
 09/18  14:00:00,23.0537304553,1.74221522329,4.40914865018,0.0,3.78894180059,13.1134247809,6.47309287155,0.0,6.47309287155
 09/18  15:00:00,25.1024284256,1.91923710032,4.91581529009,0.0,4.71240779196,13.5549682428,7.37866743811,0.0,7.37866743811
 09/18  16:00:00,33.2184690704,2.11283564397,5.3879040039,0.0,7.18559832057,18.5321311015,8.58610019354,0.0,8.58610019354
 09/18  17:00:00,40.1731008271,2.20085827734,6.27675685802,0.0,8.38069375907,23.3147919321,11.3028238932,0.0,11.3028238932
 09/18  18:00:00,41.1539380239,2.04111740987,5.3499647885,0.0,10.6415932552,23.1212625696,13.2649021208,0.0,13.2649021208
 09/18  19:00:00,43.2247812938,1.50280229779,3.57140114873,0.0,12.3080778603,20.4854999863,12.6611857431,0.0,12.6611857431
 09/18  20:00:00,41.91780278,1.26240598464,2.94493984124,0.0,12.456681583,19.8967753704,11.6046820821,0.0,11.6046820821
 09/18  21:00:00,35.5779238974,1.0044452153,2.32652274996,0.0,9.18739968257,17.702556249,9.4916747601,0.0,9.4916747601
 09/18  22:00:00,27.7056910339,0.721103362857,1.6729443006,0.0,5.91811778209,14.0365255879,8.28424200468,0.0,8.28424200468
 09/18  23:00:00,20.961082786,0.470889764985,1.07505872196,0.0,3.54045821811,10.5176760807,4.66194373841,0.0,4.66194373841
 09/18  24:00:00,16.6085806476,0.27830097879,0.618400925414,0.0,2.55330491699,7.80157382632,1.49243275542,0.0,1.49243275542
 09/19  01:00:00,15.8039728599,0.210416025196,0.470402707304,0.0,2.55330491699,7.21284921042,0.889313400507,0.0,0.889313400507
 09/19  02:00:00,15.4066625092,0.176970993387,0.400899696378,0.0,2.55330491699,6.91848690247,0.436102236519,0.0,0.436102236519
 09/19  03:00:00,15.137870063,0.14058450521,0.315674892283,0.0,2.55330491699,6.7713057485,0.436110730147,0.0,0.436110730147
 09/19  04:00:00,17.1668013559,0.126379901919,0.282317340704,0.0,3.82705111198,7.57405300124,0.889518680014,0.0,0.889518680014
 09/19  05:00:00,21.7560228253,0.14240212786,0.316904122249,0.0,6.02426329834,9.91545327661,4.36733586698,0.0,4.36733586698
 09/19  06:00:00,26.3023655711,0.182435469976,0.397795779267,0.0,6.51253267309,14.7454349813,14.5023859269,0.0,14.5023859269
 09/19  07:00:00,25.0962013706,0.287622850683,0.631478229348,0.0,6.01364874671,18.163451543,15.410294848,0.0,15.410294848
 09/19  08:00:00,24.6991189694,0.629704002776,0.838065225009,0.0,4.35151303671,18.8798367041,14.839610415,0.034325747132,14.8052846679
 09/19  09:00:00,22.3867350198,0.752254455127,1.22676266351,0.0,3.78894180059,16.6187760998,12.9902490888,0.0,12.9902490888
 09/19  10:00:00,19.943789735,0.876913557505,1.57578497942,0.0,3.78894180059,13.7021493968,11.7802253661,0.0,11.7802253661
 09/19  11:00:00,20.4955706997,0.982625052203,1.87467329562,0.0,3.78894180059,13.8493305508,9.51143088594,0.0,9.51143088594
 09/19  12:00:00,20.2653697588,1.01901804877,1.91852057624,0.0,3.69398621738,13.6338449159,8.3014071632,0.0,8.3014071632
 09/19  13:00:00,19.9334414872,1.01345326722,1.87044048415,0.0,3.78894180059,13.2606059349,7.39388937114,0.0,7.39388937114
 09/19  14:00:00,19.9389503105,1.06468531565,1.971898413,0.0,3.78894180059,13.1134247809,6.48637157908,0.0,6.48637157908
 09/19  15:00:00,21.6274889114,1.16890209314,2.1912107831,0.0,4.71240779196,13.5549682428,7.39388937114,0.0,7.39388937114
 09/19  16:00:00,29.4042255848,1.2807318802,2.40576428209,0.0,7.18559832057,18.5321311015,8.60391309388,0.0,8.60391309388
 09/19  17:00:00,35.4181978991,1.14175718195,2.58095502533,0.0,8.38069375907,23.3147919321,11.3264664701,0.0,11.3264664701
 09/19  18:00:00,37.641393703,1.19360977077,2.68492810666,0.0,10.6415932552,23.1212625696,13.2927550195,0.0,13.2927550195
 09/19  19:00:00,41.1936881061,0.949969861158,2.09314039758,0.0,12.3080778603,20.4854999863,12.6877431582,0.0,12.6877431582
 09/19  20:00:00,40.1795845958,0.778266975481,1.69086066619,0.0,12.456681583,19.8967753704,11.6289724008,0.0,11.6289724008
 09/19  21:00:00,34.2508423544,0.630822832231,1.37306359002,0.0,9.18739968257,17.702556249,9.51143088594,0.0,9.51143088594
 09/19  22:00:00,26.5816717671,0.40615124733,0.863877149314,0.0,5.91811778209,14.0365255879,8.3014071632,0.0,8.3014071632
 09/19  23:00:00,20.0633075156,0.212494352752,0.435678863746,0.0,3.54045821811,10.5176760807,4.67133599496,0.0,4.67133599496
 09/19  24:00:00,16.0124213138,0.0998744996499,0.200668070731,0.0,2.55330491699,7.80157382632,1.49502372275,0.0,1.49502372275
 09/20  01:00:00,15.2940673339,0.0671038075026,0.103809398922,0.0,2.55330491699,7.21284921042,1.18852852827,0.297905150986,0.890623377283
 09/20  02:00:00,14.9805193338,0.0953015870071,0.0564259273519,0.0,2.55330491699,6.91848690247,1.80956083301,1.37313046144,0.436430371567
 09/20  03:00:00,14.8875983231,0.175335581199,0.0306520763818,0.0,2.55330491699,6.7713057485,3.78115223698,3.34471314481,0.436439092169
 09/20  04:00:00,17.0281557338,0.251742291784,0.0183093287335,0.0,3.82705111198,7.57405300124,5.99409937199,5.10326522699,0.890834144999
 09/20  05:00:00,21.6445721523,0.328669706636,0.019185870475,0.0,6.02426329834,9.91545327661,11.1221804511,6.74591713634,4.37626331471
 09/20  06:00:00,26.1298395096,0.366129397992,0.0415757896973,0.0,6.51253267309,14.7454349813,21.8272497788,7.29366194505,14.5335878337
 09/20  07:00:00,24.6174142691,0.344145011084,0.0961689674581,0.0,6.01364874671,18.163451543,21.6512896386,6.20779156145,15.4434980771
 09/20  08:00:00,24.003680926,0.641896592162,0.130434592161,0.0,4.35151303671,18.8798367041,20.7393866518,5.90222685409,14.8371597977
 09/20  09:00:00,21.4609421682,0.650516668021,0.402707598973,0.0,3.78894180059,16.6187760998,17.1223933821,4.10425355466,13.0181398275
 09/20  10:00:00,18.9244360615,0.685329455831,0.74801540764,0.0,3.78894180059,13.7021493968,13.9576354758,2.1521756319,11.8054598439
 09/20  11:00:00,19.4101204957,0.743560262302,1.02828788153,0.0,3.78894180059,13.8493305508,10.6961736107,1.16448873597,9.53168487472
 09/20  12:00:00,19.4124820657,0.806293724598,1.27835720732,0.0,3.69398621738,13.6338449159,8.79813105212,0.479126160966,8.31900489115
 09/20  13:00:00,19.3216208581,0.822597254824,1.44947586741,0.0,3.78894180059,13.2606059349,7.45554924091,0.0460543374381,7.40949490348
 09/20  14:00:00,19.7272947318,0.957704125316,1.86722402463,0.0,3.78894180059,13.1134247809,6.4999849158,0.0,6.4999849158
 09/20  15:00:00,21.4170482406,1.03763945557,2.11203274989,0.0,4.71240779196,13.5549682428,7.40949490348,0.0,7.40949490348
 09/20  16:00:00,29.3488759704,1.1697947642,2.46135178364,0.0,7.18559832057,18.5321311015,8.62217488705,0.0,8.62217488705
 09/20  17:00:00,35.4884443545,1.05777111125,2.73518755148,0.0,8.38069375907,23.3147919321,11.3507048501,0.0,11.3507048501
 09/20  18:00:00,37.3512606286,1.01787441383,2.57053038918,0.0,10.6415932552,23.1212625696,13.3213098234,0.0,13.3213098234
 09/20  19:00:00,40.8257708224,0.796836498273,1.87835647676,0.0,12.3080778603,20.4854999863,12.7149698316,0.0,12.7149698316
 09/20  20:00:00,39.7434051672,0.627960201549,1.40498801154,0.0,12.456681583,19.8967753704,11.653874846,0.0,11.653874846
 09/20  21:00:00,33.8561368055,0.506993761392,1.102187112,0.0,9.18739968257,17.702556249,9.53168487472,0.0,9.53168487472
 09/20  22:00:00,26.3798478059,0.341433123637,0.726771311783,0.0,5.91811778209,14.0365255879,8.31900489115,0.0,8.31900489115
 09/20  23:00:00,20.0420880592,0.202371367905,0.424582392246,0.0,3.54045821811,10.5176760807,4.68096494044,0.0,4.68096494044
 09/20  24:00:00,16.0319997792,0.108295761668,0.211825274146,0.0,2.55330491699,7.80157382632,1.60455587792,0.10687589435,1.49767998357
 09/21  01:00:00,15.3461077438,0.0964483711683,0.126505245219,0.0,2.55330491699,7.21284921042,1.5818867851,0.689921004429,0.89196578067
 09/21  02:00:00,15.0348441258,0.127547221932,0.0785050843827,0.0,2.55330491699,6.91848690247,2.24052215519,1.8037555464,0.43676660879
 09/21  03:00:00,14.9164156508,0.185376031603,0.0494289537398,0.0,2.55330491699,6.7713057485,3.72490271778,3.28812716307,0.436775554707
 09/21  04:00:00,17.0444673334,0.251619247319,0.034743972774,0.0,3.82705111198,7.57405300124,5.71942473578,4.82724273909,0.892181996692
 09/21  05:00:00,21.6335696621,0.295882173354,0.0409709135344,0.0,6.02426329834,9.91545327661,10.0715640994,5.68615515596,4.38540894342
 09/21  06:00:00,26.1231018701,0.316636334045,0.0843312141457,0.0,6.51253267309,14.7454349813,20.2161002006,5.65055233411,14.5655478665
 09/21  07:00:00,24.6728806628,0.305135654536,0.190644717657,0.0,6.01364874671,18.163451543,19.854511364,4.37700372063,15.4775076434
 09/21  08:00:00,24.2360377251,0.608679629558,0.396008353928,0.0,4.35151303671,18.8798367041,17.9608248545,3.09101584448,14.86980901
 09/21  09:00:00,21.8372803069,0.655391247009,0.774171158736,0.0,3.78894180059,16.6187760998,14.6888752904,1.64216740206,13.0467078883
 09/21  10:00:00,19.4108495165,0.747884380163,1.17187393824,0.0,3.78894180059,13.7021493968,12.5759433727,0.744636235667,11.831307137
 09/21  11:00:00,20.086321585,0.855440629757,1.59260860336,0.0,3.78894180059,13.8493305508,9.7231745853,0.170743856882,9.55243072842
 09/21  12:00:00,20.3014358026,0.977360619111,1.99624404972,0.0,3.69398621738,13.6338449159,8.33702997715,0.0,8.33702997715
 09/21  13:00:00,20.6362282011,1.10685496103,2.47982550424,0.0,3.78894180059,13.2606059349,7.4254794137,0.0,7.4254794137
 09/21  14:00:00,21.0712440951,1.23457327184,2.93430424144,0.0,3.78894180059,13.1134247809,6.51392885025,0.0,6.51392885025
 09/21  15:00:00,23.0183688454,1.38271573448,3.36827707569,0.0,4.71240779196,13.5549682428,7.4254794137,0.0,7.4254794137
 09/21  16:00:00,31.1883471388,1.57489695959,3.89572075662,0.0,7.18559832057,18.5321311015,8.64088016497,0.0,8.64088016497
 09/21  17:00:00,37.4365209721,1.5133945073,4.22764077301,0.0,8.38069375907,23.3147919321,11.3755318553,0.0,11.3755318553
 09/21  18:00:00,39.212620632,1.49055267151,3.95921213491,0.0,10.6415932552,23.1212625696,13.3505580761,0.0,13.3505580761
 09/21  19:00:00,42.1796261864,1.15946306875,2.86958527032,0.0,12.3080778603,20.4854999863,12.7428577005,0.0,12.7428577005
 09/21  20:00:00,40.7072787288,0.89869454352,2.09812723121,0.0,12.456681583,19.8967753704,11.6793820431,0.0,11.6793820431
 09/21  21:00:00,34.5050537611,0.692922925965,1.565174903,0.0,9.18739968257,17.702556249,9.55243072842,0.0,9.55243072842
 09/21  22:00:00,26.8584806553,0.480410709521,1.06642657531,0.0,5.91811778209,14.0365255879,8.33702997715,0.0,8.33702997715
 09/21  23:00:00,20.4400689202,0.322097809929,0.702836811142,0.0,3.54045821811,10.5176760807,4.69082772335,0.0,4.69082772335
 09/21  24:00:00,16.3077041558,0.189831108005,0.405994304379,0.0,2.55330491699,7.80157382632,1.50040075127,0.0,1.50040075127
 09/22  01:00:00,15.5059954309,0.123578675157,0.25926262826,0.0,2.55330491699,7.21284921042,0.893340212897,0.0,0.893340212897
 09/22  02:00:00,15.056878289,0.0752765193007,0.152809950243,0.0,2.55330491699,6.91848690247,0.454443191393,0.017332342815,0.437110848578
 09/22  03:00:00,14.8439290979,0.0665584638821,0.0957599684731,0.0,2.55330491699,6.7713057485,0.821549077056,0.384429058964,0.437120018091
 09/22  04:00:00,16.9245588346,0.0986743336511,0.0677803876659,0.0,3.82705111198,7.57405300124,2.20621887002,1.31265703414,0.893561835873
 09/22  05:00:00,21.5319628942,0.154846907791,0.0803994111825,0.0,6.02426329834,9.91545327661,6.72446624219,2.32969619726,4.39477004493
 09/22  06:00:00,26.0600284182,0.206721875961,0.131172220348,0.0,6.51253267309,14.7454349813,17.4715555043,2.87329894359,14.5982565607
 09/22  07:00:00,24.6319820258,0.221019728841,0.233862006369,0.0,6.01364874671,18.163451543,17.7296723809,2.21735890564,15.5123134752
 09/22  08:00:00,24.269244729,0.559200694697,0.47869429268,0.0,4.35151303671,18.8798367041,16.3465136175,1.44329098151,14.903222636
 09/22  09:00:00,21.9729547115,0.655794760295,0.909442050069,0.0,3.78894180059,16.6187760998,13.7089024564,0.632957645282,13.0759448111
 09/22  10:00:00,19.7287527896,0.797700616335,1.43996097517,0.0,3.78894180059,13.7021493968,11.9307404703,0.0729808792484,11.857759591
 09/22  11:00:00,20.6339425283,0.970570973202,2.02509920318,0.0,3.78894180059,13.8493305508,9.57366230334,0.0,9.57366230334
 09/22  12:00:00,21.0305542556,1.12803728299,2.57468583878,0.0,3.69398621738,13.6338449159,8.35547708323,0.0,8.35547708323
 09/22  13:00:00,21.5424762405,1.29421034753,3.19871815715,0.0,3.78894180059,13.2606059349,7.44183816815,0.0,7.44183816815
 09/22  14:00:00,22.313024708,1.50166138009,3.90899674609,0.0,3.78894180059,13.1134247809,6.52819925306,0.0,6.52819925306
 09/22  15:00:00,24.7866181363,1.75279241321,4.7664496879,0.0,4.71240779196,13.5549682428,7.44183816815,0.0,7.44183816815
 09/22  16:00:00,33.1406174862,1.96689500946,5.4559930542,0.0,7.18559832057,18.5321311015,8.66002338826,0.0,8.66002338826
 09/22  17:00:00,39.5525457454,1.92983506702,5.92722498659,0.0,8.38069375907,23.3147919321,11.4009401335,0.0,11.4009401335
 09/22  18:00:00,42.6102539489,2.01305514922,5.94150964082,0.0,10.6415932552,23.1212625696,13.3804911162,0.0,13.3804911162
 09/22  19:00:00,44.290246688,1.65205325482,4.48761558585,0.0,12.3080778603,20.4854999863,12.7713985061,0.0,12.7713985061
 09/22  20:00:00,42.2929584547,1.30527989828,3.27722160227,0.0,12.456681583,19.8967753704,11.7054864385,0.0,11.7054864385
 09/22  21:00:00,36.0983841324,1.1109497191,2.74047848114,0.0,9.18739968257,17.702556249,9.57366230334,0.0,9.57366230334
 09/22  22:00:00,28.3055189518,0.860957973619,2.13291760772,0.0,5.91811778209,14.0365255879,8.35547708323,0.0,8.35547708323
 09/22  23:00:00,21.4232332196,0.585081860227,1.42301706032,0.0,3.54045821811,10.5176760807,4.7009214229,0.0,4.7009214229
 09/22  24:00:00,17.0620892142,0.398508227331,0.951702243442,0.0,2.55330491699,7.80157382632,1.50318522011,0.0,1.50318522011
 09/23  01:00:00,16.0520506818,0.280900716841,0.647995837525,0.0,2.55330491699,7.21284921042,0.894746266764,0.0,0.894746266764
 09/23  02:00:00,15.4600729152,0.19502698186,0.436254113841,0.0,2.55330491699,6.91848690247,0.437462988961,0.0,0.437462988961
 09/23  03:00:00,15.1387579192,0.143368911391,0.313778342326,0.0,2.55330491699,6.7713057485,0.437472380291,0.0,0.437472380291
 09/23  04:00:00,17.1636562973,0.127446424172,0.2781057599,0.0,3.82705111198,7.57405300124,0.89497325387,0.0,0.89497325387
 09/23  05:00:00,21.784371755,0.152506045525,0.335149134253,0.0,6.02426329834,9.91545327661,4.40434384727,0.0,4.40434384727
 09/23  06:00:00,26.4078482344,0.213612756867,0.472101155679,0.0,6.51253267309,14.7454349813,14.6317042301,0.0,14.6317042301
 09/23  07:00:00,25.0975220898,0.339373726869,0.77457743484,0.0,6.01364874671,17.9699221805,15.5479052652,0.0,15.5479052652
 09/23  08:00:00,23.4654508553,0.476338668032,1.20417601429,0.0,3.66783283761,18.1171033345,14.9373907807,0.0,14.9373907807
 09/23  09:00:00,21.4814154169,0.669741621185,1.8503694633,0.0,3.10526160149,15.8560427302,13.1058419378,0.0,13.1058419378
 09/23  10:00:00,19.4010331723,0.866904410968,2.48945113196,0.0,3.10526160149,12.9394160272,11.8848093723,0.0,11.8848093723
 09/23  11:00:00,20.4828354424,1.08996472233,3.20101193689,0.0,3.10526160149,13.0865971812,9.59537331195,0.0,9.59537331195
 09/23  12:00:00,21.5782172851,1.38216701336,4.15137264261,0.0,3.10526160149,12.9394160272,8.37434074645,0.0,8.37434074645
 09/23  13:00:00,22.4128366299,1.67403379885,5.13566866388,0.0,3.10526160149,12.4978725653,7.45856632233,0.0,7.45856632233
 09/23  14:00:00,23.3017842713,1.92004716327,5.92578409489,0.0,3.10526160149,12.3506914113,6.5427918982,0.0,6.5427918982
 09/23  15:00:00,25.8767535183,2.19798341233,6.85780763943,0.0,4.02872759285,12.7922348732,7.45856632233,0.0,7.45856632233
 09/23  16:00:00,33.8188873287,2.35101042129,7.19656105358,0.0,6.50191812146,17.7693977319,8.67959888783,0.0,8.67959888783
 09/23  17:00:00,40.9326960275,2.37566579317,7.05507390498,0.0,8.38069375907,23.1212625696,11.4269221602,0.0,11.4269221602
 09/23  18:00:00,43.8024253692,2.36534486708,6.78139134324,0.0,10.6415932552,23.1212625696,13.4111000791,0.0,13.4111000791
 09/23  19:00:00,45.6934017505,2.0380439209,5.50477998226,0.0,12.3080778603,20.4854999863,12.8005837964,0.0,12.8005837964
 09/23  20:00:00,43.6486128527,1.67112068515,4.26703521346,0.0,12.456681583,19.8967753704,11.7321803016,0.0,11.7321803016
 09/23  21:00:00,36.7960015365,1.31458612743,3.23445947689,0.0,9.18739968257,17.702556249,9.59537331195,0.0,9.59537331195
 09/23  22:00:00,28.4588211855,0.923680487377,2.22349732769,0.0,5.91811778209,14.0365255879,8.37434074645,0.0,8.37434074645
 09/23  23:00:00,21.4181951786,0.594589631445,1.40847124802,0.0,3.54045821811,10.5176760807,4.71124304995,0.0,4.71124304995
 09/23  24:00:00,16.9890795632,0.383855644529,0.893345175332,0.0,2.55330491699,7.80157382632,1.5060325655,0.0,1.5060325655
 09/24  01:00:00,16.0670908521,0.286974744335,0.656961980327,0.0,2.55330491699,7.21284921042,0.896183525763,0.0,0.896183525763
 09/24  02:00:00,15.5240024486,0.214029652386,0.481180976783,0.0,2.55330491699,6.91848690247,0.43782292564,0.0,0.43782292564
 09/24  03:00:00,15.1856618135,0.157176095815,0.346875052234,0.0,2.55330491699,6.7713057485,0.437832536944,0.0,0.437832536944
 09/24  04:00:00,17.1695449194,0.12965520639,0.281785599726,0.0,3.82705111198,7.57405300124,0.896415832689,0.0,0.896415832689
 09/24  05:00:00,21.7183103203,0.133946603749,0.287647141317,0.0,6.02426329834,9.91545327661,4.41412751542,0.0,4.41412751542
 09/24  06:00:00,26.2709878993,0.174840366184,0.374013211206,0.0,6.51253267309,14.7454349813,14.6658809694,0.0,14.6658809694
 09/24  07:00:00,24.9723773602,0.303378279413,0.685428152637,0.0,6.01364874671,17.9699221805,15.5842724731,0.0,15.5842724731
 09/24  08:00:00,23.2194658744,0.414519338594,1.0200103628,0.0,3.66783283761,18.1171033345,14.9723033254,0.0,14.9723033254
 09/24  09:00:00,21.1910987826,0.611109371584,1.61868507855,0.0,3.10526160149,15.8560427302,13.1363904144,0.0,13.1363904144
 09/24  10:00:00,19.1420161231,0.818090912596,2.27924758118,0.0,3.10526160149,12.9394160272,11.9124484702,0.0,11.9124484702
 09/24  11:00:00,20.6229362161,1.12045007601,3.31062735688,0.0,3.10526160149,13.0865971812,9.61755732476,0.0,9.61755732476
 09/24  12:00:00,22.1784382762,1.50488530792,4.62887533914,0.0,3.10526160149,12.9394160272,8.39361538053,0.0,8.39361538053
 09/24  13:00:00,22.8420777031,1.76642896968,5.47251456624,0.0,3.10526160149,12.4978725653,7.47565892235,0.0,7.47565892235
 09/24  14:00:00,23.8825389457,2.04067770549,6.38590822708,0.0,3.10526160149,12.3506914113,6.55770246418,0.0,6.55770246418
 09/24  15:00:00,26.0838475506,2.2328784358,7.03000664828,0.0,4.02872759285,12.7922348732,7.47565892235,0.0,7.47565892235
 09/24  16:00:00,34.6132909635,2.49530390944,7.84667120024,0.0,6.50191812146,17.7693977319,8.69960086658,0.0,8.69960086658
 09/24  17:00:00,42.3986922167,2.65364632766,8.24308955971,0.0,8.38069375907,23.1212625696,11.4534702411,0.0,11.4534702411
 09/24  18:00:00,44.6974898456,2.53582750496,7.50597318174,0.0,10.6415932552,23.1212625696,13.4423759005,0.0,13.4423759005
 09/24  19:00:00,46.2892206971,2.16417791455,5.97446493521,0.0,12.3080778603,20.4854999863,12.8304049284,0.0,12.8304049284
 09/24  20:00:00,44.4976811825,1.8629519144,4.924272314,0.0,12.456681583,19.8967753704,11.7594557272,0.0,11.7594557272
 09/24  21:00:00,37.8603282566,1.56790617038,4.04546615412,0.0,9.18739968257,17.702556249,9.61755732476,0.0,9.61755732476
 09/24  22:00:00,29.7462788439,1.23898218713,3.19565328635,0.0,5.91811778209,14.0365255879,8.39361538053,0.0,8.39361538053
 09/24  23:00:00,22.2764757058,0.817830521677,2.04351088501,0.0,3.54045821811,10.5176760807,4.72178954784,0.0,4.72178954784
 09/24  24:00:00,17.4217839264,0.501410816823,1.20849436619,0.0,2.55330491699,7.80157382632,1.50894194423,0.0,1.50894194423
 09/25  01:00:00,16.4372004139,0.389406460159,0.924639826275,0.0,2.55330491699,7.21284921042,0.8976515642,0.0,0.8976515642
 09/25  02:00:00,15.9033095954,0.320614202441,0.753903573498,0.0,2.55330491699,6.91848690247,0.438190552017,0.0,0.438190552017
 09/25  03:00:00,15.6134215355,0.277877519227,0.653933350817,0.0,2.55330491699,6.7713057485,0.438200381391,0.0,0.438200381391
 09/25  04:00:00,17.7001684082,0.278406295167,0.663657999754,0.0,3.82705111198,7.57405300124,0.897889145129,0.0,0.897889145129
 09/25  05:00:00,22.3145032789,0.301767968728,0.716018734944,0.0,6.02426329834,9.91545327661,4.4241181522,0.0,4.4241181522
 09/25  06:00:00,26.8851808033,0.349210814467,0.813835666903,0.0,6.51253267309,14.7454349813,14.7007766574,0.0,14.7007766574
 09/25  07:00:00,25.7877818147,0.473544031221,1.13713749294,0.0,6.01364874671,18.163451543,15.6214043291,0.0,15.6214043291
 09/25  08:00:00,25.2853861322,0.77130761515,1.28272877539,0.0,4.35151303671,18.8798367041,15.0079499311,0.0,15.0079499311
 09/25  09:00:00,23.0994670868,0.91815218092,1.77359700468,0.0,3.78894180059,16.6187760998,13.1675811944,0.0,13.1675811944
 09/25  10:00:00,20.8439094254,1.07946803499,2.2733501924,0.0,3.78894180059,13.7021493968,11.9406686997,0.0,11.9406686997
 09/25  11:00:00,21.4087513587,1.18275933577,2.58771967106,0.0,3.78894180059,13.8493305508,9.64020777216,0.0,9.64020777216
 09/25  12:00:00,22.2325590135,1.47358693663,3.43114094306,0.0,3.69398621738,13.6338449159,8.41329527745,0.0,8.41329527745
 09/25  13:00:00,23.1331057734,1.73639476555,4.34716327202,0.0,3.78894180059,13.2606059349,7.49311090642,0.0,7.49311090642
 09/25  14:00:00,24.5842531226,2.08970934255,5.59217719823,0.0,3.78894180059,13.1134247809,6.57292653539,0.0,6.57292653539
 09/25  15:00:00,26.8338581701,2.31297579007,6.25350634481,0.0,4.71240779196,13.5549682428,7.49311090642,0.0,7.49311090642
 09/25  16:00:00,34.5442359173,2.42840222949,6.39810426522,0.0,7.18559832057,18.5321311015,8.72002340113,0.0,8.72002340113
 09/25  17:00:00,40.6049873918,2.33855097843,6.57095072157,0.0,8.38069375907,23.3147919321,11.4805765142,0.0,11.4805765142
 09/25  18:00:00,43.3053394082,2.31006599487,6.33958425444,0.0,10.6415932552,23.1212625696,13.4743093181,0.0,13.4743093181
 09/25  19:00:00,45.4773413048,1.99888694143,5.32787651603,0.0,12.3080778603,20.4854999863,12.8608530708,0.0,12.8608530708
 09/25  20:00:00,44.0227955506,1.75109586857,4.56124272795,0.0,12.456681583,19.8967753704,11.7873046379,0.0,11.7873046379
 09/25  21:00:00,37.5736602784,1.49151305234,3.83519129396,0.0,9.18739968257,17.702556249,9.64020777216,0.0,9.64020777216
 09/25  22:00:00,29.1291842547,1.08432508701,2.73321579722,0.0,5.91811778209,14.0365255879,8.41329527745,0.0,8.41329527745
 09/25  23:00:00,21.809137507,0.694140018754,1.69986318913,0.0,3.54045821811,10.5176760807,4.73255779332,0.0,4.73255779332
 09/25  24:00:00,17.2060855636,0.443381789444,1.05082503073,0.0,2.55330491699,7.80157382632,1.51191249471,0.0,1.51191249471
 09/26  01:00:00,16.2279102734,0.333025655237,0.771730490706,0.0,2.55330491699,7.21284921042,0.899149947324,0.0,0.899149947324
 09/26  02:00:00,15.6292107557,0.245079501113,0.555339435084,0.0,2.55330491699,6.91848690247,0.438565759225,0.0,0.438565759225
 09/26  03:00:00,15.268974215,0.181909073093,0.405454476412,0.0,2.55330491699,6.7713057485,0.438575804703,0.0,0.438575804703
 09/26  04:00:00,17.259563089,0.155692556077,0.345766419683,0.0,3.82705111198,7.57405300124,0.899392754913,0.0,0.899392754913
