Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/26  05:00:00,21.8286328067,0.165682283991,0.366233947516,0.0,6.02426329834,9.91545327661,4.43431279914,0.0,4.43431279914
 09/26  06:00:00,26.3697938438,0.203501264783,0.44415825708,0.0,6.51253267309,14.7454349813,14.73638096,0.0,14.73638096
 09/26  07:00:00,25.3087201935,0.347031417837,0.78458848514,0.0,6.01364874671,18.163451543,15.659289837,0.0,15.659289837
 09/26  08:00:00,25.239117627,0.760578694861,1.2471891905,0.0,4.35151303671,18.8798367041,15.0443200414,0.0,15.0443200414
 09/26  09:00:00,23.1385267922,0.926698739254,1.8041101518,0.0,3.78894180059,16.6187760998,13.199405041,0.0,13.199405041
 09/26  10:00:00,20.9043032065,1.08933635474,2.32387565365,0.0,3.78894180059,13.7021493968,11.9694617038,0.0,11.9694617038
 09/26  11:00:00,21.701560871,1.24266920674,2.82061931238,0.0,3.78894180059,13.8493305508,9.66331794645,0.0,9.66331794645
 09/26  12:00:00,22.4610440807,1.49747677126,3.63573617568,0.0,3.69398621738,13.6338449159,8.43337460921,0.0,8.43337460921
 09/26  13:00:00,23.3497123545,1.75415238448,4.54601223414,0.0,3.78894180059,13.2606059349,7.51091710628,0.0,7.51091710628
 09/26  14:00:00,24.0460212516,1.94059989723,5.20305477248,0.0,3.78894180059,13.1134247809,6.58845960335,0.0,6.58845960335
 09/26  15:00:00,26.4960967819,2.1882415825,6.04047916418,0.0,4.71240779196,13.5549682428,7.51091710628,0.0,7.51091710628
 09/26  16:00:00,34.4439261974,2.34900686556,6.3771899093,0.0,7.18559832057,18.5321311015,8.74086044352,0.0,8.74086044352
 09/26  17:00:00,40.4552452866,2.25496546581,6.50479412901,0.0,8.38069375907,23.3147919321,11.5082329523,0.0,11.5082329523
 09/26  18:00:00,42.8268782722,2.16537874459,6.00581036875,0.0,10.6415932552,23.1212625696,13.5068908753,0.0,13.5068908753
 09/26  19:00:00,44.8038917675,1.82132788635,4.83198603383,0.0,12.3080778603,20.4854999863,12.8919192067,0.0,12.8919192067
 09/26  20:00:00,43.4526314333,1.59818738511,4.14398709403,0.0,12.456681583,19.8967753704,11.8157187866,0.0,11.8157187866
 09/26  21:00:00,37.0448895865,1.34955554742,3.44837810695,0.0,9.18739968257,17.702556249,9.66331794645,0.0,9.66331794645
 09/26  22:00:00,28.5111376154,0.922747086285,2.27674715867,0.0,5.91811778209,14.0365255879,8.43337460921,0.0,8.43337460921
 09/26  23:00:00,21.6058302979,0.638483380372,1.5522126184,0.0,3.54045821811,10.5176760807,4.74354459749,0.0,4.74354459749
 09/26  24:00:00,17.3368640414,0.473069635742,1.15191566226,0.0,2.55330491699,7.80157382632,1.51494333724,0.0,1.51494333724
 09/27  01:00:00,16.354104228,0.363941233124,0.867008867428,0.0,2.55330491699,7.21284921042,0.900678231448,0.0,0.900678231448
 09/27  02:00:00,15.7809403477,0.28514544586,0.667003082376,0.0,2.55330491699,6.91848690247,0.438948436165,0.0,0.438948436165
 09/27  03:00:00,15.2744244127,0.183240978441,0.409572768735,0.0,2.55330491699,6.7713057485,0.438958695716,0.0,0.438958695716
 09/27  04:00:00,17.1633225142,0.12873171396,0.276486686994,0.0,3.82705111198,7.57405300124,0.900926216816,0.0,0.900926216816
 09/27  05:00:00,21.7016370341,0.129909500745,0.275010958212,0.0,6.02426329834,9.91545327661,4.44470843731,0.0,4.44470843731
 09/27  06:00:00,26.2925681026,0.181564047299,0.388869733407,0.0,6.51253267309,14.7454349813,14.772683333,0.0,14.772683333
 09/27  07:00:00,25.1661055506,0.306317302227,0.682687957812,0.0,6.01364874671,18.163451543,15.6979177773,0.0,15.6979177773
 09/27  08:00:00,24.7460309859,0.642359662962,0.872321581324,0.0,4.35151303671,18.8798367041,15.1536835943,0.0722807086236,15.0814028857
 09/27  09:00:00,22.3752938133,0.754591014425,1.21298489771,0.0,3.78894180059,16.6187760998,13.3081812886,0.0763287588494,13.2318525298
 09/27  10:00:00,20.0337096402,0.901715322938,1.6409031192,0.0,3.78894180059,13.7021493968,11.9988189555,0.0,11.9988189555
 09/27  11:00:00,20.7988862483,1.0545094584,2.106104438,0.0,3.78894180059,13.8493305508,9.68688100377,0.0,9.68688100377
 09/27  12:00:00,21.1350221392,1.21578239168,2.59140861374,0.0,3.69398621738,13.6338449159,8.4538474295,0.0,8.4538474295
 09/27  13:00:00,21.7343675064,1.41746711284,3.2673526577,0.0,3.78894180059,13.2606059349,7.5290722488,0.0,7.5290722488
 09/27  14:00:00,22.1018974155,1.55506005673,3.64447077689,0.0,3.78894180059,13.1134247809,6.60429706811,0.0,6.60429706811
 09/27  15:00:00,23.6876583105,1.6354339426,3.78484833271,0.0,4.71240779196,13.5549682428,7.5290722488,0.0,7.5290722488
 09/27  16:00:00,31.5599589574,1.76181283184,4.08041670296,0.0,7.18559832057,18.5321311015,8.76210582307,0.0,8.76210582307
 09/27  17:00:00,37.8271258491,1.69912371348,4.43251644382,0.0,8.38069375907,23.3147919321,11.5364313652,0.0,11.5364313652
 09/27  18:00:00,40.8204395823,1.72411479911,4.44063562429,0.0,10.6415932552,23.1212625696,13.5401109233,0.0,13.5401109233
 09/27  19:00:00,42.9202207413,1.38422710565,3.38541578831,0.0,12.3080778603,20.4854999863,12.9235941362,0.0,12.9235941362
 09/27  20:00:00,41.194496137,1.05387820037,2.43016098246,0.0,12.456681583,19.8967753704,11.8446897587,0.0,11.8446897587
 09/27  21:00:00,34.5976381098,0.738169072912,1.61251310474,0.0,9.18739968257,17.702556249,9.68688100377,0.0,9.68688100377
 09/27  22:00:00,26.7421375232,0.461173892801,0.969320259967,0.0,5.91811778209,14.0365255879,8.4538474295,0.0,8.4538474295
 09/27  23:00:00,20.258007459,0.276317626011,0.566555533873,0.0,3.54045821811,10.5176760807,4.75474670671,0.0,4.75474670671
 09/27  24:00:00,16.1322851521,0.140684670679,0.279721738075,0.0,2.55330491699,7.80157382632,1.51803357426,0.0,1.51803357426
 09/28  01:00:00,15.3444125466,0.0756302295073,0.145628189627,0.0,2.55330491699,7.21284921042,0.902235964088,0.0,0.902235964088
 09/28  02:00:00,14.9647553781,0.0583661916949,0.0775973668846,0.0,2.55330491699,6.91848690247,0.788325513669,0.348987044135,0.439338469534
 09/28  03:00:00,14.8280228553,0.102939302871,0.0434728869425,0.0,2.55330491699,6.7713057485,2.08662741353,1.64727847247,0.439348941063
 09/28  04:00:00,16.970737627,0.189791115668,0.022842398117,0.0,3.82705111198,7.57405300124,4.62654348939,3.72405441259,0.902489076796
 09/28  05:00:00,21.5931455455,0.276428074601,0.0200008956923,0.0,6.02426329834,9.91545327661,10.0857557956,5.63045380736,4.45530198823
 09/28  06:00:00,26.9850834133,0.335330399817,0.0347853582469,0.0,6.51253267309,14.7454349813,21.5514184837,6.74174545822,14.8096730255
 09/28  07:00:00,24.5755891007,0.32685534159,0.0716334685653,0.0,6.01364874671,18.163451543,21.8522674268,6.11499071602,15.7372767108
 09/28  08:00:00,23.9759189976,0.596219752261,0.148349503641,0.0,4.35151303671,18.8798367041,19.9258466,4.80665911782,15.1191874821
 09/28  09:00:00,21.4046827257,0.604191816354,0.392773008225,0.0,3.78894180059,16.6187760998,16.4744572176,3.20954316587,13.2649140517
 09/28  10:00:00,18.8735750942,0.66852476354,0.713959132641,0.0,3.78894180059,13.7021493968,13.9385995776,1.90986781652,12.0287317611
 09/28  11:00:00,19.3578319129,0.737308051112,0.982251509916,0.0,3.78894180059,13.8493305508,10.8711227075,1.16023274137,9.71088996613
 09/28  12:00:00,19.3913685586,0.804943288479,1.25859413634,0.0,3.69398621738,13.6338449159,8.90699950108,0.432291825591,8.47470767549
 09/28  13:00:00,19.4167650306,0.858564987314,1.50865230743,0.0,3.78894180059,13.2606059349,7.5980778498,0.05050689229,7.54757095751
 09/28  14:00:00,19.6660996199,0.949463539069,1.81426949895,0.0,3.78894180059,13.1134247809,6.62043423953,0.0,6.62043423953
 09/28  15:00:00,21.5213299783,1.08014404266,2.17380990046,0.0,4.71240779196,13.5549682428,7.54757095751,0.0,7.54757095751
 09/28  16:00:00,29.4248675086,1.21500163107,2.49213645499,0.0,7.18559832057,18.5321311015,8.78375324815,0.0,8.78375324815
 09/28  17:00:00,35.4573184808,1.07950730442,2.68232548461,0.0,8.38069375907,23.3147919321,11.5651634021,0.0,11.5651634021
 09/28  18:00:00,38.2249555804,1.04762630525,2.5216401162,0.0,10.6415932552,23.1212625696,13.5739596244,0.0,13.5739596244
 09/28  19:00:00,40.7207035212,0.789177794406,1.7809478795,0.0,12.3080778603,20.4854999863,12.9558684791,0.0,12.9558684791
 09/28  20:00:00,39.5741425874,0.595201516825,1.26848411648,0.0,12.456681583,19.8967753704,11.8742089748,0.0,11.8742089748
 09/28  21:00:00,33.5697059063,0.436385220513,0.886364753663,0.0,9.18739968257,17.702556249,9.71088996613,0.0,9.71088996613
 09/28  22:00:00,26.1768398638,0.290983067942,0.574213425439,0.0,5.91811778209,14.0365255879,8.47470767549,0.0,8.47470767549
 09/28  23:00:00,19.9121504655,0.16940523658,0.327610929834,0.0,3.54045821811,10.5176760807,4.77113395189,0.00497314832157,4.76616080357
 09/28  24:00:00,15.9342083686,0.0902421397999,0.132087485385,0.0,2.55330491699,7.80157382632,1.92685842876,0.405676138124,1.52118229064
 09/29  01:00:00,15.3109820089,0.113351515075,0.0744763663657,0.0,2.55330491699,7.21284921042,2.40360181346,1.49977912936,0.903822684092
 09/29  02:00:00,15.0600773834,0.185033919901,0.0462516440119,0.0,2.55330491699,6.91848690247,3.75345582941,3.31372008555,0.439735743861
 09/29  03:00:00,14.9769698891,0.273314134094,0.0220450895405,0.0,2.55330491699,6.7713057485,5.91119652653,5.47145010132,0.439746425207
 09/29  04:00:00,17.1231737502,0.35553067171,0.00953896523329,0.0,3.82705111198,7.57405300124,8.28985335492,7.38577248279,0.904080872127
 09/29  05:00:00,21.7143695538,0.404628017668,0.0130249609727,0.0,6.02426329834,9.91545327661,12.8697663989,8.40367608409,4.46609031482
 09/29  06:00:00,27.0582794847,0.405591405857,0.0377204235729,0.0,6.51253267309,14.7454349813,22.9380858136,8.09074673062,14.8473390829
 09/29  07:00:00,24.6274078487,0.385969583888,0.0643379742402,0.0,6.01364874671,18.163451543,23.101833312,7.32447833045,15.7773549815
 09/29  08:00:00,24.0035571502,0.639773211423,0.132434197143,0.0,4.35151303671,18.8798367041,20.8880354633,5.73037282197,15.1576626413
 09/29  09:00:00,21.4932655158,0.633877323372,0.451670291307,0.0,3.78894180059,16.6187760998,16.7161548531,3.41757503717,13.298579816
 09/29  10:00:00,19.0925913935,0.701104177034,0.900396018365,0.0,3.78894180059,13.7021493968,13.5997028433,1.54051158117,12.0591912621
 09/29  11:00:00,19.9229185273,0.818253291893,1.46639288355,0.0,3.78894180059,13.8493305508,10.0750416399,0.339703916399,9.73533772352
 09/29  12:00:00,20.2850265675,0.964427767454,1.99276766623,0.0,3.69398621738,13.6338449159,8.49594916962,0.0,8.49594916962
 09/29  13:00:00,20.467674784,1.06888869406,2.34923835404,0.0,3.78894180059,13.2606059349,7.56640775419,0.0,7.56640775419
 09/29  14:00:00,20.9746057701,1.22689156856,2.84534761973,0.0,3.78894180059,13.1134247809,6.63686633876,0.0,6.63686633876
 09/29  15:00:00,23.2585313529,1.44902189584,3.54213342191,0.0,4.71240779196,13.5549682428,7.56640775419,0.0,7.56640775419
 09/29  16:00:00,31.1892423684,1.58607200586,3.88544094003,0.0,7.18559832057,18.5321311015,8.80579630809,0.0,8.80579630809
 09/29  17:00:00,36.7853542045,1.37831120064,3.71155731209,0.0,8.38069375907,23.3147919321,11.5944205544,0.0,11.5944205544
 09/29  18:00:00,40.2464886512,1.31614925792,3.381816901,0.0,10.6415932552,23.1212625696,13.6084269545,0.0,13.6084269545
 09/29  19:00:00,41.6933312685,1.03656982074,2.50618360038,0.0,12.3080778603,20.4854999863,12.9887326775,0.0,12.9887326775
 09/29  20:00:00,40.5708499943,0.856843740505,2.00354929963,0.0,12.456681583,19.8967753704,11.9042676929,0.0,11.9042676929
 09/29  21:00:00,34.533694493,0.692733386105,1.59400517474,0.0,9.18739968257,17.702556249,9.73533772352,0.0,9.73533772352
 09/29  22:00:00,26.8574635114,0.475418079194,1.0704020617,0.0,5.91811778209,14.0365255879,8.49594916962,0.0,8.49594916962
 09/29  23:00:00,20.4117222574,0.311294808937,0.685293149325,0.0,3.54045821811,10.5176760807,4.7777835079,0.0,4.7777835079
 09/29  24:00:00,16.2973902619,0.186039791486,0.39947172706,0.0,2.55330491699,7.80157382632,1.5243885539,0.0,1.5243885539
 09/30  01:00:00,15.5057951339,0.123679989851,0.258961016618,0.0,2.55330491699,7.21284921042,0.905437921778,0.0,0.905437921778
 09/30  02:00:00,15.0632622607,0.0786046354685,0.155865805725,0.0,2.55330491699,6.91848690247,0.483497990105,0.0433578485668,0.440140141538
 09/30  03:00:00,14.8526829825,0.0732845392832,0.0977877777056,0.0,2.55330491699,6.7713057485,0.926334490116,0.48618345964,0.440151030476
 09/30  04:00:00,16.941749398,0.113908048557,0.069737236214,0.0,3.82705111198,7.57405300124,2.49305551584,1.5873543843,0.90570113154
 09/30  05:00:00,21.5471238153,0.173825184837,0.0765820553204,0.0,6.02426329834,9.91545327661,7.21594151911,2.73887129684,4.47707022227
 09/30  06:00:00,26.9687546278,0.229383742556,0.124403229987,0.0,6.51253267309,14.7454349813,18.2665136292,3.38084327873,14.8856703504
 09/30  07:00:00,24.4119302321,0.258020270848,0.170339033137,0.0,6.01364874671,17.9699221805,19.3632627445,3.54512202375,15.8181407208
 09/30  08:00:00,22.332461537,0.259488019608,0.288037344458,0.0,3.66783283761,18.1171033345,17.7742969621,2.57747999304,15.196816969
 09/30  09:00:00,20.0606647073,0.356942491042,0.742417883781,0.0,3.10526160149,15.8560427302,14.3043418216,0.971501968808,13.3328398528
 09/30  10:00:00,17.932633484,0.525991892182,1.36196396246,0.0,3.10526160149,12.9394160272,12.1922651543,0.102076716031,12.0901884382
 09/30  11:00:00,18.9702584337,0.732696476158,2.04570317438,0.0,3.10526160149,13.0865971812,9.76021703596,0.0,9.76021703596
 09/30  12:00:00,19.8264157845,0.957232365149,2.82450579018,0.0,3.10526160149,12.9394160272,8.51756562141,0.0,8.51756562141
 09/30  13:00:00,20.3496744364,1.18544843144,3.56109183782,0.0,3.10526160149,12.4978725653,7.5855770605,0.0,7.5855770605
 09/30  14:00:00,20.9911597141,1.3742978838,4.16090881719,0.0,3.10526160149,12.3506914113,6.65358849958,0.0,6.65358849958
 09/30  15:00:00,23.3478531608,1.61102336848,4.91586732586,0.0,4.02872759285,12.7922348732,7.5855770605,0.0,7.5855770605
 09/30  16:00:00,31.5814822428,1.82262933643,5.48753705249,0.0,6.50191812146,17.7693977319,8.82822847505,0.0,8.82822847505
 09/30  17:00:00,39.4458673272,2.01658696056,5.92732403733,0.0,8.38069375907,23.1212625696,11.6241941578,0.0,11.6241941578
 09/30  18:00:00,42.6257547719,1.88064336142,5.19658891827,0.0,10.6415932552,23.1212625696,13.6435027064,0.0,13.6435027064
 09/30  19:00:00,43.4925584399,1.50492494535,3.83705564719,0.0,12.3080778603,20.4854999863,13.0221769992,0.0,13.0221769992
 09/30  20:00:00,42.1879352242,1.30121492319,3.17626334688,0.0,12.456681583,19.8967753704,11.9348570114,0.0,11.9348570114
 09/30  21:00:00,35.9107813598,1.07637413681,2.58745129084,0.0,9.18739968257,17.702556249,9.76021703596,0.0,9.76021703596
 09/30  22:00:00,27.9267419947,0.772997285289,1.84210133901,0.0,5.91811778209,14.0365255879,8.51756562141,0.0,8.51756562141
 09/30  23:00:00,21.2296794643,0.537614203062,1.27693096211,0.0,3.54045821811,10.5176760807,4.78961137775,0.0,4.78961137775
 09/30  24:00:00,16.9793591113,0.377396397489,0.890083970417,0.0,2.55330491699,7.80157382632,1.52765141455,0.0,1.52765141455
 10/01  01:00:00,16.0418527852,0.276904915789,0.641793741971,0.0,2.55330491699,7.21284921042,0.907081199068,0.0,0.907081199068
 10/01  02:00:00,15.5033326355,0.205855650642,0.468685165394,0.0,2.55330491699,6.91848690247,0.44055154286,0.0,0.44055154286
 10/01  03:00:00,15.2238716116,0.166428396411,0.375832549684,0.0,2.55330491699,6.7713057485,0.440562637098,0.0,0.440562637098
 10/01  04:00:00,17.2364184155,0.147473108549,0.330841193733,0.0,3.82705111198,7.57405300124,0.907349375355,0.0,0.907349375355
 10/01  05:00:00,21.8005034475,0.156512112743,0.347274759583,0.0,6.02426329834,9.91545327661,4.48823845903,0.0,4.48823845903
 10/01  06:00:00,27.2542719792,0.199381550209,0.439922773777,0.0,6.51253267309,14.7454349813,14.924655476,0.0,14.924655476
 10/01  07:00:00,24.7675387777,0.240759636898,0.543208212621,0.0,6.01364874671,17.9699221805,15.8596218502,0.0,15.8596218502
 10/01  08:00:00,22.667212298,0.259984900753,0.622291224274,0.0,3.66783283761,18.1171033345,15.2366388702,0.0,15.2366388702
 10/01  09:00:00,20.4852018306,0.422214611997,1.10168288611,0.0,3.10526160149,15.8560427302,13.3676840163,0.0,13.3676840163
 10/01  10:00:00,18.8502841816,0.727332491766,2.07827406046,0.0,3.10526160149,12.9394160272,12.12171411,0.0,12.12171411
 10/01  11:00:00,20.4780427139,1.05007600635,3.23610792431,0.0,3.10526160149,13.0865971812,9.78552053568,0.0,9.78552053568
 10/01  12:00:00,21.8943400607,1.37695563496,4.47270679655,0.0,3.10526160149,12.9394160272,8.53955062936,0.0,8.53955062936
 10/01  13:00:00,23.134183161,1.73008326987,5.800965724,0.0,3.10526160149,12.4978725653,7.60507319963,0.0,7.60507319963
 10/01  14:00:00,24.4357612519,2.05265913416,6.92714910462,0.0,3.10526160149,12.3506914113,6.67059576989,0.0,6.67059576989
 10/01  15:00:00,26.98329491,2.3281150271,7.83421741639,0.0,4.02872759285,12.7922348732,7.60507319963,0.0,7.60507319963
 10/01  16:00:00,35.105082336,2.51119523885,8.32257124329,0.0,6.50191812146,17.7693977319,8.85104310594,0.0,8.85104310594
 10/01  17:00:00,43.2633115024,2.77315120462,8.98820396842,0.0,8.38069375907,23.1212625696,11.6544753952,0.0,11.6544753952
 10/01  18:00:00,45.8104588268,2.56017482526,7.70176150929,0.0,10.6415932552,23.1212625696,13.6791764929,0.0,13.6791764929
 10/01  19:00:00,46.4004582818,2.17937367371,6.07050676076,0.0,12.3080778603,20.4854999863,13.0561915398,0.0,13.0561915398
 10/01  20:00:00,45.0876975782,1.99006329268,5.38717733135,0.0,12.456681583,19.8967753704,11.9659678717,0.0,11.9659678717
 10/01  21:00:00,38.4835557971,1.71272894102,4.52387092398,0.0,9.18739968257,17.702556249,9.78552053568,0.0,9.78552053568
 10/01  22:00:00,29.9227645598,1.29213762942,3.31898355991,0.0,5.91811778209,14.0365255879,8.53955062936,0.0,8.53955062936
 10/01  23:00:00,22.6434241224,0.915698714988,2.31259110828,0.0,3.54045821811,10.5176760807,4.80164091041,0.0,4.80164091041
 10/01  24:00:00,17.8369050367,0.609043508066,1.51598278529,0.0,2.55330491699,7.80157382632,1.53096990632,0.0,1.53096990632
 10/02  01:00:00,16.7241551593,0.463341175677,1.13765985618,0.0,2.55330491699,7.21284921042,0.908752029635,0.0,0.908752029635
 10/02  02:00:00,16.1096235041,0.374713943682,0.906117740966,0.0,2.55330491699,6.91848690247,0.440969826056,0.0,0.440969826056
 10/02  03:00:00,15.7094825138,0.304269950222,0.723601898084,0.0,2.55330491699,6.7713057485,0.440981123233,0.0,0.440981123233
 10/02  04:00:00,17.6594529734,0.268733071492,0.632615788666,0.0,3.82705111198,7.57405300124,0.90902511563,0.0,0.90902511563
 10/02  05:00:00,22.248847602,0.285398174371,0.66673285247,0.0,6.02426329834,9.91545327661,4.49959171774,0.0,4.49959171774
 10/02  06:00:00,27.759607495,0.344893501145,0.799746338601,0.0,6.51253267309,14.7454349813,14.964282914,0.0,14.964282914
 10/02  07:00:00,25.5786354047,0.416983415268,0.984551698825,0.0,6.01364874671,18.163451543,15.9017860856,0.0,15.9017860856
 10/02  08:00:00,25.6632088639,0.875484191352,1.5563749309,0.0,4.35151303671,18.8798367041,15.277116552,0.0,15.277116552
 10/02  09:00:00,24.0553132895,1.13485283587,2.51274255247,0.0,3.78894180059,16.6187760998,13.4031019879,0.0,13.4031019879
 10/02  10:00:00,22.5417499757,1.45734747185,3.59331130578,0.0,3.78894180059,13.7021493968,12.1537589414,0.0,12.1537589414
 10/02  11:00:00,24.2854205648,1.81611762275,4.83103059015,0.0,3.78894180059,13.8493305508,9.81124072929,0.0,9.81124072929
 10/02  12:00:00,25.7271513825,2.2046669849,6.19465326384,0.0,3.69398621738,13.6338449159,8.56189768283,0.0,8.56189768283
 10/02  13:00:00,27.0287676183,2.53136073469,7.44785914777,0.0,3.78894180059,13.2606059349,7.62489039798,0.0,7.62489039798
 10/02  14:00:00,28.1153152572,2.78635470032,8.42659397503,0.0,3.78894180059,13.1134247809,6.68788311313,0.0,6.68788311313
 10/02  15:00:00,27.5557688465,2.42626527801,6.86212753331,0.0,4.71240779196,13.5549682428,7.62489039798,0.0,7.62489039798
 10/02  16:00:00,34.7402281635,2.45488617909,6.56761256183,0.0,7.18559832057,18.5321311015,8.87423344444,0.0,8.87423344444
 10/02  17:00:00,41.1992602866,2.44752128096,7.05625331388,0.0,8.38069375907,23.3147919321,11.685255299,0.0,11.685255299
 10/02  18:00:00,44.3202759312,2.32145201191,6.45030142704,0.0,10.6415932552,23.1212625696,13.7154377495,0.0,13.7154377495
 10/02  19:00:00,45.4270913837,1.98623842815,5.29027510817,0.0,12.3080778603,20.4854999863,13.0907662263,0.0,13.0907662263
 10/02  20:00:00,43.9168109861,1.72480913822,4.48154489371,0.0,12.456681583,19.8967753704,11.9975910606,0.0,11.9975910606
 10/02  21:00:00,37.8597239915,1.55550735115,4.0572607082,0.0,9.18739968257,17.702556249,9.81124072929,0.0,9.81124072929
 10/02  22:00:00,29.6475957045,1.21392820444,3.12202412961,0.0,5.91811778209,14.0365255879,8.56189768283,0.0,8.56189768283
 10/02  23:00:00,22.429077272,0.855291799866,2.15865117306,0.0,3.54045821811,10.5176760807,4.81386854343,0.0,4.81386854343
 10/02  24:00:00,17.489631874,0.518133267092,1.25961986351,0.0,2.55330491699,7.80157382632,1.53434304646,0.0,1.53434304646
 10/03  01:00:00,16.3813793952,0.374994416106,0.883230851631,0.0,2.55330491699,7.21284921042,0.910449919043,0.0,0.910449919043
 10/03  02:00:00,15.7527358201,0.28036492606,0.643579074597,0.0,2.55330491699,6.91848690247,0.441394867324,0.0,0.441394867324
 10/03  03:00:00,15.2797407951,0.186012386995,0.412117742646,0.0,2.55330491699,6.7713057485,0.441406365016,0.0,0.441406365016
 10/03  04:00:00,17.4252464339,0.202642461308,0.464499859377,0.0,3.82705111198,7.57405300124,0.910727856299,0.0,0.910727856299
 10/03  05:00:00,22.0614256781,0.23183944359,0.532869659339,0.0,6.02426329834,9.91545327661,4.51112663623,0.0,4.51112663623
 10/03  06:00:00,27.6762101687,0.315745827979,0.745496685443,0.0,6.51253267309,14.7454349813,15.0045409284,0.0,15.0045409284
 10/03  07:00:00,25.6134780239,0.41949062426,1.01688710906,0.0,6.01364874671,18.163451543,15.9446209404,0.0,15.9446209404
 10/03  08:00:00,24.8883467917,0.683783226488,0.973213823539,0.0,4.35151303671,18.8798367041,15.3182380272,0.0,15.3182380272
 10/03  09:00:00,22.7541002695,0.845062509405,1.50131985889,0.0,3.78894180059,16.6187760998,13.4390832787,0.0,13.4390832787
 10/03  10:00:00,20.7431841458,1.05752728824,2.19456565952,0.0,3.78894180059,13.7021493968,12.1863134426,0.0,12.1863134426
 10/03  11:00:00,21.3265050331,1.13683270854,2.55139997265,0.0,3.78894180059,13.8493305508,9.83736999999,0.0,9.83736999999
 10/03  12:00:00,21.3221745303,1.20063231662,2.79371107994,0.0,3.69398621738,13.6338449159,8.58460016393,0.0,8.58460016393
 10/03  13:00:00,21.9198184568,1.38402537911,3.48624534182,0.0,3.78894180059,13.2606059349,7.64502278688,0.0,7.64502278688
 10/03  14:00:00,22.5918353078,1.57021035327,4.11925837272,0.0,3.78894180059,13.1134247809,6.70544540983,0.0,6.70544540983
 10/03  15:00:00,25.0356049038,1.84262809085,4.92560077773,0.0,4.71240779196,13.5549682428,7.64502278688,0.0,7.64502278688
 10/03  16:00:00,33.3042609239,2.05436721314,5.53216428822,0.0,7.18559832057,18.5321311015,8.89779262295,0.0,8.89779262295
 10/03  17:00:00,39.4981540564,1.97560257463,5.82706579003,0.0,8.38069375907,23.3147919321,11.7165247541,0.0,11.7165247541
 10/03  18:00:00,42.5453537577,1.85415360455,5.14267766086,0.0,10.6415932552,23.1212625696,13.7522757377,0.0,13.7522757377
 10/03  19:00:00,43.617430004,1.52196250564,3.94488965106,0.0,12.3080778603,20.4854999863,13.1258908197,0.0,13.1258908197
 10/03  20:00:00,41.9367495119,1.22635048712,2.99994207065,0.0,12.456681583,19.8967753704,12.0297172131,0.0,12.0297172131
 10/03  21:00:00,34.9113804176,0.81586973701,1.84855474848,0.0,9.18739968257,17.702556249,9.83736999999,0.0,9.83736999999
 10/03  22:00:00,27.1535006559,0.569187876246,1.27266940919,0.0,5.91811778209,14.0365255879,8.58460016393,0.0,8.58460016393
 10/03  23:00:00,20.9305666707,0.458105218794,1.05732715283,0.0,3.54045821811,10.5176760807,4.82629065573,0.0,4.82629065573
 10/03  24:00:00,16.8353570667,0.337888370726,0.785589952594,0.0,2.55330491699,7.80157382632,1.53776983606,0.0,1.53776983606
 10/04  01:00:00,15.869777289,0.228897131349,0.517726030155,0.0,2.55330491699,7.21284921042,0.91217436489,0.0,0.91217436489
 10/04  02:00:00,15.2846511703,0.143390273786,0.312469077002,0.0,2.55330491699,6.91848690247,0.441826540873,0.0,0.441826540873
 10/04  03:00:00,15.0044080706,0.102653542052,0.220143863074,0.0,2.55330491699,6.7713057485,0.441838236585,0.0,0.441838236585
 10/04  04:00:00,17.0397470685,0.0895610042791,0.192081950949,0.0,3.82705111198,7.57405300124,0.912457093323,0.0,0.912457093323
 10/04  05:00:00,21.6275198635,0.105304842085,0.225498446247,0.0,6.02426329834,9.91545327661,4.53268606199,0.00984626345721,4.52283979853
 10/04  06:00:00,27.0577289408,0.145163293733,0.297597991799,0.0,6.51253267309,14.7454349813,15.1672101043,0.121792507753,15.0454175965
 10/04  07:00:00,24.832331789,0.209729052469,0.445502446,0.0,6.01364874671,18.163451543,16.1235782622,0.135464532911,15.9881137293
 10/04  08:00:00,24.5351405749,0.597666391557,0.706124441697,0.0,4.35151303671,18.8798367041,15.5062218616,0.146230743563,15.3599911181
 10/04  09:00:00,22.5738093919,0.797807959284,1.3682835314,0.0,3.78894180059,16.6187760998,13.4935195626,0.017902329373,13.4756172332
 10/04  10:00:00,20.6794333901,1.0391730762,2.14916911587,0.0,3.78894180059,13.7021493968,12.2193679729,0.0,12.2193679729
 10/04  11:00:00,21.7352275158,1.24389823397,2.85305692997,0.0,3.78894180059,13.8493305508,9.86390060986,0.0,9.86390060986
 10/04  12:00:00,22.6856672533,1.5282266992,3.82960942028,0.0,3.69398621738,13.6338449159,8.60765134955,0.0,8.60765134955
 10/04  13:00:00,23.6709274874,1.79962851662,4.82175123495,0.0,3.78894180059,13.2606059349,7.66546440432,0.0,7.66546440432
 10/04  14:00:00,24.6301922047,2.0424864868,5.68533913606,0.0,3.78894180059,13.1134247809,6.72327745908,0.0,6.72327745908
 10/04  15:00:00,27.4045002773,2.35559148647,6.78153275567,0.0,4.71240779196,13.5549682428,7.66546440432,0.0,7.66546440432
 10/04  16:00:00,35.6496642362,2.56462259175,7.36731222193,0.0,7.18559832057,18.5321311015,8.92171366462,0.0,8.92171366462
 10/04  17:00:00,41.3758344191,2.40454203525,7.27580669208,0.0,8.38069375907,23.3147919321,11.7482745003,0.0,11.7482745003
 10/04  18:00:00,44.1329021129,2.23191875639,6.35246086431,0.0,10.6415932552,23.1212625696,13.7896795483,0.0,13.7896795483
 10/04  19:00:00,45.1959911748,1.90570374284,5.13970958465,0.0,12.3080778603,20.4854999863,13.1615549182,0.0,13.1615549182
 10/04  20:00:00,43.5577392434,1.62512257235,4.2221597169,0.0,12.456681583,19.8967753704,12.0623368154,0.0,12.0623368154
 10/04  21:00:00,36.647442986,1.264908394,3.13557865983,0.0,9.18739968257,17.702556249,9.86390060986,0.0,9.86390060986
 10/04  22:00:00,27.958049092,0.792436072638,1.85396964888,0.0,5.91811778209,14.0365255879,8.60765134955,0.0,8.60765134955
 10/04  23:00:00,20.8736986415,0.45441309664,1.00415124571,0.0,3.54045821811,10.5176760807,4.83890356862,0.0,4.83890356862
 10/04  24:00:00,16.6889780365,0.306990953625,0.670108339536,0.0,2.55330491699,7.80157382632,1.54124926031,0.0,1.54124926031
 10/05  01:00:00,15.8872289574,0.239119159074,0.524955670918,0.0,2.55330491699,7.21284921042,0.91392485696,0.0,0.91392485696
 10/05  02:00:00,15.4095490325,0.182159405029,0.39859780798,0.0,2.55330491699,6.91848690247,0.442264718954,0.0,0.442264718954
 10/05  03:00:00,15.0673386695,0.123535632625,0.262192371395,0.0,2.55330491699,6.7713057485,0.442276610124,0.0,0.442276610124
 10/05  04:00:00,17.0675895009,0.0999144338329,0.209570953848,0.0,3.82705111198,7.57405300124,0.914212314836,0.0,0.914212314836
 10/05  05:00:00,21.6363982004,0.11009147249,0.229590152716,0.0,6.02426329834,9.91545327661,4.54369770991,0.00896997407877,4.53472773583
 10/05  06:00:00,27.0720476014,0.151198121314,0.305881824893,0.0,6.51253267309,14.7454349813,15.1929659767,0.106065164396,15.0869008123
 10/05  07:00:00,24.9016910726,0.232265108741,0.492325673307,0.0,6.01364874671,18.163451543,16.1515986928,0.119347120283,16.0322515725
 10/05  08:00:00,24.6747460774,0.63225316708,0.811143168687,0.0,4.35151303671,18.8798367041,15.5196081461,0.117244686097,15.40236346
 10/05  09:00:00,22.6595572044,0.818031868476,1.43380743479,0.0,3.78894180059,16.6187760998,13.5190442191,0.00635118673225,13.5126930324
 10/05  10:00:00,20.7383745508,1.04861410998,2.19866924277,0.0,3.78894180059,13.7021493968,12.2529127436,0.0,12.2529127436
 10/05  11:00:00,22.0048840863,1.28755790053,3.07905383392,0.0,3.78894180059,13.8493305508,9.89082470209,0.0,9.89082470209
 10/05  12:00:00,22.9071640629,1.55838769413,4.02094523495,0.0,3.69398621738,13.6338449159,8.63104441329,0.0,8.63104441329
 10/05  13:00:00,24.2375632765,1.88002302395,5.30799251669,0.0,3.78894180059,13.2606059349,7.68620919669,0.0,7.68620919669
 10/05  14:00:00,25.5666215402,2.19071625749,6.47353870091,0.0,3.78894180059,13.1134247809,6.74137398009,0.0,6.74137398009
 10/05  15:00:00,28.0724924303,2.46891861063,7.33619778449,0.0,4.71240779196,13.5549682428,7.68620919669,0.0,7.68620919669
 10/05  16:00:00,36.1890116153,2.66452111929,7.80676107347,0.0,7.18559832057,18.5321311015,8.94598948549,0.0,8.94598948549
 10/05  17:00:00,41.9349392861,2.51488732461,7.72456626972,0.0,8.38069375907,23.3147919321,11.7804951353,0.0,11.7804951353
 10/05  18:00:00,44.2177474674,2.25228341403,6.41694156114,0.0,10.6415932552,23.1212625696,13.8276381046,0.0,13.8276381046
 10/05  19:00:00,45.1954295208,1.91763192267,5.12721975081,0.0,12.3080778603,20.4854999863,13.1977479602,0.0,13.1977479602
 10/05  20:00:00,43.2295335588,1.57070914067,3.94836746401,0.0,12.456681583,19.8967753704,12.0954402075,0.0,12.0954402075
 10/05  21:00:00,35.9415163464,1.11179260143,2.58276781287,0.0,9.18739968257,17.702556249,9.89082470209,0.0,9.89082470209
 10/05  22:00:00,27.5902758655,0.70620939281,1.5724231022,0.0,5.91811778209,14.0365255879,8.63104441329,0.0,8.63104441329
 10/05  23:00:00,21.3121744567,0.569341482718,1.32769867485,0.0,3.54045821811,10.5176760807,4.85170354689,0.0,4.85170354689
 10/05  24:00:00,17.4181840933,0.49368338765,1.21262196226,0.0,2.55330491699,7.80157382632,1.5447802888,0.0,1.5447802888
 10/06  01:00:00,16.4318255633,0.383426554932,0.925244880919,0.0,2.55330491699,7.21284921042,0.915700877371,0.0,0.915700877371
 10/06  02:00:00,15.7060213937,0.266284801724,0.610944772506,0.0,2.55330491699,6.91848690247,0.4427092719,0.0,0.4427092719
 10/06  03:00:00,15.2284576083,0.171948547827,0.374898395002,0.0,2.55330491699,6.7713057485,0.442721355898,0.0,0.442721355898
 10/06  04:00:00,17.1778250242,0.134092553655,0.285628357238,0.0,3.82705111198,7.57405300124,0.915993001296,0.0,0.915993001296
 10/06  05:00:00,21.7581974146,0.14719446068,0.314286378731,0.0,6.02426329834,9.91545327661,4.54678692756,0.0,4.54678692756
 10/06  06:00:00,27.1801204823,0.181029090933,0.384123736096,0.0,6.51253267309,14.7454349813,15.1289782901,0.0,15.1289782901
 10/06  07:00:00,25.1279597987,0.29356820437,0.657291303762,0.0,6.01364874671,18.163451543,16.0770213989,0.0,16.0770213989
 10/06  08:00:00,25.0771831055,0.72793477302,1.11789859078,0.0,4.35151303671,18.8798367041,15.4453425046,0.0,15.4453425046
 10/06  09:00:00,23.2721243494,0.953490857203,1.91091559102,0.0,3.78894180059,16.6187760998,13.5502996964,0.0,13.5502996964
 10/06  10:00:00,21.5543547892,1.21999729394,2.84326629722,0.0,3.78894180059,13.7021493968,12.2869378206,0.0,12.2869378206
 10/06  11:00:00,22.927444479,1.4878515218,3.80132060531,0.0,3.78894180059,13.8493305508,9.91813430338,0.0,9.91813430338
 10/06  12:00:00,23.1779646655,1.6148137114,4.2353198203,0.0,3.69398621738,13.6338449159,8.65477242752,0.0,8.65477242752
 10/06  13:00:00,25.0889086773,2.0774001785,5.96196076295,0.0,3.78894180059,13.2606059349,7.70725102064,0.0,7.70725102064
 10/06  14:00:00,26.6072401572,2.42945340485,7.27542017051,0.0,3.78894180059,13.1134247809,6.75972961375,0.0,6.75972961375
 10/06  15:00:00,28.7418956657,2.6204968728,7.85402275773,0.0,4.71240779196,13.5549682428,7.70725102064,0.0,7.70725102064
 10/06  16:00:00,36.1077818268,2.66094475364,7.72910765056,0.0,7.18559832057,18.5321311015,8.97061289649,0.0,8.97061289649
 10/06  17:00:00,42.2035439124,2.5867852258,7.92127299481,0.0,8.38069375907,23.3147919321,11.8131771172,0.0,11.8131771172
 10/06  18:00:00,46.4694923316,2.53541012336,7.49272638262,0.0,10.6415932552,23.1212625696,13.8661401654,0.0,13.8661401654
 10/06  19:00:00,46.4953457733,2.21371301308,6.13105491287,0.0,12.3080778603,20.4854999863,13.2344592275,0.0,13.2344592275
 10/06  20:00:00,44.9313745374,1.95637352344,5.26454405978,0.0,12.456681583,19.8967753704,12.1290175861,0.0,12.1290175861
 10/06  21:00:00,38.4686237978,1.70092658528,4.52074128039,0.0,9.18739968257,17.702556249,9.91813430338,0.0,9.91813430338
 10/06  22:00:00,30.0990315536,1.32738830374,3.45999987938,0.0,5.91811778209,14.0365255879,8.65477242752,0.0,8.65477242752
 10/06  23:00:00,23.0718183215,1.01743016161,2.63925386079,0.0,3.54045821811,10.5176760807,4.86468679997,0.0,4.86468679997
 10/06  24:00:00,18.4250597714,0.754626463876,1.95855456412,0.0,2.55330491699,7.80157382632,1.54836187585,0.0,1.54836187585
 10/07  01:00:00,17.0627509844,0.550442883727,1.38915397319,0.0,2.55330491699,7.21284921042,0.917501900727,0.0,0.917501900727
 10/07  02:00:00,16.3148509871,0.429099808767,1.05695935888,0.0,2.55330491699,6.91848690247,0.443160068168,0.0,0.443160068168
 10/07  03:00:00,15.8091953802,0.332093059323,0.79549165541,0.0,2.55330491699,6.7713057485,0.443172342293,0.0,0.443172342293
 10/07  04:00:00,17.6378020481,0.265622938479,0.614074996353,0.0,3.82705111198,7.57405300124,0.917798625639,0.0,0.917798625639
 10/07  05:00:00,22.2415325211,0.287246715589,0.657569230328,0.0,6.02426329834,9.91545327661,4.5590138024,0.0,4.5590138024
 10/07  06:00:00,27.9131020876,0.388973666389,0.90916076598,0.0,6.51253267309,14.7454349813,15.171637568,0.0,15.171637568
 10/07  07:00:00,25.5164622016,0.456942280552,1.07594899295,0.0,6.01364874671,17.9699221805,16.1224099503,0.0,16.1224099503
 10/07  08:00:00,23.6201311134,0.523105213392,1.31208972706,0.0,3.66783283761,18.1171033345,15.4889155242,0.0,15.4889155242
 10/07  09:00:00,21.6824640651,0.739729232838,1.98143049983,0.0,3.10526160149,15.8560427302,13.5884260886,0.0,13.5884260886
 10/07  10:00:00,19.6005482728,0.946267217033,2.60960342645,0.0,3.10526160149,12.9394160272,12.3214331278,0.0,12.3214331278
 10/07  11:00:00,20.6309922637,1.1639208329,3.27521264762,0.0,3.10526160149,13.0865971812,9.94582132624,0.0,9.94582132624
 10/07  12:00:00,20.8204484547,1.22162158968,3.55414923591,0.0,3.10526160149,12.9394160272,8.67882836542,0.0,8.67882836542
 10/07  13:00:00,20.4447097291,1.23624402567,3.60533153628,0.0,3.10526160149,12.4978725653,7.72858364481,0.0,7.72858364481
 10/07  14:00:00,20.9055961918,1.40497286587,4.04467031276,0.0,3.10526160149,12.3506914113,6.7783389242,0.0,6.7783389242
 10/07  15:00:00,22.002647667,1.33726127511,3.84442392536,0.0,4.02872759285,12.7922348732,7.72858364481,0.0,7.72858364481
 10/07  16:00:00,30.0270280424,1.50137804632,4.25433414221,0.0,6.50191812146,17.7693977319,8.99557660563,0.0,8.99557660563
 10/07  17:00:00,37.8330973647,1.68092179402,4.65021924132,0.0,8.38069375907,23.1212625696,11.8463107675,0.0,11.8463107675
 10/07  18:00:00,41.1395785622,1.34190540842,3.3563173282,0.0,10.6415932552,23.1212625696,13.9051743288,0.0,13.9051743288
 10/07  19:00:00,41.4477600251,0.99122313732,2.3059590404,0.0,12.3080778603,20.4854999863,13.2716778484,0.0,13.2716778484
 10/07  20:00:00,40.8186123014,0.930690547022,2.17746480029,0.0,12.456681583,19.8967753704,12.1630590077,0.0,12.1630590077
 10/07  21:00:00,35.0717460419,0.838643425273,1.98614668444,0.0,9.18739968257,17.702556249,9.94582132624,0.0,9.94582132624
 10/07  22:00:00,27.4978593495,0.645627087598,1.54058889147,0.0,5.91811778209,14.0365255879,8.67882836542,0.0,8.67882836542
 10/07  23:00:00,20.9601162607,0.460715366808,1.08426659481,0.0,3.54045821811,10.5176760807,4.87784948297,0.0,4.87784948297
 10/07  24:00:00,16.7473826949,0.311983913127,0.723520038358,0.0,2.55330491699,7.80157382632,1.55199296082,0.0,1.55199296082
 10/08  01:00:00,15.84244899,0.219337328881,0.499957533695,0.0,2.55330491699,7.21284921042,0.919327394274,0.0,0.919327394274
 10/08  02:00:00,15.2202226663,0.123858796617,0.267572050183,0.0,2.55330491699,6.91848690247,0.443616974369,0.0,0.443616974369
 10/08  03:00:00,14.8977737908,0.0714878605042,0.14467526481,0.0,2.55330491699,6.7713057485,0.446734185451,0.00310474959799,0.443629435853
 10/08  04:00:00,16.906590937,0.0579159317845,0.0905708919494,0.0,3.82705111198,7.57405300124,1.16697602667,0.247347373231,0.919628653435
 10/08  05:00:00,21.4745572695,0.101543942496,0.076296751843,0.0,6.02426329834,9.91545327661,5.85850718463,1.28710244526,4.57140473937
 10/08  06:00:00,26.8895265618,0.148782983719,0.125775922792,0.0,6.51253267309,14.7454349813,16.9270175868,1.71215157468,15.2148660121
 10/08  07:00:00,24.3344831066,0.168900388951,0.182011789525,0.0,6.01364874671,17.9699221805,17.739165491,1.57076170565,16.1684037853
 10/08  08:00:00,22.3336606078,0.227662225939,0.32106220884,0.0,3.66783283761,18.1171033345,17.0846361986,1.55156658357,15.533069615
 10/08  09:00:00,19.8687850084,0.329270931033,0.578209744899,0.0,3.10526160149,15.8560427302,14.9388670346,1.31180611662,13.627060918
 10/08  10:00:00,17.3859755765,0.448115451777,0.893182495402,0.0,3.10526160149,12.9394160272,13.2835896442,0.927201194527,12.3563884497
 10/08  11:00:00,17.8847529662,0.541100908742,1.15179327423,0.0,3.10526160149,13.0865971812,10.5557388762,0.581861304802,9.97387757143
 10/08  12:00:00,18.0795852876,0.621914971612,1.41299268687,0.0,3.10526160149,12.9394160272,8.90960062167,0.206395518619,8.70320510305
 10/08  13:00:00,17.8713162471,0.674172592433,1.59400948753,0.0,3.10526160149,12.4978725653,7.77896013164,0.0287593798818,7.75020075176
 10/08  14:00:00,17.9659248084,0.734929255077,1.77504254014,0.0,3.10526160149,12.3506914113,6.79719640047,0.0,6.79719640047
 10/08  15:00:00,19.9562676409,0.904561133157,2.23074404127,0.0,4.02872759285,12.7922348732,7.75020075176,0.0,7.75020075176
 10/08  16:00:00,27.6951716369,0.992398383008,2.43145740002,0.0,6.50191812146,17.7693977319,9.02087322014,0.0,9.02087322014
 10/08  17:00:00,35.0310998456,1.04070912299,2.48843439328,0.0,8.38069375907,23.1212625696,11.879886274,0.0,11.879886274
 10/08  18:00:00,39.3774702686,0.903104800852,2.03300964218,0.0,10.6415932552,23.1212625696,13.9447290351,0.0,13.9447290351
 10/08  19:00:00,40.0334324057,0.616314112066,1.26654044631,0.0,12.3080778603,20.4854999863,13.3093928009,0.0,13.3093928009
 10/08  20:00:00,39.1676982881,0.489163409858,0.96807792408,0.0,12.456681583,19.8967753704,12.1975543911,0.0,12.1975543911
 10/08  21:00:00,33.480554203,0.412791375668,0.820806895145,0.0,9.18739968257,17.702556249,9.97387757143,0.0,9.97387757143
 10/08  22:00:00,26.0570429324,0.256421389285,0.488978172668,0.0,5.91811778209,14.0365255879,8.79012880537,0.0869237023263,8.70320510305
 10/08  23:00:00,19.8716575861,0.183350440265,0.273172846698,0.0,3.54045821811,10.5176760807,5.75033284248,0.859145144591,4.89118769789
 10/08  24:00:00,16.014675914,0.182923826933,0.119873343702,0.0,2.55330491699,7.80157382632,4.09107516695,2.53540269857,1.55567246838
 10/09  01:00:00,15.4416421564,0.244340308609,0.0741477203069,0.0,2.55330491699,7.21284921042,5.2577137246,4.33653690654,0.921176818053
 10/09  02:00:00,15.1873723608,0.30801620247,0.0505643388434,0.0,2.55330491699,6.91848690247,6.41137872549,5.96729887018,0.444079855315
 10/09  03:00:00,15.104705271,0.396792164769,0.0263024407004,0.0,2.55330491699,6.7713057485,8.62225597357,8.17816347224,0.44409250132
 10/09  04:00:00,17.2343440384,0.46420927639,0.0120306487972,0.0,3.82705111198,7.57405300124,10.73689718,9.81541463696,0.921482543044
 10/09  05:00:00,21.8158812886,0.505223146674,0.0139415667107,0.0,6.02426329834,9.91545327661,15.2769972999,10.6930412311,4.58395606886
 10/09  06:00:00,27.1600538957,0.511129036616,0.0339572038706,0.0,6.51253267309,14.7454349813,25.8169694579,10.5583186384,15.2586508196
 10/09  07:00:00,24.522962903,0.488405069349,0.0509869055464,0.0,6.01364874671,17.9699221805,26.0345803714,9.8195910881,16.2149892833
 10/09  08:00:00,22.3231358316,0.445170416887,0.0930292417677,0.0,3.66783283761,18.1171033345,23.9357966025,8.35800490132,15.5777917012
 10/09  09:00:00,19.6966647515,0.404631439115,0.330728979912,0.0,3.10526160149,15.8560427302,18.8619171481,5.19572440466,13.6661927434
 10/09  10:00:00,17.4182115302,0.484107654301,0.889426246492,0.0,3.10526160149,12.9394160272,14.6971024685,2.30530903391,12.3917934345
 10/09  11:00:00,18.3932990017,0.632194223774,1.56924599475,0.0,3.10526160149,13.0865971812,10.7520377605,0.749743030095,10.0022947304
 10/09  12:00:00,18.8268355504,0.746636313205,2.03552160807,0.0,3.10526160149,12.9394160272,8.7766274471,0.0487320256398,8.72789542146
 10/09  13:00:00,18.7793207726,0.843147134535,2.33303947092,0.0,3.10526160149,12.4978725653,7.77209593978,0.0,7.77209593978
 10/09  14:00:00,19.1628072545,0.968593109258,2.73826113206,0.0,3.10526160149,12.3506914113,6.81629645811,0.0,6.81629645811
 10/09  15:00:00,21.1390072292,1.10986772773,3.20817703493,0.0,4.02872759285,12.7922348732,7.77209593978,0.0,7.77209593978
 10/09  16:00:00,29.4157535525,1.31345437963,3.83098331904,0.0,6.50191812146,17.7693977319,9.04649524868,0.0,9.04649524868
 10/09  17:00:00,37.2952319959,1.49374258475,4.29953308182,0.0,8.38069375907,23.1212625696,11.9138936937,0.0,11.9138936937
 10/09  18:00:00,41.6568380477,1.39279300636,3.8226892158,0.0,10.6415932552,23.1212625696,13.9847925707,0.0,13.9847925707
 10/09  19:00:00,42.2452669898,1.14844494656,2.94624419586,0.0,12.3080778603,20.4854999863,13.3475929162,0.0,13.3475929162
 10/09  20:00:00,41.3580570911,1.03369866856,2.61390146845,0.0,12.456681583,19.8967753704,12.2324935209,0.0,12.2324935209
 10/09  21:00:00,35.3364313713,0.883845243437,2.20563019572,0.0,9.18739968257,17.702556249,10.0022947304,0.0,10.0022947304
 10/09  22:00:00,27.5369425009,0.644409671476,1.58088945893,0.0,5.91811778209,14.0365255879,8.72789542146,0.0,8.72789542146
 10/09  23:00:00,21.1099676925,0.48951344183,1.20531995159,0.0,3.54045821811,10.5176760807,4.90469749476,0.0,4.90469749476
 10/09  24:00:00,17.1099732518,0.398871475202,0.999223033177,0.0,2.55330491699,7.80157382632,1.5593993089,0.0,1.5593993089
 10/10  01:00:00,16.3147593054,0.339964073682,0.851641104319,0.0,2.55330491699,7.21284921042,0.923049625063,0.0,0.923049625063
 10/10  02:00:00,15.810430293,0.281683685733,0.69995478781,0.0,2.55330491699,6.91848690247,0.444548574057,0.0,0.444548574057
 10/10  03:00:00,15.5649419956,0.253044337278,0.630286992824,0.0,2.55330491699,6.7713057485,0.444561401675,0.0,0.444561401675
 10/10  04:00:00,17.7167715489,0.271531243302,0.687136192362,0.0,3.82705111198,7.57405300124,0.923359745777,0.0,0.923359745777
 10/10  05:00:00,22.4147483603,0.316949339146,0.801082445984,0.0,6.02426329834,9.91545327661,4.59666407375,0.0,4.59666407375
 10/10  06:00:00,28.0484940929,0.407593513283,1.02593292433,0.0,6.51253267309,14.7454349813,15.3029790229,0.0,15.3029790229
 10/10  07:00:00,25.8912328239,0.481271404219,1.23286112915,0.0,6.01364874671,18.163451543,16.2621526483,0.0,16.2621526483
 10/10  08:00:00,25.1019864076,0.737911600145,1.13272506578,0.0,4.35151303671,18.8798367041,15.6230685388,0.0,15.6230685388
 10/10  09:00:00,22.8908115351,0.874495177429,1.60859845654,0.0,3.78894180059,16.6187760998,13.7058099763,0.0,13.7058099763
 10/10  10:00:00,21.23007187,1.154592794,2.58438787789,0.0,3.78894180059,13.7021493968,12.4276375976,0.0,12.4276375976
 10/10  11:00:00,22.047472939,1.30165210452,3.10754848253,0.0,3.78894180059,13.8493305508,10.0310643875,0.0,10.0310643875
 10/10  12:00:00,23.2828077202,1.65692429076,4.29805229568,0.0,3.69398621738,13.6338449159,8.75289200885,0.0,8.75289200885
 10/10  13:00:00,24.0738698782,1.87696880233,5.14735334002,0.0,3.78894180059,13.2606059349,7.79426272483,0.0,7.79426272483
 10/10  14:00:00,24.0913847275,1.91179725033,5.27722089528,0.0,3.78894180059,13.1134247809,6.83563344081,0.0,6.83563344081
 10/10  15:00:00,26.5706572611,2.14487678655,6.15840443939,0.0,4.71240779196,13.5549682428,7.79426272483,0.0,7.79426272483
 10/10  16:00:00,35.169238918,2.41740162612,7.03410786933,0.0,7.18559832057,18.5321311015,9.07243510353,0.0,9.07243510353
 10/10  17:00:00,40.6386244,2.20569089183,6.73744781634,0.0,8.38069375907,23.3147919321,11.9483229556,0.0,11.9483229556
 10/10  18:00:00,44.4951175212,2.08640469578,5.96735699983,0.0,10.6415932552,23.1212625696,14.025353071,0.0,14.025353071
 10/10  19:00:00,45.2948028856,1.91165928011,5.23256575811,0.0,12.3080778603,20.4854999863,13.3862668816,0.0,13.3862668816
 10/10  20:00:00,43.9181305297,1.69779278964,4.50988078591,0.0,12.456681583,19.8967753704,12.2678660503,0.0,12.2678660503
 10/10  21:00:00,37.4715876555,1.44618228553,3.7784494378,0.0,9.18739968257,17.702556249,10.0310643875,0.0,10.0310643875
 10/10  22:00:00,29.4976027041,1.1574599533,3.02849938035,0.0,5.91811778209,14.0365255879,8.75289200885,0.0,8.75289200885
 10/10  23:00:00,22.4964734571,0.853818350399,2.22752080759,0.0,3.54045821811,10.5176760807,4.91837487277,0.0,4.91837487277
 10/10  24:00:00,17.8742242379,0.60360613571,1.55873935884,0.0,2.55330491699,7.80157382632,1.56317237869,0.0,1.56317237869
 10/11  01:00:00,16.8723060581,0.491408335445,1.2577435952,0.0,2.55330491699,7.21284921042,0.924945261418,0.0,0.924945261418
 10/11  02:00:00,16.3202591681,0.421883033372,1.06958431528,0.0,2.55330491699,6.91848690247,0.445022991923,0.0,0.445022991923
 10/11  03:00:00,15.9563138541,0.363418831366,0.911284357262,0.0,2.55330491699,6.7713057485,0.445035998175,0.0,0.445035998175
 10/11  04:00:00,17.9497268016,0.34107754086,0.850545147522,0.0,3.82705111198,7.57405300124,0.925259706058,0.0,0.925259706058
 10/11  05:00:00,22.5087241501,0.350031420951,0.861976153956,0.0,6.02426329834,9.91545327661,4.60952499049,0.0,4.60952499049
 10/11  06:00:00,28.0856646856,0.42612080797,1.0445762224,0.0,6.51253267309,14.7454349813,15.3478374936,0.0,15.3478374936
 10/11  07:00:00,26.8368627337,0.505227943131,1.26170116671,0.0,6.01364874671,18.163451543,16.3098799134,0.0,16.3098799134
 10/11  08:00:00,25.1629814221,0.751683099294,1.17994858113,0.0,4.35151303671,18.8798367041,15.6688867194,0.0,15.6688867194
 10/11  09:00:00,22.8440767644,0.851333658673,1.58502520451,0.0,3.78894180059,16.6187760998,13.7459008843,0.0,13.7459008843
 10/11  10:00:00,21.0705415949,1.11561033718,2.46384005964,0.0,3.78894180059,13.7021493968,12.4639103239,0.0,12.4639103239
 10/11  11:00:00,22.2371671983,1.35050128756,3.24839355883,0.0,3.78894180059,13.8493305508,10.0601780231,0.0,10.0601780231
 10/11  12:00:00,22.0871501754,1.37562780248,3.38369123914,0.0,3.69398621738,13.6338449159,8.77818746272,0.0,8.77818746272
 10/11  13:00:00,22.3213174258,1.47827207958,3.79349761035,0.0,3.78894180059,13.2606059349,7.81669454242,0.0,7.81669454242
 10/11  14:00:00,23.310518607,1.72044553541,4.68770648975,0.0,3.78894180059,13.1134247809,6.85520162211,0.0,6.85520162211
 10/11  15:00:00,25.3646699737,1.88686416053,5.210429778,0.0,4.71240779196,13.5549682428,7.81669454242,0.0,7.81669454242
 10/11  16:00:00,33.2601057534,2.03450208807,5.50787424281,0.0,7.18559832057,18.5321311015,9.09868510283,0.0,9.09868510283
 10/11  17:00:00,39.0567456252,1.86736898734,5.49389094608,0.0,8.38069375907,23.3147919321,11.9831638638,0.0,11.9831638638
 10/11  18:00:00,43.8530739437,1.89321866635,5.51849945175,0.0,10.6415932552,23.1212625696,14.0663985244,0.0,14.0663985244
 10/11  19:00:00,44.9555830465,1.75834636483,5.04665883435,0.0,12.3080778603,20.4854999863,13.4254032442,0.0,13.4254032442
 10/11  20:00:00,43.0767945271,1.45584685857,3.91049071442,0.0,12.456681583,19.8967753704,12.3036615039,0.0,12.3036615039
 10/11  21:00:00,35.6554947002,0.998083461016,2.41045530707,0.0,9.18739968257,17.702556249,10.0601780231,0.0,10.0601780231
 10/11  22:00:00,27.0643008154,0.547594367691,1.20506307723,0.0,5.91811778209,14.0365255879,8.77818746272,0.0,8.77818746272
 10/11  23:00:00,20.4303370857,0.328182418175,0.687020368422,0.0,3.54045821811,10.5176760807,4.93221578149,0.0,4.93221578149
