Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  24:00:00,16.114055867,0.136654065908,0.265523057703,0.0,2.55330491699,7.80157382632,1.56699056041,0.0,1.56699056041
 10/12  01:00:00,15.3178297119,0.0695033880257,0.125172196459,0.0,2.55330491699,7.21284921042,0.948866162254,0.0220029957436,0.926863166511
 10/12  02:00:00,14.9627431323,0.0519717265406,0.0819795863214,0.0,2.55330491699,6.91848690247,0.610617311693,0.165114343134,0.445502968559
 10/12  03:00:00,14.7864342334,0.0681137823488,0.0367097855749,0.0,2.55330491699,6.7713057485,1.49526230777,1.04974615737,0.445516150399
 10/12  04:00:00,16.9007561984,0.11892568311,0.0237264019963,0.0,3.82705111198,7.57405300124,3.19407029964,2.26688843805,0.927181861587
 10/12  05:00:00,21.4972451391,0.169419422358,0.0311091415059,0.0,6.02426329834,9.91545327661,7.85178423386,3.22924922362,4.62253501024
 10/12  06:00:00,26.9200647447,0.230310626499,0.0747864629644,0.0,6.51253267309,14.7454349813,19.3941750922,4.00096214603,15.3932129462
 10/12  07:00:00,25.4480514328,0.300967278576,0.0771505302798,0.0,6.01364874671,18.163451543,21.8632762966,5.50511935203,16.3581569446
 10/12  08:00:00,23.9225912655,0.673991739771,0.0172497841011,0.0,4.35151303671,18.8798367041,23.3751705153,7.65993784088,15.7152326744
 10/12  09:00:00,21.1093628873,0.675108102677,0.0265368834207,0.0,3.78894180059,16.6187760998,21.2920524663,7.50559887134,13.786453595
 10/12  10:00:00,18.2414156001,0.640355341356,0.109969060689,0.0,3.78894180059,13.7021493968,18.3133014498,5.81270057813,12.5006008716
 10/12  11:00:00,18.3872931663,0.630458617506,0.118562196882,0.0,3.78894180059,13.8493305508,15.5967523188,5.50712530339,10.0896270154
 10/12  12:00:00,18.1267394207,0.618885876572,0.180022410357,0.0,3.69398621738,13.6338449159,13.4691283467,4.66535405465,8.80377429207
 10/12  13:00:00,17.8186460779,0.614428519478,0.154669822515,0.0,3.78894180059,13.2606059349,12.8423041534,5.00291940385,7.83938474957
 10/12  14:00:00,17.6651580962,0.584806047802,0.177985466497,0.0,3.78894180059,13.1134247809,11.1481193437,4.2731241366,6.87499520707
 10/12  15:00:00,19.0893727415,0.547411175773,0.274585530491,0.0,4.71240779196,13.5549682428,10.6184136058,2.77902885625,7.83938474957
 10/12  16:00:00,26.7189502329,0.560274416101,0.440946394273,0.0,7.18559832057,18.5321311015,10.6781390069,1.55290153399,9.1252374729
 10/12  17:00:00,32.367828209,0.283503861912,0.388838655273,0.0,8.38069375907,23.3147919321,13.8993045486,1.8808984482,12.0184061004
 10/12  18:00:00,37.1030414536,0.310959378507,0.35072624946,0.0,10.6415932552,23.1212625696,16.7804971852,2.67258040943,14.1079167758
 10/12  19:00:00,38.7573961826,0.333272401422,0.273545933842,0.0,12.3080778603,20.4854999863,17.3840729177,3.91908250351,13.4649904141
 10/12  20:00:00,38.3134756104,0.365290982595,0.237727673715,0.0,12.456681583,19.8967753704,17.3285017329,4.98863245168,12.3398692812
 10/12  21:00:00,32.8430988347,0.399853834857,0.196289067717,0.0,9.18739968257,17.702556249,16.2800069692,6.19037995379,10.0896270154
 10/12  22:00:00,25.8768889101,0.4789712986,0.0862742409943,0.0,5.91811778209,14.0365255879,18.0234829608,9.21970866872,8.80377429207
 10/12  23:00:00,20.0010023408,0.578101177149,0.00776686457516,0.0,3.54045821811,10.5176760807,17.3408899382,12.3946738161,4.94621612207
 10/12  24:00:00,16.4457125665,0.733833823157,0.0,0.0,2.55330491699,7.80157382632,17.6658651298,16.0950124064,1.57085272333
 10/13  01:00:00,16.0453831462,0.922229018716,0.0,0.0,2.55330491699,7.21284921042,21.6994610352,20.770658262,0.928802773179
 10/13  02:00:00,15.9039399147,1.07514809526,0.0,0.0,2.55330491699,6.91848690247,25.0879988564,24.6420104944,0.445988361974
 10/13  03:00:00,15.8021141892,1.12050352371,0.0,0.0,2.55330491699,6.7713057485,25.9837560513,25.537754335,0.446001716284
 10/13  04:00:00,17.8782882322,1.12018411897,0.0,0.0,3.82705111198,7.57405300124,26.1512603946,25.2221347511,0.929125643504
 10/13  05:00:00,22.4084658777,1.1117493025,0.0,0.0,6.02426329834,9.91545327661,29.5299440277,24.8942537478,4.63569027998
 10/13  06:00:00,27.706958514,1.0919908588,0.0,0.0,6.51253267309,14.7454349813,39.9139784082,24.4748864664,15.4390919418
 10/13  07:00:00,26.0887350771,1.01880145323,0.0,0.0,6.01364874671,18.163451543,39.0886303731,22.6816609281,16.406969445
 10/13  08:00:00,24.4380578078,1.20670806608,0.0,0.0,4.35151303671,18.8798367041,35.3871952765,19.6251025975,15.762092679
 10/13  09:00:00,21.4594519527,1.04945894074,0.0022751107947,0.0,3.78894180059,16.6187760998,29.5773057473,15.7498496483,13.8274560989
 10/13  10:00:00,18.5103963948,0.928310059278,0.0909951374165,0.0,3.78894180059,13.7021493968,24.5818238013,12.0441254261,12.5376983753
 10/13  11:00:00,18.7533138842,0.840546195064,0.274495337225,0.0,3.78894180059,13.8493305508,18.6570343616,8.53763171827,10.1194026433
 10/13  12:00:00,18.6037437057,0.77342895877,0.502483613133,0.0,3.69398621738,13.6338449159,14.1090433361,5.27939841654,8.82964491958
 10/13  13:00:00,18.5624139129,0.766682727609,0.74618344937,0.0,3.78894180059,13.2606059349,11.3477458669,3.48541924005,7.8623266268
 10/13  14:00:00,18.5702349364,0.7552302591,0.912638095496,0.0,3.78894180059,13.1134247809,8.9815949932,2.08658665918,6.89500833402
 10/13  15:00:00,19.9909774127,0.72980977336,0.993791604167,0.0,4.71240779196,13.5549682428,8.81169207771,0.949365450909,7.8623266268
 10/13  16:00:00,27.4683590488,0.716453457154,1.03417616913,0.0,7.18559832057,18.5321311015,9.39766874947,0.245584398953,9.15208435051
 10/13  17:00:00,33.1287554921,0.439947766718,0.993322033616,0.0,8.38069375907,23.3147919321,12.0540392289,0.0,12.0540392289
 10/13  18:00:00,38.6903430671,0.421853615773,0.934300292417,0.0,10.6415932552,23.1212625696,14.1498955299,0.0,14.1498955299
 10/13  19:00:00,39.3036920753,0.363794776313,0.78931945165,0.0,12.3080778603,20.4854999863,13.505016668,0.0,13.505016668
 10/13  20:00:00,38.4836883504,0.270410535932,0.502820860345,0.0,12.456681583,19.8967753704,12.7405465218,0.364067861982,12.3764786598
 10/13  21:00:00,32.7082138197,0.225558007088,0.235699880507,0.0,9.18739968257,17.702556249,12.1420749388,2.02267229553,10.1194026433
 10/13  22:00:00,25.6708001026,0.230832426377,0.12832430577,0.0,5.91811778209,14.0365255879,12.2351655005,3.40552058096,8.82964491958
 10/13  23:00:00,19.7795303737,0.26504975575,0.0993463188677,0.0,3.54045821811,10.5176760807,9.43987756235,4.4795058139,4.96037174845
 10/13  24:00:00,16.1401856377,0.380743036087,0.0475638582706,0.0,2.55330491699,7.80157382632,9.13183675218,7.55707902846,1.57475772371
 10/14  01:00:00,15.6534120454,0.524341325484,0.00591659245555,0.0,2.55330491699,7.21284921042,12.1968390511,11.2660755433,0.93076350787
 10/14  02:00:00,15.4518149897,0.623023170202,0.0,0.0,2.55330491699,6.91848690247,13.9986349223,13.5521558938,0.446479028577
 10/14  03:00:00,15.3665044693,0.684893803775,0.0,0.0,2.55330491699,6.7713057485,15.3450914883,14.8985989361,0.446492552169
 10/14  04:00:00,17.4887423655,0.730638252211,0.0,0.0,3.82705111198,7.57405300124,16.8286787786,15.897588302,0.931090476563
 10/14  05:00:00,22.0339041579,0.737187582663,0.0,0.0,6.02426329834,9.91545327661,20.6415888213,15.9926019177,4.64898690363
 10/14  06:00:00,27.3407131686,0.725745513394,0.0,0.0,6.51253267309,14.7454349813,31.2395994311,15.7541385384,15.4854608927
 10/14  07:00:00,25.5742358948,0.69783163333,0.0,0.0,6.01364874671,17.9699221805,31.5769166408,15.1206136815,16.4563029593
 10/14  08:00:00,22.4120372691,0.6202878586,0.00681323756569,0.0,3.66783283761,18.1171033345,28.9300174474,13.1205645914,15.809452856
 10/14  09:00:00,19.5701585749,0.506527301515,0.102326940876,0.0,3.10526160149,15.8560427302,23.337754981,9.4688587272,13.8688962538
 10/14  10:00:00,16.8554309959,0.429061354861,0.381692011635,0.0,3.10526160149,12.9394160272,17.8633595447,5.28816769607,12.5751918487
 10/14  11:00:00,17.3855801278,0.44419963212,0.749521712422,0.0,3.10526160149,13.0865971812,12.8159830943,2.6664870052,10.1494960891
 10/14  12:00:00,17.6328796092,0.499445029472,1.08875695054,0.0,3.10526160149,12.9394160272,10.1932837947,1.33749211075,8.85579168393
 10/14  13:00:00,17.5681749519,0.546827795846,1.41821298886,0.0,3.10526160149,12.4978725653,8.09107161902,0.20555823893,7.88551338009
 10/14  14:00:00,17.7341502912,0.61735631204,1.66084096603,0.0,3.10526160149,12.3506914113,6.91523507625,0.0,6.91523507625
 10/14  15:00:00,19.625813577,0.753974615547,2.05087649499,0.0,4.02872759285,12.7922348732,7.88551338009,0.0,7.88551338009
 10/14  16:00:00,27.6721176691,0.90908680883,2.49171500639,0.0,6.50191812146,17.7693977319,9.17921778521,0.0,9.17921778521
 10/14  17:00:00,35.1404453078,0.99291128058,2.64557769789,0.0,8.38069375907,23.1212625696,12.0900526967,0.0,12.0900526967
 10/14  18:00:00,40.1257527967,0.811000358875,1.9805632789,0.0,10.6415932552,23.1212625696,14.1923223551,0.0,14.1923223551
 10/14  19:00:00,40.1797049491,0.617711625684,1.41141547611,0.0,12.3080778603,20.4854999863,13.5454701525,0.0,13.5454701525
 10/14  20:00:00,39.4625316582,0.535638376692,1.21643632732,0.0,12.456681583,19.8967753704,12.413478798,0.0,12.413478798
 10/14  21:00:00,33.4262924134,0.373657064186,0.805679417043,0.0,9.18739968257,17.702556249,10.1494960891,0.0,10.1494960891
 10/14  22:00:00,25.9445921247,0.211681959911,0.421266794356,0.0,5.91811778209,14.0365255879,8.88548357129,0.0296918873554,8.85579168393
 10/14  23:00:00,19.7176986931,0.119807013959,0.18275737999,0.0,3.54045821811,10.5176760807,5.50962245582,0.534943987253,4.97467846857
 10/14  24:00:00,15.9587165255,0.160093042984,0.0867447391058,0.0,2.55330491699,7.80157382632,4.0552445589,2.47654015378,1.57870440512
 10/15  01:00:00,15.4088951567,0.23767443197,0.0480665973089,0.0,2.55330491699,7.21284921042,5.55463579157,4.62189100076,0.932744790808
 10/15  02:00:00,15.1891704932,0.340388533854,0.0199901399011,0.0,2.55330491699,6.91848690247,7.64747497056,7.20050014733,0.446974823224
 10/15  03:00:00,15.1520096915,0.469395118715,0.00100390733618,0.0,2.55330491699,6.7713057485,10.7486286679,10.3016401551,0.446988512841
 10/15  04:00:00,17.3175633647,0.559459251443,0.0,0.0,3.82705111198,7.57405300124,13.2283766184,12.2953008391,0.933075779292
 10/15  05:00:00,21.8677719985,0.571055423348,0.0,0.0,6.02426329834,9.91545327661,17.1009208776,12.4384999343,4.66242094325
 10/15  06:00:00,27.1765975852,0.552668916486,0.00896101343833,0.0,6.51253267309,14.7454349813,27.3570435931,11.8247375273,15.5323060658
 10/15  07:00:00,25.4403307994,0.540293461152,0.0236330767708,0.0,6.01364874671,17.9699221805,27.8282840033,11.3221411254,16.5061428779
 10/15  08:00:00,22.3298520282,0.486500710525,0.0584151446879,0.0,3.66783283761,18.1171033345,25.4982981828,9.6409990027,15.8572991801
 10/15  09:00:00,19.6138365774,0.404727894557,0.247804350385,0.0,3.10526160149,15.8560427302,19.8758285421,5.96506675478,13.9107617873
 10/15  10:00:00,17.0793899377,0.409336663148,0.625375645224,0.0,3.10526160149,12.9394160272,15.4974602983,2.88439010974,12.6130701885
 10/15  11:00:00,17.7150153659,0.492918026568,1.0302385561,0.0,3.10526160149,13.0865971812,11.7129658111,1.53306737033,10.1798984408
 10/15  12:00:00,18.0617204484,0.578030163452,1.43901265579,0.0,3.10526160149,12.9394160272,9.33949972272,0.457292880719,8.882206842
 10/15  13:00:00,18.0165802766,0.656952676068,1.75649343333,0.0,3.10526160149,12.4978725653,7.91480563683,0.00586749392411,7.9089381429
 10/15  14:00:00,18.7381101549,0.858922855838,2.42323428594,0.0,3.10526160149,12.3506914113,6.93566944381,0.0,6.93566944381
 10/15  15:00:00,20.8892124869,1.05596817327,3.01228184713,0.0,4.02872759285,12.7922348732,7.9089381429,0.0,7.9089381429
 10/15  16:00:00,28.7272067203,1.16672666975,3.28916419669,0.0,6.50191812146,17.7693977319,9.2066297417,0.0,9.2066297417
 10/15  17:00:00,36.1136202206,1.23240498512,3.37925890616,0.0,8.38069375907,23.1212625696,12.126435839,0.0,12.126435839
 10/15  18:00:00,41.2252958333,1.08614063821,2.80496603613,0.0,10.6415932552,23.1212625696,14.235184687,0.0,14.235184687
 10/15  19:00:00,41.1090874259,0.866962720485,2.09154685808,0.0,12.3080778603,20.4854999863,13.5863388876,0.0,13.5863388876
 10/15  20:00:00,40.0345303302,0.701236246002,1.62283713009,0.0,12.456681583,19.8967753704,12.4508587387,0.0,12.4508587387
 10/15  21:00:00,33.9161710611,0.51625403277,1.1529610962,0.0,9.18739968257,17.702556249,10.1798984408,0.0,10.1798984408
 10/15  22:00:00,26.3160690426,0.321547755102,0.682877916991,0.0,5.91811778209,14.0365255879,8.882206842,0.0,8.882206842
 10/15  23:00:00,20.1626798316,0.236252976043,0.511292556461,0.0,3.54045821811,10.5176760807,4.98913204562,0.0,4.98913204562
 10/15  24:00:00,16.1790491168,0.151597137498,0.315573235873,0.0,2.55330491699,7.80157382632,1.70268856951,0.119996970719,1.58269159879
 10/16  01:00:00,15.3869963173,0.106531175277,0.157311014551,0.0,2.55330491699,7.21284921042,1.57181286179,0.637066825618,0.934746036167
 10/16  02:00:00,15.0717517843,0.144299677989,0.0986602868395,0.0,2.55330491699,6.91848690247,2.44287353354,1.99539793428,0.447475599256
 10/16  03:00:00,14.9624213208,0.224790834657,0.0560198206922,0.0,2.55330491699,6.7713057485,4.62571444513,4.17822499355,0.44748945157
 10/16  04:00:00,17.1047510374,0.316164659423,0.0304822646726,0.0,3.82705111198,7.57405300124,7.39437105363,6.45929008945,0.935080964175
 10/16  05:00:00,21.7273630218,0.408060227377,0.0225862192693,0.0,6.02426329834,9.91545327661,13.2732250832,8.59723666298,4.67598842019
 10/16  06:00:00,27.0854333588,0.429430533991,0.0410351695584,0.0,6.51253267309,14.7454349813,24.359669412,8.7800558249,15.5796135871
 10/16  07:00:00,25.5525774652,0.42866819029,0.053975650995,0.0,6.01364874671,18.163451543,25.1291948531,8.5727204121,16.556474441
 10/16  08:00:00,24.0748094588,0.679751084069,0.163708633025,0.0,4.35151303671,18.8798367041,22.0986737143,6.19305623225,15.905617482
 10/16  09:00:00,21.6288447453,0.674099710101,0.547027134019,0.0,3.78894180059,16.6187760998,16.8047534908,2.85171318928,13.9530403015
 10/16  10:00:00,19.3446672742,0.791911371213,1.06166470488,0.0,3.78894180059,13.7021493968,14.3091031836,1.65778100604,12.6513221775
 10/16  11:00:00,20.0285766518,0.895131908021,1.4951723919,0.0,3.78894180059,13.8493305508,11.0557789738,0.845178278654,10.2106006951
 10/16  12:00:00,20.1908442994,0.985389650631,1.87762351496,0.0,3.69398621738,13.6338449159,9.05889630351,0.150013732326,8.90888257118
 10/16  13:00:00,20.4057222071,1.09090698071,2.26526749055,0.0,3.78894180059,13.2606059349,7.93259397822,0.0,7.93259397822
 10/16  14:00:00,21.019652626,1.27825749283,2.83902855129,0.0,3.78894180059,13.1134247809,6.95630538525,0.0,6.95630538525
 10/16  15:00:00,23.0766018081,1.45906157155,3.3501642013,0.0,4.71240779196,13.5549682428,7.93259397822,0.0,7.93259397822
 10/16  16:00:00,30.9695827351,1.5833995564,3.66845375616,0.0,7.18559832057,18.5321311015,9.23431210217,0.0,9.23431210217
 10/16  17:00:00,36.6847920887,1.36728370086,3.62202269606,0.0,8.38069375907,23.3147919321,12.1631778811,0.0,12.1631778811
 10/16  18:00:00,41.3004153763,1.14813516754,2.81809104982,0.0,10.6415932552,23.1212625696,14.2784698325,0.0,14.2784698325
 10/16  19:00:00,41.143366135,0.907377118794,2.08541116881,0.0,12.3080778603,20.4854999863,13.6276107705,0.0,13.6276107705
 10/16  20:00:00,40.3159574424,0.794081478187,1.81141901012,0.0,12.456681583,19.8967753704,12.488607412,0.0,12.488607412
 10/16  21:00:00,34.1035736875,0.58082579186,1.2757919635,0.0,9.18739968257,17.702556249,10.2106006951,0.0,10.2106006951
 10/16  22:00:00,26.357136277,0.340967071445,0.704525835069,0.0,5.91811778209,14.0365255879,8.90888257118,0.0,8.90888257118
 10/16  23:00:00,20.0357646261,0.210000483311,0.410629843639,0.0,3.54045821811,10.5176760807,5.09266281684,0.0889346175206,5.00372819932
 10/16  24:00:00,16.0829258826,0.139822462631,0.231224676538,0.0,2.55330491699,7.80157382632,2.09301874423,0.50630062028,1.58671812395
 10/17  01:00:00,15.3923443137,0.157502922628,0.111687263577,0.0,2.55330491699,7.21284921042,3.0723524745,2.13558582226,0.936766652241
 10/17  02:00:00,15.126173776,0.228658569788,0.068723386694,0.0,2.55330491699,6.91848690247,4.59265564427,4.14467443573,0.447981208545
 10/17  03:00:00,15.0327876455,0.30468421357,0.0464927664475,0.0,2.55330491699,6.7713057485,6.47271793749,6.02472271733,0.44799522016
 10/17  04:00:00,17.1907332461,0.407654429799,0.0249747030113,0.0,3.82705111198,7.57405300124,9.47398228345,8.53687684564,0.937105437816
 10/17  05:00:00,21.7720599142,0.444714386235,0.0306289527814,0.0,6.02426329834,9.91545327661,13.900725687,9.21104037077,4.68968531624
 10/17  06:00:00,27.1111603682,0.439737580536,0.0564551323675,0.0,6.51253267309,14.7454349813,24.3390533052,8.7116838597,15.6273694455
 10/17  07:00:00,25.5735095314,0.429157553175,0.0744183543255,0.0,6.01364874671,18.163451543,24.8492105174,8.24192777401,16.6072827434
 10/17  08:00:00,24.0988946691,0.707283284709,0.160261642687,0.0,4.35151303671,18.8798367041,22.7008517139,6.74645826103,15.9543934528
 10/17  09:00:00,21.625557328,0.699290124453,0.518549302353,0.0,3.78894180059,16.6187760998,17.7673896253,3.77167034938,13.9957192759
 10/17  10:00:00,19.5202629978,0.824558957842,1.20461284185,0.0,3.78894180059,13.7021493968,14.3215035201,1.63156703235,12.6899364877
 10/17  11:00:00,20.3829562349,0.95105116149,1.79363272148,0.0,3.78894180059,13.8493305508,10.804003591,0.562409831081,10.2415937599
 10/17  12:00:00,20.4691710162,1.03075411025,2.11058577219,0.0,3.69398621738,13.6338449159,8.99252479262,0.0567138209133,8.93581097171
 10/17  13:00:00,20.6365523945,1.12913428736,2.45787037123,0.0,3.78894180059,13.2606059349,7.95647388057,0.0,7.95647388057
 10/17  14:00:00,21.2773299177,1.31974369023,3.05521964561,0.0,3.78894180059,13.1134247809,6.97713678944,0.0,6.97713678944
 10/17  15:00:00,23.316288713,1.49301643501,3.55589624282,0.0,4.71240779196,13.5549682428,7.95647388057,0.0,7.95647388057
 10/17  16:00:00,31.2046092728,1.61472565026,3.87215419996,0.0,7.18559832057,18.5321311015,9.26225666876,0.0,9.26225666876
 10/17  17:00:00,36.6738528404,1.35304088842,3.62532626013,0.0,8.38069375907,23.3147919321,12.2002679422,0.0,12.2002679422
 10/17  18:00:00,41.3218735677,1.14373842891,2.84394597988,0.0,10.6415932552,23.1212625696,14.322164973,0.0,14.322164973
 10/17  19:00:00,41.2929930138,0.93685924994,2.20555591649,0.0,12.3080778603,20.4854999863,13.6692735789,0.0,13.6692735789
 10/17  20:00:00,40.2167937627,0.766089921236,1.74024688731,0.0,12.456681583,19.8967753704,12.5267136392,0.0,12.5267136392
 10/17  21:00:00,34.2835217212,0.624898948267,1.41166684079,0.0,9.18739968257,17.702556249,10.2415937599,0.0,10.2415937599
 10/17  22:00:00,26.7991924192,0.457766136751,1.02978291199,0.0,5.91811778209,14.0365255879,8.93581097171,0.0,8.93581097171
 10/17  23:00:00,20.4834215784,0.328618086627,0.739669192697,0.0,3.54045821811,10.5176760807,5.01846260716,0.0,5.01846260716
 10/17  24:00:00,16.4931569885,0.239186390828,0.542091854296,0.0,2.55330491699,7.80157382632,1.59078278818,0.0,1.59078278818
 10/18  01:00:00,15.6537552059,0.169566395805,0.36103468269,0.0,2.55330491699,7.21284921042,1.03681907575,0.098013034132,0.938806041619
 10/18  02:00:00,15.1765474122,0.134206143029,0.213549449715,0.0,2.55330491699,6.91848690247,1.11089678856,0.662405287028,0.448491501537
 10/18  03:00:00,14.9505674886,0.178224946979,0.0907318761624,0.0,2.55330491699,6.7713057485,3.21710269841,2.76859702942,0.448505668986
 10/18  04:00:00,17.0622755471,0.237731034111,0.0664403997433,0.0,3.82705111198,7.57405300124,5.20799458766,4.26884598654,0.93914860112
 10/18  05:00:00,21.6432205859,0.277290825454,0.0692131852672,0.0,6.02426329834,9.91545327661,9.75461942042,5.05111184555,4.70350757486
 10/18  06:00:00,27.024372012,0.332448648234,0.0769557085295,0.0,6.51253267309,14.7454349813,21.8045447516,6.12898525442,15.6755594972
 10/18  07:00:00,25.5220086226,0.336240250169,0.115834748512,0.0,6.01364874671,18.163451543,22.4370095519,5.77845681315,16.6585527387
 10/18  08:00:00,24.1473904801,0.626628059731,0.28941267873,0.0,4.35151303671,18.8798367041,19.9237227916,3.92011014365,16.003612648
 10/18  09:00:00,21.9349899281,0.717363699659,0.809908327245,0.0,3.78894180059,16.6187760998,16.0810972805,2.0423112089,14.0387860716
 10/18  10:00:00,19.8194060195,0.876561701269,1.45175312017,0.0,3.78894180059,13.7021493968,13.6731817437,0.944280059849,12.7289016839
 10/18  11:00:00,20.6198676781,1.00029545664,1.9812998695,0.0,3.78894180059,13.8493305508,10.501482144,0.228613687178,10.2728684568
 10/18  12:00:00,20.8665881602,1.12250325771,2.41625376867,0.0,3.69398621738,13.6338449159,8.96298406901,0.0,8.96298406901
 10/18  13:00:00,21.6516223056,1.36268348386,3.23939108586,0.0,3.78894180059,13.2606059349,7.98057077818,0.0,7.98057077818
 10/18  14:00:00,22.446489553,1.5883576434,3.95576532779,0.0,3.78894180059,13.1134247809,6.99815748734,0.0,6.99815748734
 10/18  15:00:00,24.6719873251,1.79733182037,4.60727946957,0.0,4.71240779196,13.5549682428,7.98057077818,0.0,7.98057077818
 10/18  16:00:00,32.806716128,1.96720788971,5.12177881575,0.0,7.18559832057,18.5321311015,9.29045516595,0.0,9.29045516595
 10/18  17:00:00,38.5053744783,1.76859621099,5.04129257553,0.0,8.38069375907,23.3147919321,12.2376950384,0.0,12.2376950384
 10/18  18:00:00,43.0407167507,1.55428432755,4.15224326426,0.0,10.6415932552,23.1212625696,14.3662571686,0.0,14.3662571686
 10/18  19:00:00,41.7964324377,1.08649425502,2.55936033534,0.0,12.3080778603,20.4854999863,13.7113149747,0.0,13.7113149747
 10/18  20:00:00,40.5533864379,0.877956061064,1.9649734227,0.0,12.456681583,19.8967753704,12.5651661354,0.0,12.5651661354
 10/18  21:00:00,34.272985141,0.644252759274,1.38177644957,0.0,9.18739968257,17.702556249,10.2728684568,0.0,10.2728684568
 10/18  22:00:00,26.5734743465,0.410370710559,0.851460265448,0.0,5.91811778209,14.0365255879,8.96298406901,0.0,8.96298406901
 10/18  23:00:00,20.2604265017,0.276007156859,0.56928504578,0.0,3.54045821811,10.5176760807,5.03333090568,0.0,5.03333090568
 10/18  24:00:00,16.2384697427,0.17634506963,0.35024592966,0.0,2.55330491699,7.80157382632,1.67569045514,0.0808060673611,1.59488438777
 10/19  01:00:00,15.4352633841,0.119600969894,0.192508286806,0.0,2.55330491699,7.21284921042,1.40459618376,0.463732582401,0.940863601356
 10/19  02:00:00,15.0510956585,0.123515891439,0.098787947605,0.0,2.55330491699,6.91848690247,1.96164878427,1.51264245697,0.449006327295
 10/19  03:00:00,14.9266417149,0.165549176032,0.0794818733581,0.0,2.55330491699,6.7713057485,3.0660958301,2.61707518306,0.449020647042
 10/19  04:00:00,17.0413522117,0.211279609367,0.0719684890707,0.0,3.82705111198,7.57405300124,4.57862545919,3.63741560972,0.941209849467
 10/19  05:00:00,21.6236725803,0.255116550658,0.0718394544429,0.0,6.02426329834,9.91545327661,9.25020675951,4.53275565714,4.71745110237
 10/19  06:00:00,27.0046639346,0.298635762178,0.0910605171475,0.0,6.51253267309,14.7454349813,20.94647569,5.22230622018,15.7241694698
 10/19  07:00:00,25.5061677383,0.317838310163,0.11839580424,0.0,6.01364874671,18.163451543,22.0477083523,5.33743910845,16.7102692438
 10/19  08:00:00,24.0954163525,0.615187029613,0.248879581198,0.0,4.35151303671,18.8798367041,20.0770874933,4.02382700166,16.0532604916
 10/19  09:00:00,21.8505838066,0.692522383816,0.750343521646,0.0,3.78894180059,16.6187760998,16.060296336,1.97806840118,14.0822279348
 10/19  10:00:00,19.7632241681,0.854930963333,1.41720200669,0.0,3.78894180059,13.7021493968,13.5429907854,0.774784558662,12.7682062267
 10/19  11:00:00,20.5981547597,0.991631245609,1.96825116216,0.0,3.78894180059,13.8493305508,10.4571167753,0.152701251241,10.3044155241
 10/19  12:00:00,21.1607222432,1.17829874883,2.65459236057,0.0,3.69398621738,13.6338449159,8.99039381601,0.0,8.99039381601
 10/19  13:00:00,21.8987744686,1.40859327351,3.44063345918,0.0,3.78894180059,13.2606059349,8.00487753495,0.0,8.00487753495
 10/19  14:00:00,22.4283985821,1.58338380885,3.94264819135,0.0,3.78894180059,13.1134247809,7.01936125389,0.0,7.01936125389
 10/19  15:00:00,24.090739283,1.68193895878,4.14142428903,0.0,4.71240779196,13.5549682428,8.00487753495,0.0,8.00487753495
 10/19  16:00:00,31.7560089476,1.75707677617,4.28120274889,0.0,7.18559832057,18.5321311015,9.31889924303,0.0,9.31889924303
 10/19  17:00:00,37.2578628946,1.51077164115,4.05160556169,0.0,8.38069375907,23.3147919321,12.2754480862,0.0,12.2754480862
 10/19  18:00:00,42.1844414554,1.36034568006,3.48990661645,0.0,10.6415932552,23.1212625696,14.4107333618,0.0,14.4107333618
 10/19  19:00:00,41.9448981713,1.10835739156,2.68596293239,0.0,12.3080778603,20.4854999863,13.7537225078,0.0,13.7537225078
 10/19  20:00:00,40.7027892285,0.9008899896,2.0914422848,0.0,12.456681583,19.8967753704,12.6039535132,0.0,12.6039535132
 10/19  21:00:00,34.6847510571,0.739128261362,1.69866686357,0.0,9.18739968257,17.702556249,10.3044155241,0.0,10.3044155241
 10/19  22:00:00,26.9800727645,0.515046645536,1.15338274845,0.0,5.91811778209,14.0365255879,8.99039381601,0.0,8.99039381601
 10/19  23:00:00,20.4541840843,0.328546222537,0.710503562637,0.0,3.54045821811,10.5176760807,5.04832869178,0.0,5.04832869178
 10/19  24:00:00,16.3400858585,0.203028334923,0.425178780198,0.0,2.55330491699,7.80157382632,1.61743368015,0.0184119720687,1.59902170808
 10/20  01:00:00,15.5282392596,0.139594488102,0.265490644015,0.0,2.55330491699,7.21284921042,1.16986173623,0.226923013076,0.942938723156
 10/20  02:00:00,15.1435743769,0.119034909319,0.195747648066,0.0,2.55330491699,6.91848690247,0.964654284749,0.515128751204,0.449525533545
 10/20  03:00:00,14.9620757771,0.120004485056,0.160460626534,0.0,2.55330491699,6.7713057485,1.34849283099,0.898952829007,0.449540001987
 10/20  04:00:00,17.0488042798,0.135185563425,0.155514603101,0.0,3.82705111198,7.57405300124,2.218538979,1.27525040611,0.943288572891
 10/20  05:00:00,21.6474587378,0.165544880687,0.185197281926,0.0,6.02426329834,9.91545327661,6.33714450161,1.60563273247,4.73151176914
 10/20  06:00:00,27.0828794882,0.208197394274,0.259714438706,0.0,6.51253267309,14.7454349813,17.525449222,1.75226425551,15.7731849665
 10/20  07:00:00,25.6565496227,0.246119712501,0.340496286305,0.0,6.01364874671,18.163451543,18.5632058984,1.80078895513,16.7624169433
 10/20  08:00:00,24.3074505364,0.602157585125,0.473943209548,0.0,4.35151303671,18.8798367041,18.0046929647,1.90137068365,16.1033222811
 10/20  09:00:00,21.9800061158,0.710917869958,0.861370344644,0.0,3.78894180059,16.6187760998,15.5009134931,1.37488149258,14.1260320005
 10/20  10:00:00,19.3133529138,0.751196232365,1.07106548338,0.0,3.78894180059,13.7021493968,13.5158648607,0.708026384015,12.8078384767
 10/20  11:00:00,19.7267443517,0.799288680396,1.28918331942,0.0,3.78894180059,13.8493305508,10.6416232744,0.30539765498,10.3362256194
 10/20  12:00:00,19.5885438217,0.824782055928,1.43593063198,0.0,3.69398621738,13.6338449159,9.03643278221,0.0184006866394,9.01803209558
 10/20  13:00:00,19.694309933,0.907076310816,1.73768588628,0.0,3.78894180059,13.2606059349,8.02938695268,0.0,8.02938695268
 10/20  14:00:00,20.1757948249,1.06102096728,2.21240727573,0.0,3.78894180059,13.1134247809,7.04074180978,0.0,7.04074180978
 10/20  15:00:00,21.3837305381,1.02709218537,2.08926231753,0.0,4.71240779196,13.5549682428,8.02938695268,0.0,8.02938695268
 10/20  16:00:00,28.6080412942,0.977194149888,1.91311772173,0.0,7.18559832057,18.5321311015,9.34758047654,0.0,9.34758047654
 10/20  17:00:00,34.4225340555,0.769912431864,1.95713593185,0.0,8.38069375907,23.3147919321,12.3135159052,0.0,12.3135159052
 10/20  18:00:00,39.87239831,0.747535067769,1.79067408326,0.0,10.6415932552,23.1212625696,14.4555803815,0.0,14.4555803815
 10/20  19:00:00,40.0830734622,0.599598631758,1.33289698305,0.0,12.3080778603,20.4854999863,13.7964836196,0.0,13.7964836196
 10/20  20:00:00,39.2627619224,0.494740235972,1.0575647323,0.0,12.456681583,19.8967753704,12.6430642862,0.0,12.6430642862
 10/20  21:00:00,33.6222604251,0.436203571439,0.939100921514,0.0,9.18739968257,17.702556249,10.3362256194,0.0,10.3362256194
 10/20  22:00:00,26.2847909347,0.309100757305,0.664046806941,0.0,5.91811778209,14.0365255879,9.01803209558,0.0,9.01803209558
 10/20  23:00:00,19.9539288509,0.188761553085,0.350032998698,0.0,3.54045821811,10.5176760807,5.47629800024,0.412846476243,5.06345152399
 10/20  24:00:00,16.0290089402,0.166757117193,0.150373079663,0.0,2.55330491699,7.80157382632,3.53434757147,1.93115404761,1.60319352386
 10/21  01:00:00,15.4275270592,0.215766208495,0.0886067232733,0.0,2.55330491699,7.21284921042,4.54502550793,3.59999471439,0.945030793546
 10/21  02:00:00,15.1507858681,0.254626768573,0.0673672800459,0.0,2.55330491699,6.91848690247,5.08488612559,4.63483715887,0.45004896672
 10/21  03:00:00,15.0521419197,0.323993220674,0.0465380334958,0.0,2.55330491699,6.7713057485,6.79448543258,6.34442185239,0.450063580184
 10/21  04:00:00,17.1868384424,0.401499754026,0.0272345751513,0.0,3.82705111198,7.57405300124,9.19226444486,8.2468802886,0.945384156261
 10/21  05:00:00,21.763645513,0.433769445947,0.0331594918425,0.0,6.02426329834,9.91545327661,13.6103338049,8.86464839404,4.74568541084
 10/21  06:00:00,27.1228378821,0.458287637377,0.0495825894741,0.0,6.51253267309,14.7454349813,25.0491567257,9.22656525544,15.8225914702
 10/21  07:00:00,25.4103860421,0.481803448703,0.052178331859,0.0,6.01364874671,17.9699221805,26.5629759772,9.74799558313,16.8149803941
 10/21  08:00:00,22.3844728866,0.437364871396,0.16217184219,0.0,3.66783283761,18.1171033345,23.7414225882,7.58763939722,16.153783191
 10/21  09:00:00,19.834774797,0.420401572308,0.453068892168,0.0,3.10526160149,15.8560427302,18.6760138544,4.50582855775,14.1701852967
 10/21  10:00:00,16.8717677318,0.375271856163,0.451818246308,0.0,3.10526160149,12.9394160272,16.5187269982,3.67094030121,12.847786697
 10/21  11:00:00,17.345118088,0.420883120828,0.732376183992,0.0,3.10526160149,13.0865971812,12.670391907,2.30210258447,10.3682893226
 10/21  12:00:00,17.8428107302,0.57214462892,1.2259884721,0.0,3.10526160149,12.9394160272,10.3957444982,1.34985377533,9.0458907229
 10/21  13:00:00,17.8581214498,0.663834636057,1.59115264652,0.0,3.10526160149,12.4978725653,8.61017351215,0.556081739012,8.05409177314
 10/21  14:00:00,17.8048215136,0.665872319927,1.68299618055,0.0,3.10526160149,12.3506914113,7.0895873047,0.0272944813234,7.06229282337
 10/21  15:00:00,19.4846595913,0.750100291429,1.91359683338,0.0,4.02872759285,12.7922348732,8.05409177314,0.0,8.05409177314
 10/21  16:00:00,27.2004425117,0.820861928873,2.10826472894,0.0,6.50191812146,17.7693977319,9.37649037282,0.0,9.37649037282
 10/21  17:00:00,34.5590376316,0.864571352665,2.1925099496,0.0,8.38069375907,23.1212625696,12.3518872221,0.0,12.3518872221
 10/21  18:00:00,41.0111098447,0.81476571685,1.96932163554,0.0,10.6415932552,23.1212625696,14.5007849466,0.0,14.5007849466
 10/21  19:00:00,40.305588475,0.655819344765,1.49919128288,0.0,12.3080778603,20.4854999863,13.8395856467,0.0,13.8395856467
 10/21  20:00:00,39.418961161,0.536597282558,1.17190692426,0.0,12.456681583,19.8967753704,12.682486872,0.0,12.682486872
 10/21  21:00:00,33.6311173517,0.43973511799,0.944426301543,0.0,9.18739968257,17.702556249,10.3682893226,0.0,10.3682893226
 10/21  22:00:00,26.24357255,0.298673492972,0.633255686612,0.0,5.91811778209,14.0365255879,9.05370580848,0.00781508558096,9.0458907229
 10/21  23:00:00,19.9965486559,0.209794114486,0.371620242283,0.0,3.54045821811,10.5176760807,5.71418623959,0.635491315736,5.07869492385
 10/21  24:00:00,16.0627264012,0.186258547701,0.164589110093,0.0,2.55330491699,7.80157382632,3.79738620196,2.18998760228,1.60739859968
 10/22  01:00:00,15.4495665818,0.231392931666,0.0950195226378,0.0,2.55330491699,7.21284921042,4.82256052835,3.87542133429,0.94713919406
 10/22  02:00:00,15.2089589895,0.32851412918,0.0516530408139,0.0,2.55330491699,6.91848690247,6.92988071601,6.47930424401,0.450576472006
 10/22  03:00:00,15.1313375231,0.425448157763,0.0242786998815,0.0,2.55330491699,6.7713057485,9.37219204849,8.92160082174,0.450591226751
 10/22  04:00:00,17.2698793463,0.503403273506,0.00837195948879,0.0,3.82705111198,7.57405300124,11.7780015403,10.8305055608,0.947495979458
 10/22  05:00:00,21.8664186103,0.565180920125,0.00452111492883,0.0,6.02426329834,9.91545327661,17.0303827723,12.2704149427,4.75996782967
 10/22  06:00:00,27.2164628295,0.579384869212,0.0221103050186,0.0,6.51253267309,14.7454349813,28.2105259955,12.338151647,15.8723743484
 10/22  07:00:00,26.3671671064,0.554859161047,0.0430703505694,0.0,6.01364874671,17.9699221805,28.3216059798,11.4536619498,16.86794403
 10/22  08:00:00,22.402200667,0.498922985383,0.118341508655,0.0,3.66783283761,18.1171033345,25.4972339274,9.2926056495,16.2046282779
 10/22  09:00:00,19.8076379129,0.468998048826,0.377335531633,0.0,3.10526160149,15.8560427302,20.3211238062,6.10644905863,14.2146747476
 10/22  10:00:00,17.4012513434,0.523697959816,0.832875754217,0.0,3.10526160149,12.9394160272,16.2526957025,3.36465664509,12.8880390574
 10/22  11:00:00,18.0526395949,0.62093629322,1.23984451846,0.0,3.10526160149,13.0865971812,12.5296398619,2.12904272369,10.4005971382
 10/22  12:00:00,18.2351406917,0.660314652936,1.53014840958,0.0,3.10526160149,12.9394160272,9.99689720577,0.922935757865,9.07396144791
 10/22  13:00:00,18.1569860852,0.719613800394,1.83423811765,0.0,3.10526160149,12.4978725653,8.17480858026,0.0958239000401,8.07898468022
 10/22  14:00:00,18.2466079884,0.770861897334,2.01979307788,0.0,3.10526160149,12.3506914113,7.08400791253,0.0,7.08400791253
 10/22  15:00:00,18.8224916015,0.569329069932,1.43220006506,0.0,4.02872759285,12.7922348732,8.07898468022,0.0,8.07898468022
 10/22  16:00:00,25.8044441043,0.464939206051,1.06818904435,0.0,6.50191812146,17.7693977319,9.40562037047,0.0,9.40562037047
 10/22  17:00:00,32.997023358,0.471222902699,1.02384412593,0.0,8.38069375907,23.1212625696,12.3905506735,0.0,12.3905506735
 10/22  18:00:00,39.7171705482,0.476890859325,1.01325719662,0.0,10.6415932552,23.1212625696,14.5463336702,0.0,14.5463336702
 10/22  19:00:00,39.4661702756,0.423674218324,0.891918209958,0.0,12.3080778603,20.4854999863,13.8953758161,0.0123599910021,13.8830158251
 10/22  20:00:00,38.7783590293,0.360024858845,0.70787721626,0.0,12.456681583,19.8967753704,13.0492364298,0.327026833694,12.7222095961
 10/22  21:00:00,33.1629083392,0.32429517969,0.591657227404,0.0,9.18739968257,17.702556249,11.1441484302,0.743551292029,10.4005971382
 10/22  22:00:00,25.9838965516,0.284238498665,0.388014682459,0.0,5.91811778209,14.0365255879,11.0655611825,1.99159973463,9.07396144791
 10/22  23:00:00,19.8616032633,0.274057322074,0.172411642152,0.0,3.54045821811,10.5176760807,9.07199673801,3.97794236085,5.09405437716
 10/22  24:00:00,16.1464000759,0.342170477878,0.0923508546163,0.0,2.55330491699,7.80157382632,7.95108323196,6.33944754171,1.61163569025
 10/23  01:00:00,15.5823688801,0.382062889392,0.0771518632593,0.0,2.55330491699,7.21284921042,8.25478817908,7.30552487767,0.949263301414
 10/23  02:00:00,15.3131784068,0.421895331391,0.062491255914,0.0,2.55330491699,6.91848690247,8.70726159312,8.25615369974,0.451107893384
 10/23  03:00:00,15.2133997526,0.499865565077,0.0319235220269,0.0,2.55330491699,6.7713057485,10.7710544797,10.3199316941,0.451122785602
 10/23  04:00:00,17.3381399054,0.571171800317,0.00886399178868,0.0,3.82705111198,7.57405300124,13.173464594,12.2238411764,0.949623417564
 10/23  05:00:00,21.9137765186,0.611170890041,0.00588905337956,0.0,6.02426329834,9.91545327661,17.9646773359,13.1903225403,4.77435479559
 10/23  06:00:00,27.2431095111,0.596095333046,0.0320465228183,0.0,6.51253267309,14.7454349813,28.4053006771,12.4827818204,15.9225188568
 10/23  07:00:00,26.5931319466,0.582975054267,0.0473899351117,0.0,6.01364874671,18.163451543,28.9078366842,11.9865445178,16.9212921663
 10/23  08:00:00,24.20241745,0.846560415881,0.124507292456,0.0,4.35151303671,18.8798367041,26.4339993216,10.1781568372,16.2558424844
 10/23  09:00:00,21.5952356265,0.824892457583,0.362625267694,0.0,3.78894180059,16.6187760998,21.5873854417,7.32789826344,14.2594871783
 10/23  10:00:00,19.0463341605,0.849154441234,0.706088521153,0.0,3.78894180059,13.7021493968,17.8911249461,4.9625413086,12.9285836375
 10/23  11:00:00,19.6485588114,0.913029401241,1.09725705825,0.0,3.78894180059,13.8493305508,13.7523027381,3.31916323962,10.4331394985
 10/23  12:00:00,19.7712454285,0.978880499759,1.46453379499,0.0,3.69398621738,13.6338449159,11.1302939567,2.02805799902,9.10223595772
 10/23  13:00:00,19.9652207202,1.02397618211,1.89169680222,0.0,3.78894180059,13.2606059349,8.78176864045,0.677710338317,8.10405830213
 10/23  14:00:00,20.1468516413,1.06356101023,2.18092404925,0.0,3.78894180059,13.1134247809,7.1180983268,0.0122176802549,7.10588064654
 10/23  15:00:00,21.4166235186,1.05300324221,2.09624424121,0.0,4.71240779196,13.5549682428,8.10405830213,0.0,8.10405830213
 10/23  16:00:00,28.983735643,1.11382558306,2.15218063736,0.0,7.18559832057,18.5321311015,9.43496184292,0.0,9.43496184292
 10/23  17:00:00,34.5873007688,0.852003680117,2.03981139693,0.0,8.38069375907,23.3147919321,12.4294948097,0.0,12.4294948097
 10/23  18:00:00,40.8504845783,0.783506797041,1.83995528903,0.0,10.6415932552,23.1212625696,14.5922130635,0.0,14.5922130635
 10/23  19:00:00,40.3474699332,0.66585309724,1.53103898858,0.0,12.3080778603,20.4854999863,13.9267612931,0.0,13.9267612931
 10/23  20:00:00,39.5663865841,0.570636378748,1.28529325119,0.0,12.456681583,19.8967753704,12.7622206949,0.0,12.7622206949
 10/23  21:00:00,33.7073708387,0.459360340879,1.00105456569,0.0,9.18739968257,17.702556249,10.4331394985,0.0,10.4331394985
 10/23  22:00:00,26.2973754747,0.31874340034,0.666988703928,0.0,5.91811778209,14.0365255879,9.14699912423,0.0447631665102,9.10223595772
 10/23  23:00:00,20.1107113152,0.243037542502,0.45253947362,0.0,3.54045821811,10.5176760807,5.64314751683,0.533622181476,5.10952533536
 10/23  24:00:00,16.1329333723,0.206295629851,0.214758999077,0.0,2.55330491699,7.80157382632,3.70807433421,2.09217079342,1.61590354079
 10/24  01:00:00,15.4662499046,0.219345188056,0.123750589145,0.0,2.55330491699,7.21284921042,4.26905318769,3.31765069999,0.951402487696
 10/24  02:00:00,15.1945123062,0.277930905528,0.0877895811741,0.0,2.55330491699,6.91848690247,5.43127088538,4.9796278117,0.451643073681
 10/24  03:00:00,15.0723273143,0.324584164611,0.0661324842355,0.0,2.55330491699,6.7713057485,6.66961104719,6.21795294769,0.451658099498
 10/24  04:00:00,17.1809845431,0.359875565999,0.0630048638231,0.0,3.82705111198,7.57405300124,7.92961354789,6.97784770684,0.951765841042
 10/24  05:00:00,21.7400697384,0.365087313499,0.0782658497105,0.0,6.02426329834,9.91545327661,11.6531626871,6.86432063947,4.78884204758
 10/24  06:00:00,27.0892085973,0.362605149053,0.111635792957,0.0,6.51253267309,14.7454349813,22.3881771324,6.41516698846,15.9730101439
 10/24  07:00:00,26.4815538643,0.378343209638,0.140443697395,0.0,6.01364874671,18.163451543,23.4325020185,6.45749301399,16.9750090045
 10/24  08:00:00,24.0509283933,0.6852476166,0.134331034982,0.0,4.35151303671,18.8798367041,22.8742092156,6.5667985717,16.3074106439
 10/24  09:00:00,21.3276559093,0.684360385204,0.235577622909,0.0,3.78894180059,16.6187760998,19.9044452803,5.59983596245,14.3046093178
 10/24  10:00:00,18.8243271314,0.717477475278,0.615758458026,0.0,3.78894180059,13.7021493968,16.2438427929,3.27443436249,12.9694084304
 10/24  11:00:00,18.6647777474,0.649538848212,0.37696654727,0.0,3.78894180059,13.8493305508,14.2926829808,3.82677621426,10.4659067665
 10/24  12:00:00,18.2876615464,0.643213345157,0.316617067481,0.0,3.69398621738,13.6338449159,13.2110329737,4.08032709456,9.13070587912
 10/24  13:00:00,17.9431155637,0.614414371216,0.279153456618,0.0,3.78894180059,13.2606059349,12.1558954002,4.02659018661,8.12930521356
 10/24  14:00:00,17.7266583156,0.622244870681,0.202046863019,0.0,3.78894180059,13.1134247809,12.0267448,4.898840252,7.127904548
 10/24  15:00:00,19.0707282176,0.641929598615,0.161422583792,0.0,4.71240779196,13.5549682428,13.8105018397,5.68119662618,8.12930521356
 10/24  16:00:00,26.5446251282,0.73961909047,0.087276615191,0.0,7.18559832057,18.5321311015,17.940707585,8.47620148403,9.46450610097
 10/24  17:00:00,32.2464346591,0.456090933873,0.0948580334117,0.0,8.38069375907,23.3147919321,21.2122269062,8.74351880855,12.4687080977
 10/24  18:00:00,38.8499105725,0.480294893321,0.142593186922,0.0,10.6415932552,23.1212625696,23.3578614888,8.71945194909,14.6384095397
 10/24  19:00:00,38.800670321,0.515908728559,0.134183745047,0.0,12.3080778603,20.4854999863,23.5964203639,9.62561126787,13.970809096
 10/24  20:00:00,38.3751530565,0.556819984261,0.107876118119,0.0,12.456681583,19.8967753704,23.6657068896,10.8631985701,12.8025083195
 10/24  21:00:00,32.9268178001,0.61457392517,0.0652879428093,0.0,9.18739968257,17.702556249,23.1818716833,12.7159649168,10.4659067665
 10/24  22:00:00,26.034945949,0.701888546632,0.0214140319065,0.0,5.91811778209,14.0365255879,24.4054715854,15.2747657063,9.13070587912
 10/24  23:00:00,20.2500075476,0.834873248505,0.0,0.0,3.54045821811,10.5176760807,23.7915037801,18.6664005632,5.12510321687
 10/24  24:00:00,16.7108923964,0.999013653012,0.0,0.0,2.55330491699,7.80157382632,24.2834289018,22.6632280144,1.62020088741
 10/25  01:00:00,16.2159456343,1.0927915069,0.0,0.0,2.55330491699,7.21284921042,25.854242367,24.9006862464,0.953556120545
 10/25  02:00:00,16.0096384842,1.18084666476,0.0,0.0,2.55330491699,6.91848690247,27.4971453526,27.044963498,0.452181854613
 10/25  03:00:00,15.9376544411,1.25604377558,0.0,0.0,2.55330491699,6.7713057485,29.3235607507,28.8713637406,0.452197010088
 10/25  04:00:00,18.0175053846,1.25940127132,0.0,0.0,3.82705111198,7.57405300124,29.7441037456,28.7901811297,0.953922615923
 10/25  05:00:00,22.5262722938,1.22955571859,0.0,0.0,6.02426329834,9.91545327661,32.7515461849,27.9481208899,4.80342529493
 10/25  06:00:00,27.82141446,1.20644680473,0.0,0.0,6.51253267309,14.7454349813,43.4782560403,27.4544227844,16.0238332559
 10/25  07:00:00,27.1489380994,1.18617114214,0.0,0.0,6.01364874671,18.163451543,43.9935463738,26.9644677369,17.0290786369
 10/25  08:00:00,24.7567763273,1.52542658565,0.0,0.0,4.35151303671,18.8798367041,44.1195136416,27.7601961565,16.3593174851
 10/25  09:00:00,21.9440259645,1.53630806332,0.0,0.0,3.78894180059,16.6187760998,42.2099641672,27.8599363634,14.3500278038
 10/25  10:00:00,18.9089227667,1.4178315686,0.0,0.0,3.78894180059,13.7021493968,37.9646439774,24.954142631,13.0105013463
 10/25  11:00:00,18.8647139981,1.22644164621,0.0,0.0,3.78894180059,13.8493305508,30.8127289757,20.3138397372,10.4988892385
 10/25  12:00:00,18.4601772344,1.13234610062,0.0,0.0,3.69398621738,13.6338449159,27.0788371674,17.9194743864,9.15936278099
 10/25  13:00:00,18.1779843062,1.12843657032,0.0,0.0,3.78894180059,13.2606059349,26.0070113269,17.8522933891,8.15471793786
 10/25  14:00:00,18.0248136738,1.12244709196,0.0,0.0,3.78894180059,13.1134247809,24.9583970921,17.8083239973,7.15007309473
 10/25  15:00:00,19.3541625264,1.08678649121,0.0,0.0,4.71240779196,13.5549682428,25.1651565413,17.0104386034,8.15471793786
 10/25  16:00:00,26.7129599332,0.9952305106,0.0,0.0,7.18559832057,18.5321311015,24.4866704581,14.9924260628,9.49424439537
 10/25  17:00:00,32.2871609938,0.591675302001,0.0,0.0,8.38069375907,23.3147919321,25.32457024,12.8163913153,12.5081789248
 10/25  18:00:00,38.8385368439,0.604763804752,0.00675054685796,0.0,10.6415932552,23.1212625696,27.7893386573,13.1044292391,14.6849094182
 10/25  19:00:00,38.8015819729,0.651004125579,0.0,0.0,12.3080778603,20.4854999863,28.3301100744,14.3149638849,14.0151461895
 10/25  20:00:00,38.397491505,0.68703455087,0.0,0.0,12.456681583,19.8967753704,27.9798605083,15.1367999691,12.8430605391
 10/25  21:00:00,32.9861311008,0.739175168618,0.0,0.0,9.18739968257,17.702556249,26.815834372,16.3169451335,10.4988892385
 10/25  22:00:00,26.1875404364,0.875897065915,0.0,0.0,5.91811778209,14.0365255879,28.7533767002,19.5940139192,9.15936278099
 10/25  23:00:00,20.4809982285,1.0658639294,0.0,0.0,3.54045821811,10.5176760807,29.4337407969,24.2929573885,5.14078340847
 10/25  24:00:00,16.8980575254,1.18617878203,0.0,0.0,2.55330491699,7.80157382632,28.7719123285,27.147385871,1.62452645751
 10/26  01:00:00,16.3918682753,1.26871414786,0.0,0.0,2.55330491699,7.21284921042,30.0916294648,29.1359059014,0.955723563341
 10/26  02:00:00,16.1926019445,1.363810125,0.0,0.0,2.55330491699,6.91848690247,31.933024133,31.4803000562,0.452724076834
 10/26  03:00:00,16.1312093079,1.44959864237,0.0,0.0,2.55330491699,6.7713057485,33.9563453872,33.5036060292,0.452739357959
 10/26  04:00:00,18.2875933276,1.5294892143,0.0,0.0,3.82705111198,7.57405300124,36.500250135,35.544157031,0.956093103993
 10/26  05:00:00,22.7969235211,1.50020694592,0.0,0.0,6.02426329834,9.91545327661,39.5541243768,34.7360241583,4.81810021844
 10/26  06:00:00,28.0436965835,1.42872892821,0.0,0.0,6.51253267309,14.7454349813,49.0706266101,32.9956534698,16.0749731403
 10/26  07:00:00,27.3577088132,1.39494185596,0.0,0.0,6.01364874671,18.163451543,49.3602996338,32.2768145828,17.083485051
 10/26  08:00:00,24.825151819,1.59380207732,0.0,0.0,4.35151303671,18.8798367041,46.0606313455,29.6490837093,16.4115476362
 10/26  09:00:00,21.8213615388,1.41364363761,0.0,0.0,3.78894180059,16.6187760998,39.1810593636,24.7853301777,14.395729186
 10/26  10:00:00,18.6606035854,1.16951238733,0.0,0.0,3.78894180059,13.7021493968,31.8208888747,18.7690386588,13.0518502159
 10/26  11:00:00,18.6899794194,1.00664160321,0.0450654642635,0.0,3.78894180059,13.8493305508,25.0454743974,14.5133972505,10.532077147
 10/26  12:00:00,18.3698905515,0.882965199384,0.159094218364,0.0,3.69398621738,13.6338449159,19.7656353656,10.5774371887,9.18819817687
 10/26  13:00:00,18.0867880862,0.77363746328,0.263602887072,0.0,3.78894180059,13.2606059349,15.5734193599,7.39313041058,8.1802889493
 10/26  14:00:00,17.9281997743,0.701491931768,0.324341260655,0.0,3.78894180059,13.1134247809,12.6782942255,5.50591450377,7.17237972173
 10/26  15:00:00,19.2486231658,0.631303042077,0.349944088503,0.0,4.71240779196,13.5549682428,12.0570017957,3.87671284638,8.1802889493
 10/26  16:00:00,26.6794903772,0.575523245337,0.386237709317,0.0,7.18559832057,18.5321311015,11.8319236222,2.30775570282,9.5241679194
 10/26  17:00:00,32.2266550957,0.220817574441,0.310351829456,0.0,8.38069375907,23.3147919321,13.9381733363,1.39027773424,12.5478956021
 10/26  18:00:00,38.6399813974,0.199109745006,0.213849160174,0.0,10.6415932552,23.1212625696,16.5507245662,1.81902563766,14.7316989285
 10/26  19:00:00,38.5215270167,0.221094182997,0.149854986355,0.0,12.3080778603,20.4854999863,17.026154709,2.96639526558,14.0597594435
 10/26  20:00:00,38.0752708504,0.239883142276,0.124930753986,0.0,12.456681583,19.8967753704,16.5565873453,3.67272200065,12.8838653446
 10/26  21:00:00,32.6572525188,0.334837207696,0.0754593789239,0.0,9.18739968257,17.702556249,16.9327789814,6.40070183439,10.532077147
 10/26  22:00:00,25.8457804826,0.524155434952,0.00998167722685,0.0,5.91811778209,14.0365255879,20.8336481111,11.6454499342,9.18819817687
 10/26  23:00:00,20.1022438269,0.687109527835,0.0,0.0,3.54045821811,10.5176760807,20.6677490476,15.511187781,5.15656126659
 10/26  24:00:00,16.6395960118,0.927717268432,0.0,0.0,2.55330491699,7.80157382632,22.9994259233,21.3705469532,1.62887897009
 10/27  01:00:00,16.1799126916,1.05675856417,0.0,0.0,2.55330491699,7.21284921042,25.3367136715,24.3788094961,0.957904175387
 10/27  02:00:00,15.9671017414,1.1383099219,0.0,0.0,2.55330491699,6.91848690247,26.6524486594,26.1991790795,0.453269579977
 10/27  03:00:00,15.9281048232,1.24649415775,0.0,0.0,2.55330491699,6.7713057485,29.2504523526,28.7971673699,0.453284982682
 10/27  04:00:00,18.0415329245,1.2834288112,0.0,0.0,3.82705111198,7.57405300124,30.4357688091,29.4774921461,0.958276662982
 10/27  05:00:00,22.5603331594,1.26361658417,0.0,0.0,6.02426329834,9.91545327661,33.6788190603,28.8459565885,4.8328624718
