Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  06:00:00,27.8444478678,1.22948021254,0.0,0.0,6.51253267309,14.7454349813,44.2161476564,28.0897330053,16.1264146511
 10/27  07:00:00,27.1005742272,1.13780726992,0.0,0.0,6.01364874671,18.163451543,42.9100699128,25.7718577776,17.1382121351
 10/27  08:00:00,24.5493114781,1.31796173638,0.0,0.0,4.35151303671,18.8798367041,39.0540601671,22.5899745374,16.4640856297
 10/27  09:00:00,21.5545144395,1.14679653835,0.0,0.0,3.78894180059,16.6187760998,32.7217388221,18.2800388919,14.4416999303
 10/27  10:00:00,18.5193303464,0.966106376685,0.0621327715983,0.0,3.78894180059,13.7021493968,26.4377704049,13.3443276108,13.0934427941
 10/27  11:00:00,18.7043292548,0.845959767692,0.220097135157,0.0,3.78894180059,13.8493305508,19.7610608705,9.19560020688,10.5654606637
 10/27  12:00:00,18.4671289913,0.762209050577,0.377088806946,0.0,3.69398621738,13.6338449159,15.3912904128,6.1740868854,9.21720352744
 10/27  13:00:00,18.3690734524,0.747758218113,0.571767498416,0.0,3.78894180059,13.2606059349,12.7937309799,4.58772030458,8.20601067528
 10/27  14:00:00,18.38928245,0.738766843388,0.74814902473,0.0,3.78894180059,13.1134247809,10.2811302078,3.08631238465,7.19481782311
 10/27  15:00:00,19.8509809996,0.707956342092,0.875648622327,0.0,4.71240779196,13.5549682428,9.72798968883,1.52197901356,8.20601067528
 10/27  16:00:00,27.3001572107,0.669942365148,0.912485422963,0.0,7.18559832057,18.5321311015,9.98543741071,0.43116959922,9.55426781149
 10/27  17:00:00,32.713683744,0.321350893664,0.696847158481,0.0,8.38069375907,23.3147919321,12.7055683764,0.117722008456,12.587846368
 10/27  18:00:00,38.9812633966,0.255175382733,0.499065521557,0.0,10.6415932552,23.1212625696,15.0295508059,0.250786591612,14.7787642143
 10/27  19:00:00,38.7058478492,0.218898776605,0.336371225264,0.0,12.3080778603,20.4854999863,15.0585209975,0.953885351307,14.1046356462
 10/27  20:00:00,38.1742075995,0.202345521548,0.261405123766,0.0,12.456681583,19.8967753704,14.32123848,1.39632782801,12.924910652
 10/27  21:00:00,32.6398835604,0.192298089647,0.200629538642,0.0,9.18739968257,17.702556249,12.4243401402,1.85887947652,10.5654606637
 10/27  22:00:00,25.6634142717,0.205755894507,0.14601500676,0.0,5.91811778209,14.0365255879,11.9654846026,2.74828107512,9.21720352744
 10/27  23:00:00,19.7671701468,0.263028534115,0.0890073136123,0.0,3.54045821811,10.5176760807,9.74939124503,4.57695912625,5.17243211879
 10/27  24:00:00,16.1279758234,0.392838555884,0.023258524126,0.0,2.55330491699,7.80157382632,9.7638423551,8.13058521889,1.63325713622
 10/28  01:00:00,15.6247945989,0.501640471449,0.0,0.0,2.55330491699,7.21284921042,11.7343034872,10.7742061751,0.960097312101
 10/28  02:00:00,15.4278023539,0.599010534397,0.0,0.0,2.55330491699,6.91848690247,13.3886493178,12.9348311151,0.453818202711
 10/28  03:00:00,15.4961455259,0.814534860407,0.0,0.0,2.55330491699,6.7713057485,18.6619199287,18.2080862058,0.453833722859
 10/28  04:00:00,17.7050969401,0.946992826859,0.0,0.0,3.82705111198,7.57405300124,22.424677462,21.4642048152,0.960472646751
 10/28  05:00:00,22.2421559709,0.945439395657,0.0,0.0,6.02426329834,9.91545327661,26.138056696,21.2903490132,4.84770768277
 10/28  06:00:00,27.5239745196,0.909006864377,0.0,0.0,6.51253267309,14.7454349813,36.521790334,20.3436477813,16.1781425527
 10/28  07:00:00,26.6358762867,0.866638691865,0.0,0.0,6.01364874671,17.9699221805,36.4502674787,19.2570237965,17.1932436822
 10/28  08:00:00,22.5381186115,0.75318243855,0.0,0.0,3.66783283761,18.1171033345,32.9093720671,16.39245616,16.5169159071
 10/28  09:00:00,19.6329407458,0.630091441524,0.0415449717833,0.0,3.10526160149,15.8560427302,27.4388039059,12.950877483,14.4879264229
 10/28  10:00:00,16.7882526915,0.530156247458,0.213418814699,0.0,3.10526160149,12.9394160272,22.0699164358,8.9346496722,13.1352667636
 10/28  11:00:00,17.1466335166,0.477256713935,0.477518019459,0.0,3.10526160149,13.0865971812,16.0103927119,5.41136280959,10.5990299023
 10/28  12:00:00,17.3440479948,0.517284487452,0.782085878178,0.0,3.10526160149,12.9394160272,12.8984697386,3.65209949556,9.24637024303
 10/28  13:00:00,17.1453989223,0.544395205023,0.99786955011,0.0,3.10526160149,12.4978725653,10.6968195313,2.46494403274,8.23187549853
 10/28  14:00:00,17.2033014223,0.540287614032,1.20706079511,0.0,3.10526160149,12.3506914113,8.15698840675,0.939607652714,7.21738075404
 10/28  15:00:00,18.6673423347,0.531589499719,1.31479036844,0.0,4.02872759285,12.7922348732,8.29189739409,0.0600218955615,8.23187549853
 10/28  16:00:00,26.2074209143,0.556638989647,1.37946607074,0.0,6.50191812146,17.7693977319,9.58453515786,0.0,9.58453515786
 10/28  17:00:00,33.317199833,0.53795433227,1.27728917134,0.0,8.38069375907,23.1212625696,12.6280193913,0.0,12.6280193913
 10/28  18:00:00,39.6996313126,0.449859911075,1.02274890921,0.0,10.6415932552,23.1212625696,14.8260913377,0.0,14.8260913377
 10/28  19:00:00,39.2608029234,0.350490007936,0.759735068114,0.0,12.3080778603,20.4854999863,14.1497615081,0.0,14.1497615081
 10/28  20:00:00,38.5050763391,0.265004851133,0.5296145338,0.0,12.456681583,19.8967753704,13.0305169791,0.0643326728913,12.9661843062
 10/28  21:00:00,32.7903436851,0.208632246131,0.334755506864,0.0,9.18739968257,17.702556249,11.3028738462,0.70384394385,10.5990299023
 10/28  22:00:00,25.6867088417,0.200193454688,0.174872016512,0.0,5.91811778209,14.0365255879,11.5056555648,2.25928532178,9.24637024303
 10/28  23:00:00,19.764878809,0.254206334676,0.0955381751984,0.0,3.54045821811,10.5176760807,9.58069602389,4.39230475884,5.18839126505
 10/28  24:00:00,16.0998665173,0.34849763323,0.0394901406783,0.0,2.55330491699,7.80157382632,8.81397686168,7.17631720236,1.63765965932
 10/29  01:00:00,15.6311241276,0.504084376965,0.00388562318917,0.0,2.55330491699,7.21284921042,12.1373577085,11.1750553833,0.962302325204
 10/29  02:00:00,15.4717260042,0.642934184761,0.0,0.0,2.55330491699,6.91848690247,14.8117277533,14.3573579705,0.454369782779
 10/29  03:00:00,15.4303046863,0.748694020841,0.0,0.0,2.55330491699,6.7713057485,17.1900528258,16.7356674096,0.454385416172
 10/29  04:00:00,17.6133980558,0.85529394251,0.0,0.0,3.82705111198,7.57405300124,20.2211598908,19.2584794853,0.962680405486
 10/29  05:00:00,22.1972083113,0.900491736132,0.0,0.0,6.02426329834,9.91545327661,25.1967772964,20.3341458419,4.86263145456
 10/29  06:00:00,27.4920410507,0.877073395483,0.0,0.0,6.51253267309,14.7454349813,35.9492358269,19.719094302,16.230141525
 10/29  07:00:00,26.5996499546,0.830412359793,0.0,0.0,6.01364874671,17.9699221805,35.704416673,18.4558532779,17.2485633952
 10/29  08:00:00,22.4955060145,0.700053172954,0.0105166685567,0.0,3.66783283761,18.1171033345,31.5772853302,15.0072625072,16.570022823
 10/29  09:00:00,19.6253319221,0.564187798014,0.0998397915521,0.0,3.10526160149,15.8560427302,25.3047384386,10.7703434642,14.5343949743
 10/29  10:00:00,16.7712769297,0.46876632457,0.257832975769,0.0,3.10526160149,12.9394160272,20.3401692921,7.1628595534,13.1773097387
 10/29  11:00:00,17.1023895722,0.44459213576,0.465938653196,0.0,3.10526160149,13.0865971812,15.4282072414,4.79543231958,10.6327749218
 10/29  12:00:00,17.375743463,0.518367113647,0.812698720224,0.0,3.10526160149,12.9394160272,12.5811845175,3.30549483128,9.27568968619
 10/29  13:00:00,17.1616917689,0.546741536631,1.01181606511,0.0,3.10526160149,12.4978725653,10.4681910659,2.21031530641,8.25787575945
 10/29  14:00:00,17.1705755747,0.542257290824,1.17236527071,0.0,3.10526160149,12.3506914113,8.2089343496,0.968872516886,7.24006183271
 10/29  15:00:00,18.6583695917,0.542453082562,1.29495404262,0.0,4.02872759285,12.7922348732,8.38601541881,0.128139659362,8.25787575945
 10/29  16:00:00,26.2145155111,0.56395303894,1.37924661825,0.0,6.50191812146,17.7693977319,9.6149609951,0.0,9.6149609951
 10/29  17:00:00,33.3230214615,0.54105303158,1.28001210051,0.0,8.38069375907,23.1212625696,12.6684027753,0.0,12.6684027753
 10/29  18:00:00,40.3745044021,0.396667208621,0.857981367896,0.0,10.6415932552,23.1212625696,14.8736662832,0.0,14.8736662832
 10/29  19:00:00,39.058510571,0.305615236475,0.602317487161,0.0,12.3080778603,20.4854999863,14.2611085562,0.065984890818,14.1951236654
 10/29  20:00:00,38.3898904885,0.252268044813,0.427165489521,0.0,12.456681583,19.8967753704,13.5400947256,0.532420641407,13.0076740842
 10/29  21:00:00,32.8083957949,0.236224055645,0.325215807061,0.0,9.18739968257,17.702556249,11.9475031805,1.31472825871,10.6327749218
 10/29  22:00:00,25.7240933437,0.225226464157,0.18722350906,0.0,5.91811778209,14.0365255879,11.9094924701,2.63380278388,9.27568968619
 10/29  23:00:00,19.7991485586,0.28829451895,0.0957197404937,0.0,3.54045821811,10.5176760807,10.2895303343,5.0850963551,5.20443397923
 10/29  24:00:00,16.1246977597,0.360524302834,0.0522947134639,0.0,2.55330491699,7.80157382632,8.81413793529,7.17205269964,1.64208523565
 10/30  01:00:00,15.5824164753,0.427266567829,0.0319957800616,0.0,2.55330491699,7.21284921042,9.7536000255,8.78908146259,0.964518562907
 10/30  02:00:00,15.3437787357,0.504209952738,0.0107769635254,0.0,2.55330491699,6.91848690247,11.1268867471,10.6719625901,0.454924157051
 10/30  03:00:00,15.2486346596,0.567023994094,0.0,0.0,2.55330491699,6.7713057485,12.5834945605,12.1285546611,0.454939899428
 10/30  04:00:00,17.4124307152,0.65432660198,0.0,0.0,3.82705111198,7.57405300124,15.0857522003,14.1208529145,0.964899285887
 10/30  05:00:00,22.0149706438,0.718254068562,0.0,0.0,6.02426329834,9.91545327661,20.5188701163,15.6412407492,4.87762936711
 10/30  06:00:00,27.3275040795,0.712536424218,0.0,0.0,6.51253267309,14.7454349813,31.7876552112,15.5052590439,16.2823961672
 10/30  07:00:00,26.6742527262,0.710825303134,0.000660465820578,0.0,6.01364874671,18.163451543,32.7587812563,15.4546263647,17.3041548916
 10/30  08:00:00,24.2065165544,0.920704770535,0.0544620421687,0.0,4.35151303671,18.8798367041,29.120144314,12.4967536635,16.6233906505
 10/30  09:00:00,21.4733007833,0.833428588966,0.232154293097,0.0,3.78894180059,16.6187760998,23.1787604224,8.59766859904,14.5810918233
 10/30  10:00:00,18.871001107,0.814858802184,0.565051106707,0.0,3.78894180059,13.7021493968,18.605967389,5.38640812027,13.2195592687
 10/30  11:00:00,19.432701462,0.859532306931,0.934896803145,0.0,3.78894180059,13.8493305508,14.2727577423,3.60607201347,10.6666857288
 10/30  12:00:00,19.4149040792,0.898968408017,1.18810453737,0.0,3.69398621738,13.6338449159,11.8311769889,2.52602381461,9.30515317425
 10/30  13:00:00,19.5125819217,0.932371801389,1.53066238439,0.0,3.78894180059,13.2606059349,9.54508707786,1.26108331956,8.28400375829
 10/30  14:00:00,19.6697233163,0.957413044746,1.80994368965,0.0,3.78894180059,13.1134247809,7.45862289095,0.195768548607,7.26285434234
 10/30  15:00:00,21.3891842251,1.04443185852,2.07737633138,0.0,4.71240779196,13.5549682428,8.28400375829,0.0,8.28400375829
 10/30  16:00:00,29.1394038146,1.12215140837,2.29952298369,0.0,7.18559832057,18.5321311015,9.6455363129,0.0,9.6455363129
 10/30  17:00:00,34.3110244956,0.756698116372,1.85884068742,0.0,8.38069375907,23.3147919321,12.7089845608,0.0,12.7089845608
 10/30  18:00:00,40.9379462543,0.558508711585,1.25958171714,0.0,10.6415932552,23.1212625696,14.921474962,0.0,14.921474962
 10/30  19:00:00,39.3877549874,0.402147915263,0.83502922474,0.0,12.3080778603,20.4854999863,14.2407086847,0.0,14.2407086847
 10/30  20:00:00,38.6445411276,0.315271637473,0.618812536018,0.0,12.456681583,19.8967753704,13.0668451284,0.0174774290453,13.0493676994
 10/30  21:00:00,32.9526134209,0.256204193389,0.44945329535,0.0,9.18739968257,17.702556249,11.0931341331,0.426448404258,10.6666857288
 10/30  22:00:00,25.8169871333,0.234923619147,0.270420143651,0.0,5.91811778209,14.0365255879,11.2245148797,1.91936170543,9.30515317425
 10/30  23:00:00,19.7992425142,0.238024845996,0.146083369113,0.0,3.54045821811,10.5176760807,8.63240595185,3.41185044141,5.22055551044
 10/30  24:00:00,16.0932322434,0.290745652401,0.0906078476653,0.0,2.55330491699,7.80157382632,6.87403985925,5.22750730465,1.6465325546
 10/31  01:00:00,15.5215070362,0.327879480072,0.0704734286354,0.0,2.55330491699,7.21284921042,7.16753725661,6.2007918865,0.96674537011
 10/31  02:00:00,15.2438041446,0.354186554102,0.0608257710415,0.0,2.55330491699,6.91848690247,7.240328247,6.78484708543,0.455481161571
 10/31  03:00:00,15.1422696115,0.420622189863,0.0400367561005,0.0,2.55330491699,6.7713057485,8.85522232873,8.39972532012,0.455497008609
 10/31  04:00:00,17.2919632521,0.521394840514,0.0124642983052,0.0,3.82705111198,7.57405300124,11.971851993,11.0047233616,0.967128631363
 10/31  05:00:00,21.844123306,0.528759391879,0.018647338922,0.0,6.02426329834,9.91545327661,15.9488015797,11.0561046014,4.89269697836
 10/31  06:00:00,27.1762563252,0.521016707057,0.0402719628403,0.0,6.51253267309,14.7454349813,26.9555589376,10.6206679344,16.3348910033
 10/31  07:00:00,26.5523600281,0.547101464547,0.0424916062561,0.0,6.01364874671,18.163451543,28.5854339954,11.2254322868,17.3600017086
 10/31  08:00:00,24.1425630032,0.778587672719,0.132625588822,0.0,4.35151303671,18.8798367041,25.2399226629,8.5629190778,16.6770035851
 10/31  09:00:00,21.6201657676,0.726810345633,0.485637520812,0.0,3.78894180059,16.6187760998,19.1767610969,4.54875795583,14.6280031411
 10/31  10:00:00,19.1985993746,0.796447787567,0.911060388978,0.0,3.78894180059,13.7021493968,16.1960523701,2.93404952812,13.2620028419
 10/31  11:00:00,19.7290378909,0.875495627541,1.21526991145,0.0,3.78894180059,13.8493305508,12.9876667647,2.28691448368,10.700752281
 10/31  12:00:00,19.8809250548,0.941070468466,1.61202345249,0.0,3.69398621738,13.6338449159,10.4106680491,1.07591606723,9.33475198187
 10/31  13:00:00,20.1151102922,1.00335898171,2.0622035746,0.0,3.78894180059,13.2606059349,8.41972105289,0.109469295384,8.31025175751
 10/31  14:00:00,20.892623774,1.19770590077,2.79255129133,0.0,3.78894180059,13.1134247809,7.28575153315,0.0,7.28575153315
 10/31  15:00:00,22.830567656,1.3365576571,3.22663396364,0.0,4.71240779196,13.5549682428,8.31025175751,0.0,8.31025175751
 10/31  16:00:00,30.1143474219,1.33250165673,3.06411634257,0.0,7.18559832057,18.5321311015,9.67625205666,0.0,9.67625205666
 10/31  17:00:00,35.418380618,1.02394727601,2.69894765017,0.0,8.38069375907,23.3147919321,12.7497527297,0.0,12.7497527297
 10/31  18:00:00,42.2477335912,0.883358619576,2.24451914604,0.0,10.6415932552,23.1212625696,14.9695032159,0.0,14.9695032159
 10/31  19:00:00,40.591763854,0.712690726877,1.72849527975,0.0,12.3080778603,20.4854999863,14.2865030663,0.0,14.2865030663
 10/31  20:00:00,39.7670185845,0.60798067609,1.44858095425,0.0,12.456681583,19.8967753704,13.0912528045,0.0,13.0912528045
 10/31  21:00:00,33.9231339907,0.499752287929,1.17642577057,0.0,9.18739968257,17.702556249,10.700752281,0.0,10.700752281
 10/31  22:00:00,26.4921275386,0.359153134053,0.821331034104,0.0,5.91811778209,14.0365255879,9.33475198187,0.0,9.33475198187
 10/31  23:00:00,20.1714584672,0.235672498719,0.520651669409,0.0,3.54045821811,10.5176760807,5.23675108442,0.0,5.23675108442
 10/31  24:00:00,16.1499427643,0.147164676896,0.290899344021,0.0,2.55330491699,7.80157382632,1.86758515868,0.216584859527,1.65100029915
 11/01  01:00:00,15.435130472,0.135571465066,0.176404879532,0.0,2.55330491699,7.21284921042,2.01761456351,1.04863247493,0.968982088587
 11/01  02:00:00,15.116865732,0.171647259767,0.116426652725,0.0,2.55330491699,6.91848690247,2.85958296095,2.40354232935,0.456040631604
 11/01  03:00:00,14.9842627345,0.226075028202,0.0765770408298,0.0,2.55330491699,6.7713057485,4.44187888769,3.98582230877,0.456056578921
 11/01  04:00:00,17.103270814,0.29599295204,0.0491737487372,0.0,3.82705111198,7.57405300124,6.76759120243,5.79822342021,0.969367782223
 11/01  05:00:00,21.6887458733,0.342121975342,0.0499073227257,0.0,6.02426329834,9.91545327661,11.6749428318,6.7671130062,4.90782982562
 11/01  06:00:00,27.0409080906,0.347659003821,0.0782814315456,0.0,6.51253267309,14.7454349813,22.90136062,6.51375013435,16.3876104857
 11/01  07:00:00,26.4257529523,0.373074376306,0.0899116187299,0.0,6.01364874671,18.163451543,24.3375850149,6.92149770732,17.4160873076
 11/01  08:00:00,24.0401613618,0.712637584583,0.0961740355682,0.0,4.35151303671,18.8798367041,24.3597433223,7.62889757236,16.7308457499
 11/01  09:00:00,21.3564899243,0.712725972202,0.236046050874,0.0,3.78894180059,16.6187760998,20.9533201147,6.27820507949,14.6751150352
 11/01  10:00:00,18.4938530132,0.693707251624,0.309054563451,0.0,3.78894180059,13.7021493968,18.6154589758,5.31083108682,13.304627889
 11/01  11:00:00,18.7635969509,0.697235235412,0.428089363589,0.0,3.78894180059,13.8493305508,15.1393391521,4.40437466219,10.7349644899
 11/01  12:00:00,18.3055562484,0.657819631523,0.319905483103,0.0,3.69398621738,13.6338449159,13.7953636658,4.43088632213,9.36447734366
 11/01  13:00:00,17.9463780402,0.631718188898,0.265112115418,0.0,3.78894180059,13.2606059349,12.9113702795,4.57475829549,8.336611984
 11/01  14:00:00,17.7324932486,0.619509002399,0.210617664324,0.0,3.78894180059,13.1134247809,12.1675867716,4.8588401473,7.30874662434
 11/01  15:00:00,19.1405884051,0.615238947019,0.257973422907,0.0,4.71240779196,13.5549682428,12.6964154607,4.35980347673,8.336611984
 11/01  16:00:00,26.531460166,0.605790103968,0.207940639461,0.0,7.18559832057,18.5321311015,14.2089835341,4.50188440392,9.70709913021
 11/01  17:00:00,32.2282292184,0.298258976087,0.23448455054,0.0,8.38069375907,23.3147919321,16.5760123818,3.78531717265,12.7906952092
 11/01  18:00:00,39.77392588,0.328249019374,0.325821035063,0.0,10.6415932552,23.1212625696,18.4888487538,3.47111193201,15.0177368218
 11/01  19:00:00,38.7551884442,0.349473378839,0.255137217963,0.0,12.3080778603,20.4854999863,18.9625070072,4.63001375855,14.3324932487
 11/01  20:00:00,38.2912260938,0.372756734306,0.208012405324,0.0,12.456681583,19.8967753704,18.7536203947,5.62030339892,13.1333169957
 11/01  21:00:00,32.8242717901,0.400201008552,0.177114849409,0.0,9.18739968257,17.702556249,17.2759059676,6.54094147768,10.7349644899
 11/01  22:00:00,25.8677840842,0.451129292976,0.105011420799,0.0,5.91811778209,14.0365255879,17.7857221509,8.42124480722,9.36447734366
 11/01  23:00:00,20.0044365209,0.543437300453,0.0458649213007,0.0,3.54045821811,10.5176760807,16.4081797352,11.1551638302,5.25301590502
 11/01  24:00:00,16.342650374,0.629249847478,0.00152178310507,0.0,2.55330491699,7.80157382632,15.2423761788,13.5868890326,1.65548714621
 11/02  01:00:00,15.8103195395,0.687165412037,0.0,0.0,2.55330491699,7.21284921042,15.8345236337,14.8632955765,0.971228057181
 11/02  02:00:00,15.5648519859,0.736060166387,0.0,0.0,2.55330491699,6.91848690247,16.3965425167,15.939940115,0.456602401686
 11/02  03:00:00,15.4572537179,0.775643052361,0.0,0.0,2.55330491699,6.7713057485,17.2774194169,16.8208009721,0.45661844484
 11/02  04:00:00,17.5510288183,0.792924705081,0.0,0.0,3.82705111198,7.57405300124,18.1664463509,17.194830275,0.971616075872
 11/02  05:00:00,22.0644646553,0.767748080098,0.0,0.0,6.02426329834,9.91545327661,21.5291048082,16.6060813814,4.92302342686
 11/02  06:00:00,27.3207450159,0.705777360644,0.0,0.0,6.51253267309,14.7454349813,31.633675971,15.1931369705,16.4405390005
 11/02  07:00:00,27.5525307404,0.696930449847,0.0,0.0,6.01364874671,18.163451543,32.4856115783,15.0132164989,17.4723950794
 11/02  08:00:00,24.3115636192,1.08021387752,0.0,0.0,4.35151303671,18.8798367041,33.5978987462,16.8129975462,16.7849012001
 11/02  09:00:00,21.449592451,1.04187454981,0.0,0.0,3.78894180059,16.6187760998,30.6193824934,15.8969689394,14.722413554
 11/02  10:00:00,18.4544741,0.911975895321,0.0514070066286,0.0,3.78894180059,13.7021493968,25.7114749863,12.3640531993,13.347421787
 11/02  11:00:00,18.5259903152,0.847044493914,0.0406734693417,0.0,3.78894180059,13.8493305508,21.741176775,10.9718645513,10.7693122238
 11/02  12:00:00,18.1962136624,0.765869693012,0.102512835613,0.0,3.69398621738,13.6338449159,17.9908069174,8.5964864607,9.39432045672
 11/02  13:00:00,18.2713708624,0.723235360493,0.498587766024,0.0,3.78894180059,13.2606059349,12.849481145,4.4864045136,8.36307663143
 11/02  14:00:00,18.5059262304,0.753975067014,0.849584581531,0.0,3.78894180059,13.1134247809,9.88499790686,2.55316510072,7.33183280614
 11/02  15:00:00,20.0031411151,0.74814183663,0.987623243218,0.0,4.71240779196,13.5549682428,9.73278816293,1.3697115315,8.36307663143
 11/02  16:00:00,27.392766416,0.715598221038,0.959438772436,0.0,7.18559832057,18.5321311015,10.469746949,0.731678550469,9.73806839848
 11/02  17:00:00,33.0037118035,0.407921646827,0.900304464867,0.0,8.38069375907,23.3147919321,13.0691036992,0.237303824856,12.8317998743
 11/02  18:00:00,40.3417030127,0.382298528935,0.839548658153,0.0,10.6415932552,23.1212625696,15.204764149,0.138602653239,15.0661614958
 11/02  19:00:00,39.0816719564,0.320105925525,0.610988183487,0.0,12.3080778603,20.4854999863,15.034111847,0.655446234676,14.3786656123
 11/02  20:00:00,38.5105474391,0.294273743638,0.505816741349,0.0,12.456681583,19.8967753704,14.2662593377,1.09071152157,13.1755478161
 11/02  21:00:00,32.8719607102,0.270002621783,0.355002156296,0.0,9.18739968257,17.702556249,12.7920367731,2.02272454932,10.7693122238
 11/02  22:00:00,25.7583300782,0.293090882261,0.153595825486,0.0,5.91811778209,14.0365255879,13.9321930602,4.53787260351,9.39432045672
 11/02  23:00:00,19.9086761442,0.404501374522,0.0890404705533,0.0,3.54045821811,10.5176760807,12.9610269152,7.69168175961,5.26934515556
 11/02  24:00:00,16.271492445,0.535218929118,0.0243947724851,0.0,2.55330491699,7.80157382632,13.0282408235,11.3682490564,1.65999176705
 11/03  01:00:00,15.7539221464,0.630768018995,0.0,0.0,2.55330491699,7.21284921042,14.7861259782,13.8126433662,0.973482612001
 11/03  02:00:00,15.4904833275,0.661691508023,0.0,0.0,2.55330491699,6.91848690247,14.8009543655,14.3437880598,0.457166305672
 11/03  03:00:00,15.4453164564,0.763705790927,0.0,0.0,2.55330491699,6.7713057485,17.1646649429,16.7074825027,0.457182440164
 11/03  04:00:00,17.6609387477,0.902834634466,0.0,0.0,3.82705111198,7.57405300124,21.1361057858,20.1622329387,0.973872847009
 11/03  05:00:00,22.2170395511,0.920322975908,0.0,0.0,6.02426329834,9.91545327661,25.4712104008,20.5329371188,4.93827328207
 11/03  06:00:00,27.4606625374,0.845694882141,0.0,0.0,6.51253267309,14.7454349813,35.0923950706,18.5987341987,16.4936608719
 11/03  07:00:00,27.658155248,0.802554957416,0.0,0.0,6.01364874671,18.163451543,35.0061276667,17.4772193178,17.5289083489
 11/03  08:00:00,24.2681648284,1.01235904733,0.0244560393292,0.0,4.35151303671,18.8798367041,31.7241780735,14.885024146,16.8391539275
 11/03  09:00:00,21.4503568991,0.928514484273,0.114124513584,0.0,3.78894180059,16.6187760998,26.6699008281,11.9000161376,14.7698846905
 11/03  10:00:00,18.6809009283,0.88150835572,0.308301374454,0.0,3.78894180059,13.7021493968,22.3996297454,9.00925788254,13.3903718628
 11/03  11:00:00,18.9673993359,0.841346756329,0.487780227604,0.0,3.78894180059,13.8493305508,17.5062182124,6.70243290144,10.803785311
 11/03  12:00:00,18.4506335167,0.748660713254,0.374141669624,0.0,3.69398621738,13.6338449159,15.0885259466,5.66425346329,9.4242724833
 11/03  13:00:00,17.9867843016,0.673999472279,0.263237093441,0.0,3.78894180059,13.2606059349,13.6786625182,5.28902465569,8.38963786255
 11/03  14:00:00,17.8221789977,0.624194433221,0.295617982653,0.0,3.78894180059,13.1134247809,11.4599259652,4.1049227234,7.3550032418
 11/03  15:00:00,19.3338574157,0.60395629908,0.462525081435,0.0,4.71240779196,13.5549682428,10.7559924868,2.36635462424,8.38963786255
 11/03  16:00:00,26.864902402,0.600059729764,0.547113249707,0.0,7.18559832057,18.5321311015,11.22661076,1.45746006974,9.76915069022
 11/03  17:00:00,32.2881732742,0.255674426217,0.337013156201,0.0,8.38069375907,23.3147919321,14.6879328822,1.81487832974,12.8730545525
 11/03  18:00:00,39.6425442307,0.272981597744,0.249706807361,0.0,10.6415932552,23.1212625696,18.0603503696,2.94558747217,15.1147628974
 11/03  19:00:00,38.6376580768,0.312627734253,0.174452495227,0.0,12.3080778603,20.4854999863,19.0423578746,4.61735139099,14.4250064836
 11/03  20:00:00,38.2224473321,0.361664490275,0.15032588764,0.0,12.456681583,19.8967753704,19.1933332359,5.97540047655,13.2179327594
 11/03  21:00:00,32.790700009,0.418617589706,0.125126487183,0.0,9.18739968257,17.702556249,18.3252697965,7.52148448553,10.803785311
 11/03  22:00:00,25.9010465933,0.511887859398,0.0775153634362,0.0,5.91811778209,14.0365255879,19.6136487729,10.1893762896,9.4242724833
 11/03  23:00:00,20.04724715,0.605466877403,0.0266459735254,0.0,3.54045821811,10.5176760807,18.1721045397,12.8863705394,5.2857340003
 11/03  24:00:00,16.4153600264,0.703481283048,0.0,0.0,2.55330491699,7.80157382632,17.0562304782,15.3917176505,1.66451282767
 11/04  01:00:00,15.9241162525,0.80096212502,0.0,0.0,2.55330491699,7.21284921042,18.6187480415,17.6430029549,0.975745086615
 11/04  02:00:00,15.7021116443,0.873319824797,0.0,0.0,2.55330491699,6.91848690247,19.7677876511,19.3100554743,0.457732176786
 11/04  03:00:00,15.5986728639,0.917062198415,0.0,0.0,2.55330491699,6.7713057485,20.7370434529,20.2792950549,0.457748398059
 11/04  04:00:00,17.6985938731,0.940489759799,0.0,0.0,3.82705111198,7.57405300124,21.7634402339,20.7873028061,0.976137427819
 11/04  05:00:00,22.2598484601,0.963131884896,0.0,0.0,6.02426329834,9.91545327661,26.4153176121,21.4617427375,4.95357487453
 11/04  06:00:00,27.5308762147,0.915908559391,0.0,0.0,6.51253267309,14.7454349813,36.9100487724,20.3630884055,16.5469603669
 11/04  07:00:00,27.5998428421,0.937771913965,0.0,0.0,6.01364874671,17.9699221805,38.5860825898,21.0004722094,17.5856103804
 11/04  08:00:00,22.8659815181,1.08104534511,0.0,0.0,3.66783283761,18.1171033345,41.494492828,24.6009049622,16.8935878659
 11/04  09:00:00,20.0727946218,1.11149028931,0.0,0.0,3.10526160149,15.8560427302,40.0621281423,25.2446137558,14.8175143865
 11/04  10:00:00,17.1040243935,1.05934676412,0.0,0.0,3.10526160149,12.9394160272,37.1513224902,23.7178570929,13.4334653973
 11/04  11:00:00,17.3529064595,1.16104767632,0.0,0.0,3.10526160149,13.0865971812,36.8260422285,25.9876686859,10.8383735426
 11/04  12:00:00,17.1863967697,1.14171914057,0.0,0.0,3.10526160149,12.9394160272,34.9996006867,25.5452761333,9.45432455339
 11/04  13:00:00,16.5980624116,0.994928244448,0.0,0.0,3.10526160149,12.4978725653,30.4348500328,22.0185622213,8.4162878115
 11/04  14:00:00,16.4242942716,0.968341258435,0.0,0.0,3.10526160149,12.3506914113,28.7442993003,21.3660482307,7.37825106961
 11/04  15:00:00,17.7623938136,0.94143134707,0.0,0.0,4.02872759285,12.7922348732,29.2051757433,20.7888879318,8.4162878115
 11/04  16:00:00,25.082197951,0.810882097115,0.0,0.0,6.50191812146,17.7693977319,27.5255654393,17.7252286386,9.80033680069
 11/04  17:00:00,32.1659777004,0.664021370973,0.0,0.0,8.38069375907,23.1212625696,27.2488462386,14.3343992122,12.9144470264
 11/04  18:00:00,39.6921801553,0.572324329669,0.0,0.0,10.6415932552,23.1212625696,27.4259188639,12.26239223,15.1635266338
 11/04  19:00:00,38.7367104601,0.586132612734,0.0,0.0,12.3080778603,20.4854999863,27.1041454129,12.6326432737,14.4715021392
 11/04  20:00:00,38.3290107518,0.618553797626,0.0,0.0,12.456681583,19.8967753704,26.6592217792,13.3987625056,13.2604592737
 11/04  21:00:00,32.9271697695,0.680213837388,0.0,0.0,9.18739968257,17.702556249,25.704081743,14.8657082005,10.8383735426
 11/04  22:00:00,26.1040445721,0.792401201675,0.0,0.0,5.91811778209,14.0365255879,26.9624813847,17.5081568313,9.45432455339
 11/04  23:00:00,20.3332084823,0.91807418319,0.0,0.0,3.54045821811,10.5176760807,25.757382724,20.4552051382,5.30217758582
 11/04  24:00:00,16.7485323992,1.03665365586,0.0,0.0,2.55330491699,7.80157382632,24.8964066413,23.2273576521,1.66904898919
 11/05  01:00:00,16.2481289311,1.12497480369,0.0,0.0,2.55330491699,7.21284921042,26.3577578346,25.3797430223,0.978014812245
 11/05  02:00:00,16.0119293487,1.18313752926,0.0,0.0,2.55330491699,6.91848690247,27.2575670061,26.7992671584,0.458299847667
 11/05  03:00:00,15.8837530302,1.2021423647,0.0,0.0,2.55330491699,6.7713057485,27.5557234388,27.0974072877,0.45831615111
 11/05  04:00:00,18.0296261537,1.27152204045,0.0,0.0,3.82705111198,7.57405300124,29.8511153696,28.8727062215,0.978409148173
 11/05  05:00:00,22.7371436804,1.44042710524,0.0,0.0,6.02426329834,9.91545327661,38.1894370489,33.2205133767,4.96892367223
 11/05  06:00:00,27.9788684076,1.36390075228,0.0,0.0,6.51253267309,14.7454349813,48.0402388552,31.4398171555,16.6004216998
 11/05  07:00:00,27.9008013737,1.23873044551,0.0,0.0,6.01364874671,17.9699221805,46.1849135677,28.5424291859,17.6424843818
 11/05  08:00:00,22.8854470871,1.10051091415,0.0,0.0,3.66783283761,18.1171033345,42.0183534709,25.0701665759,16.948186895
 11/05  09:00:00,19.8270759119,0.865771579426,0.0,0.0,3.10526160149,15.8560427302,33.9803004312,19.1150118943,14.8652885369
 11/05  10:00:00,16.7503269345,0.703665417928,0.00198388717802,0.0,3.10526160149,12.9394160272,28.7238428466,15.2471532179,13.4766896287
 11/05  11:00:00,16.8915232495,0.599442892334,0.10022157392,0.0,3.10526160149,13.0865971812,22.6689386565,11.7958719809,10.8730666756
 11/05  12:00:00,16.7603235277,0.509074920979,0.206570977546,0.0,3.10526160149,12.9394160272,18.1769343563,8.69246658889,9.48446776736
 11/05  13:00:00,16.3398678637,0.456447685333,0.280286011219,0.0,3.10526160149,12.4978725653,15.2377260699,6.79470748376,8.44301858615
 11/05  14:00:00,16.2008059752,0.414320327805,0.330532634244,0.0,3.10526160149,12.3506914113,12.756460749,5.35489134403,7.40156940494
 11/05  15:00:00,17.6014486237,0.379158506647,0.401327650518,0.0,4.02872759285,12.7922348732,12.3498313926,3.90681280641,8.44301858615
 11/05  16:00:00,25.0082374717,0.318015894307,0.418905723523,0.0,6.50191812146,17.7693977319,12.2830341191,2.4514166247,9.83161749443
 11/05  17:00:00,32.120967306,0.255486440589,0.363524536039,0.0,8.38069375907,23.1212625696,14.5361069661,1.58014192802,12.9559650381
 11/05  18:00:00,39.5605723391,0.222102052987,0.218614460498,0.0,10.6415932552,23.1212625696,17.4650011247,2.25256286072,15.212438264
 11/05  19:00:00,38.5516301095,0.235791777715,0.165260484401,0.0,12.3080778603,20.4854999863,17.6414034983,3.12326468844,14.5181388099
 11/05  20:00:00,38.1014291767,0.25989354825,0.131078674309,0.0,12.456681583,19.8967753704,17.3853920535,4.0822772884,13.3031147651
 11/05  21:00:00,32.6650592426,0.330422563903,0.0876807465764,0.0,9.18739968257,17.702556249,17.041397819,6.16833114338,10.8730666756
 11/05  22:00:00,25.789062797,0.439368343783,0.0380510827724,0.0,5.91811778209,14.0365255879,18.6699455132,9.18547774584,9.48446776736
 11/05  23:00:00,19.9815108606,0.565202594959,0.00117396651012,0.0,3.54045821811,10.5176760807,17.730582948,12.4119119055,5.31867104252
 11/05  24:00:00,16.4554090172,0.743530273804,0.0,0.0,2.55330491699,7.80157382632,18.2085029173,16.534904009,1.67359890828
 11/06  01:00:00,16.525043581,0.813164837653,0.0,0.0,2.55330491699,7.80157382632,19.7308713927,18.0550092185,1.67586217418
 11/06  02:00:00,16.081538802,0.958384674517,0.0,0.0,2.55330491699,7.21284921042,22.5745403114,21.5937500889,0.980790222556
 11/06  03:00:00,15.915871611,1.08707979154,0.0,0.0,2.55330491699,6.91848690247,25.2478055636,24.788829585,0.458975978583
 11/06  04:00:00,15.8309767598,1.14936609427,0.0,0.0,2.55330491699,6.7713057485,26.6701436776,26.2111576583,0.458986019242
 11/06  05:00:00,17.9829549314,1.22485081818,0.0,0.0,3.82705111198,7.57405300124,29.0568003151,28.0757672318,0.981033083276
 11/06  06:00:00,22.5346305613,1.23791398611,0.0,0.0,6.02426329834,9.91545327661,33.3983591302,28.4130360977,4.98532303241
 11/06  07:00:00,25.0897977267,1.15333007139,0.0,0.0,6.51253267309,14.7454349813,42.9817449701,26.3274777008,16.6542672693
 11/06  08:00:00,25.0855095895,0.908409298877,0.0,0.0,6.01364874671,18.163451543,37.964595171,20.2650809024,17.6995142687
 11/06  09:00:00,24.3297636676,1.09152373225,0.00689019361294,0.0,4.35151303671,18.8798367041,34.1698171986,17.166882351,17.0029348476
 11/06  10:00:00,21.5023047198,0.999936718661,0.0946500999647,0.0,3.78894180059,16.6187760998,28.8363480132,13.9231550192,14.913192994
 11/06  11:00:00,18.6138647513,0.886556172942,0.236217380241,0.0,3.78894180059,13.7021493968,23.3661819667,9.84615021023,13.5200317564
 11/06  12:00:00,18.9093901833,0.810963042115,0.46015478922,0.0,3.78894180059,13.8493305508,17.0124789177,6.10462448165,10.9078544361
 11/06  13:00:00,18.8643901643,0.836315609549,0.700243420965,0.0,3.69398621738,13.6338449159,14.0703331566,4.55563995799,9.51469319858
 11/06  14:00:00,18.7951023512,0.844491141716,0.901063473636,0.0,3.78894180059,13.2606059349,11.8709775141,3.4011552437,8.46982227044
 11/06  15:00:00,18.6893270259,0.812086199848,0.974874244192,0.0,3.78894180059,13.1134247809,9.66285463621,2.23790329391,7.42495134229
 11/06  16:00:00,19.8937056752,0.739860764235,0.886468875774,0.0,4.71240779196,13.5549682428,9.9613737939,1.49155152347,8.46982227044
 11/06  17:00:00,27.039808682,0.655773098878,0.666306160599,0.0,7.18559832057,18.5321311015,11.1944532086,1.33146970064,9.86298350796
 11/06  18:00:00,37.7522463967,0.28158965867,0.418171046226,0.0,8.38069375907,23.3147919321,14.5105416375,1.51294534509,12.9975962924
 11/06  19:00:00,39.7779058249,0.267909942557,0.390140056751,0.0,10.6415932552,23.1212625696,16.6881518069,1.42666850354,15.2614833034
 11/06  20:00:00,38.6599807808,0.25603477541,0.253368158059,0.0,12.3080778603,20.4854999863,17.1425258028,2.5776231182,14.5649026846
 11/06  21:00:00,38.1504538283,0.272878672896,0.167118201253,0.0,12.456681583,19.8967753704,17.2518962139,3.90600961213,13.3458866018
 11/06  22:00:00,32.7114968121,0.35116079732,0.113380082645,0.0,9.18739968257,17.702556249,17.2370870117,6.32923257556,10.9078544361
 11/06  23:00:00,25.8481271757,0.479182211115,0.0573015940954,0.0,5.91811778209,14.0365255879,19.4656820593,9.95098886072,9.51469319858
 11/06  24:00:00,20.0186946748,0.587020878631,0.0165394970998,0.0,3.54045821811,10.5176760807,18.1801415213,12.8449320353,5.33520948601
 11/07  01:00:00,16.4799156238,0.768036880418,0.0,0.0,2.55330491699,7.80157382632,18.9554477397,17.2750198722,1.68042786745
 11/07  02:00:00,15.9892982701,0.866144142657,0.0,0.0,2.55330491699,7.21284921042,20.4335642303,19.4504895992,0.983074631131
 11/07  03:00:00,15.8007286109,0.971936791454,0.0,0.0,2.55330491699,6.91848690247,22.3880513619,21.9285041672,0.459547194695
 11/07  04:00:00,15.7398651153,1.05825444975,0.0,0.0,2.55330491699,6.7713057485,24.3948891676,23.9353318935,0.459557274102
 11/07  05:00:00,17.842129278,1.0840251647,0.0,0.0,3.82705111198,7.57405300124,25.3898355882,24.4065171545,0.983318433609
 11/07  06:00:00,22.3965990844,1.09988250917,0.0,0.0,6.02426329834,9.91545327661,29.8305511973,24.829795499,5.00075569833
 11/07  07:00:00,24.9664997076,1.03003205229,0.0,0.0,6.51253267309,14.7454349813,39.9002040152,23.1921991208,16.7080048944
 11/07  08:00:00,24.9762127655,0.788116511087,0.0109959637896,0.0,6.01364874671,18.163451543,34.9749984061,17.2183167745,17.7566816316
 11/07  09:00:00,24.3246055875,1.01590351812,0.0773523277226,0.0,4.35151303671,18.8798367041,31.5592588986,14.5014433914,17.0578155073
 11/07  10:00:00,21.5523956154,0.93812118829,0.206556525925,0.0,3.78894180059,16.6187760998,26.2169884725,11.2557749014,14.9612135711
 11/07  11:00:00,18.8318056816,0.871546917366,0.469167566178,0.0,3.78894180059,13.7021493968,20.9216908968,7.35821195149,13.5634789453
 11/07  12:00:00,19.397231843,0.88794362024,0.871015870862,0.0,3.78894180059,13.8493305508,15.6414809483,4.69875442644,10.9427265219
 11/07  13:00:00,19.287674986,0.895280840977,1.06456301119,0.0,3.69398621738,13.6338449159,12.8854633906,3.34047149452,9.54499189606
 11/07  14:00:00,19.1495126375,0.887891923154,1.21207297843,0.0,3.78894180059,13.2606059349,10.7204890747,2.22379814795,8.4966909267
 11/07  15:00:00,18.9631210911,0.840656360424,1.22009814879,0.0,3.78894180059,13.1134247809,8.74044191111,1.29205195377,7.44838995733
 11/07  16:00:00,20.1831252349,0.781709992147,1.13403920757,0.0,4.71240779196,13.5549682428,9.26932319103,0.772632264332,8.4966909267
 11/07  17:00:00,27.3214085286,0.692653346216,0.911025759784,0.0,7.18559832057,18.5321311015,10.3973983512,0.502972798633,9.89442555252
 11/07  18:00:00,37.9799884042,0.317066116734,0.610436595661,0.0,8.38069375907,23.3147919321,13.5377889844,0.49846052381,13.0393284606
 11/07  19:00:00,39.9930608264,0.30126308661,0.571941914166,0.0,10.6415932552,23.1212625696,15.7186210277,0.407973800172,15.3106472276
 11/07  20:00:00,38.9251925738,0.282009889643,0.492604836819,0.0,12.3080778603,20.4854999863,15.4061646368,0.79438472218,14.6117799147
 11/07  21:00:00,38.3151604772,0.267691706823,0.337011816229,0.0,12.456681583,19.8967753704,15.3465097512,1.95774763412,13.3887621171
 11/07  22:00:00,32.7207837711,0.260029495301,0.213798343656,0.0,9.18739968257,17.702556249,14.0314379151,3.08871139321,10.9427265219
 11/07  23:00:00,25.7387175973,0.268403365623,0.158670861243,0.0,5.91811778209,14.0365255879,13.4732674349,3.92827553887,9.54499189606
 11/07  24:00:00,19.8557142483,0.327639060887,0.112940888256,0.0,3.54045821811,10.5176760807,11.0597901877,5.70800216908,5.3517880186
 11/08  01:00:00,16.1910640547,0.417409137717,0.0617761735787,0.0,2.55330491699,7.80157382632,9.85576513377,8.17076118926,1.68500394451
 11/08  02:00:00,15.6414000637,0.482590170494,0.0356557657629,0.0,2.55330491699,7.21284921042,10.80075254,9.81538841321,0.985364126821
 11/08  03:00:00,15.3752455128,0.528887810547,0.0175658827645,0.0,2.55330491699,6.91848690247,11.4396965783,10.979576904,0.460119674237
 11/08  04:00:00,15.2395972927,0.55060158974,0.00738503750196,0.0,2.55330491699,6.7713057485,11.9416983384,11.481568549,0.460129789436
 11/08  05:00:00,17.4063754298,0.648271316518,0.0,0.0,3.82705111198,7.57405300124,14.8303696129,13.8447608133,0.985608799562
 11/08  06:00:00,21.9722459162,0.675529341026,0.0,0.0,6.02426329834,9.91545327661,19.5271095201,14.5108879251,5.01622159503
 11/08  07:00:00,24.5702783505,0.618204229019,0.0156064661863,0.0,6.51253267309,14.7454349813,29.7561969979,12.9943403375,16.7618566604
 11/08  08:00:00,24.7816206986,0.553306543404,0.0512138645403,0.0,6.01364874671,18.163451543,28.8813277597,11.0673574563,17.8139703035
 11/08  09:00:00,24.1199051955,0.847569721791,0.0409857319695,0.0,4.35151303671,18.8798367041,27.9450394115,10.8322267883,17.1128126232
 11/08  10:00:00,21.2839527512,0.80345941523,0.0727754347936,0.0,3.78894180059,16.6187760998,24.5561377241,9.5468016765,15.0093360476
 11/08  11:00:00,18.3365324495,0.721896957591,0.123544293791,0.0,3.78894180059,13.7021493968,20.9322419419,7.32522361319,13.6070183287
 11/08  12:00:00,18.5063964726,0.642520071821,0.225604048899,0.0,3.78894180059,13.8493305508,15.7901877132,4.8125151072,10.977672606
 11/08  13:00:00,18.1011407504,0.583801658983,0.189507957626,0.0,3.69398621738,13.6338449159,13.4906920299,3.91533714273,9.57535488715
 11/08  14:00:00,17.7744102542,0.551668095381,0.173194422941,0.0,3.78894180059,13.2606059349,12.0683113352,3.54469473717,8.52361659804
 11/08  15:00:00,17.5957940574,0.538770112819,0.154657362723,0.0,3.78894180059,13.1134247809,10.9789703416,3.50709203268,7.47187830893
 11/08  16:00:00,18.9572675586,0.518373003625,0.171518519765,0.0,4.71240779196,13.5549682428,11.5457077309,3.0220911329,8.52361659804
 11/08  17:00:00,27.3305575837,0.501057605002,0.218937222757,0.0,7.18559832057,18.5321311015,12.1989898007,2.27305548389,9.92593431686
 11/08  18:00:00,37.4595514718,0.188088554186,0.218977225789,0.0,8.38069375907,23.3147919321,14.8668809993,1.78573181511,13.0811491842
 11/08  19:00:00,39.6059636415,0.202957564123,0.283150251717,0.0,10.6415932552,23.1212625696,16.8334307878,1.47351531055,15.3599154773
 11/08  20:00:00,38.6111428025,0.218959555018,0.241605400099,0.0,12.3080778603,20.4854999863,16.8117230947,2.15296647681,14.6587566179
 11/08  21:00:00,38.1688070927,0.226035572173,0.232314566417,0.0,12.456681583,19.8967753704,15.8286498768,2.39692126288,13.4317286139
 11/08  22:00:00,32.6922500247,0.248797016072,0.196497076509,0.0,9.18739968257,17.702556249,14.1871175781,3.20944497217,10.977672606
 11/08  23:00:00,25.7573943982,0.329307957163,0.116443070579,0.0,5.91811778209,14.0365255879,15.2491596932,5.67380480605,9.57535488715
 11/08  24:00:00,19.8826532403,0.411568783698,0.0559501574724,0.0,3.54045821811,10.5176760807,13.4345494503,8.06614771963,5.36840173071
 11/09  01:00:00,16.1911861022,0.463025454703,0.0162819041156,0.0,2.55330491699,7.80157382632,11.2629114687,9.57332241657,1.68958905211
 11/09  02:00:00,15.6601744887,0.536081926779,0.0009384344789,0.0,2.55330491699,7.21284921042,12.2593912296,11.2717331977,0.987658031943
 11/09  03:00:00,15.4354493493,0.606657529866,0.0,0.0,2.55330491699,6.91848690247,13.2679225724,12.8072293247,0.460693247716
 11/09  04:00:00,15.2698631402,0.588252474711,0.0,0.0,2.55330491699,6.7713057485,12.8461593458,12.3854559501,0.460703395727
 11/09  05:00:00,17.3200159375,0.561911824231,0.0,0.0,3.82705111198,7.57405300124,12.7413894319,11.753485929,0.987903502876
 11/09  06:00:00,21.8108213367,0.5141047615,0.0,0.0,6.02426329834,9.91545327661,15.7159711078,10.6842549666,5.0317161412
 11/09  07:00:00,24.425356364,0.461743010811,0.0271456979484,0.0,6.51253267309,14.7454349813,26.1166034772,9.30079685866,16.8158066186
 11/09  08:00:00,24.6597560092,0.430861535358,0.0517941831995,0.0,6.01364874671,18.163451543,26.2598655201,8.38850220133,17.8713633188
 11/09  09:00:00,24.0041463568,0.761086865011,0.0117097500974,0.0,4.35151303671,18.8798367041,26.459694406,9.29178449737,17.1679099087
 11/09  10:00:00,21.1497026754,0.697001589391,0.0449831847636,0.0,3.78894180059,16.6187760998,22.6298937078,7.57234753554,15.0575461723
 11/09  11:00:00,18.1992358905,0.615534270558,0.0926104218898,0.0,3.78894180059,13.7021493968,19.0673934052,5.41675639222,13.650637013
 11/09  12:00:00,18.3303053876,0.572311232562,0.119721803079,0.0,3.78894180059,13.8493305508,15.3245866396,4.31190430016,11.0126823394
 11/09  13:00:00,17.9873023971,0.528645027977,0.130826235277,0.0,3.69398621738,13.6338449159,12.9524122455,3.34663906539,9.60577318013
 11/09  14:00:00,17.6834082222,0.496215861248,0.137644625093,0.0,3.78894180059,13.2606059349,11.231568822,2.68097751136,8.55059131068
 11/09  15:00:00,17.5195472835,0.478833777131,0.138346924521,0.0,3.78894180059,13.1134247809,9.91029978024,2.41489033901,7.49540944123
 11/09  16:00:00,18.8779174605,0.477013480018,0.133527945244,0.0,4.71240779196,13.5549682428,11.0220481986,2.47145688788,8.55059131068
 11/09  17:00:00,27.2304526775,0.492567896864,0.127322024725,0.0,7.18559832057,18.5321311015,12.6991795066,2.74167903663,9.95750046995
 11/09  18:00:00,37.3931890834,0.168159941197,0.172543450381,0.0,8.38069375907,23.3147919321,14.9766601198,1.8536140415,13.1230460783
 11/09  19:00:00,39.4977611099,0.173782621218,0.204122663031,0.0,10.6415932552,23.1212625696,17.0751958693,1.66592240718,15.4092734621
 11/09  20:00:00,38.535869702,0.175663212816,0.209628641847,0.0,12.3080778603,20.4854999863,16.3710280262,1.66520914373,14.7058188825
 11/09  21:00:00,38.1015884198,0.205315392129,0.185816073465,0.0,12.456681583,19.8967753704,15.9383933523,2.46361998423,13.4747733681
 11/09  22:00:00,32.6553727206,0.266293802109,0.142122986329,0.0,9.18739968257,17.702556249,15.1343644025,4.12168206306,11.0126823394
 11/09  23:00:00,25.7297896433,0.337810885771,0.0803353870873,0.0,5.91811778209,14.0365255879,15.86258388,6.25681069986,9.60577318013
 11/09  24:00:00,19.8587207979,0.425955807836,0.0176306909346,0.0,3.54045821811,10.5176760807,14.2131323277,8.82808662534,5.38504570234
 11/10  01:00:00,16.2866529621,0.574774218683,0.0,0.0,2.55330491699,7.80157382632,14.1186244894,12.4244426551,1.69418183431
 11/10  02:00:00,15.7757011808,0.652547053329,0.0,0.0,2.55330491699,7.21284921042,15.1492694675,14.1593138,0.989955667505
 11/10  03:00:00,15.5608334337,0.732041614208,0.0,0.0,2.55330491699,6.91848690247,16.4678921301,16.0066243848,0.461267745317
 11/10  04:00:00,15.5106987701,0.829088104587,0.0,0.0,2.55330491699,6.7713057485,18.8326062048,18.3713282816,0.461277923136
 11/10  05:00:00,17.6277913257,0.869687212444,0.0,0.0,3.82705111198,7.57405300124,20.3124290534,19.3222271894,0.990201864007
 11/10  06:00:00,22.1509202316,0.854203656391,0.0,0.0,6.02426329834,9.91545327661,23.9625711877,18.9153364407,5.04723474707
 11/10  07:00:00,24.7397856972,0.803318041912,0.0,0.0,6.51253267309,14.7454349813,34.5606598966,17.6908211056,16.869838791
 11/10  08:00:00,24.9453127221,0.768212431476,0.0,0.0,6.01364874671,18.163451543,34.7381171168,16.8092734357,17.9288436811
 11/10  09:00:00,24.3210315752,1.08968183352,0.0,0.0,4.35151303671,18.8798367041,34.2822542629,17.0591632159,17.223091047
 11/10  10:00:00,21.4300744895,1.02235658828,0.0,0.0,3.78894180059,16.6187760998,30.3975333267,15.2917036584,15.1058296683
 11/10  11:00:00,18.4148280344,0.923736836284,0.0,0.0,3.78894180059,13.7021493968,26.6774390671,12.9831169862,13.6943220808
 11/10  12:00:00,18.4729919447,0.834719592776,0.0,0.0,3.78894180059,13.8493305508,22.0378125187,10.9900671643,11.0477453544
 11/10  13:00:00,18.0926508352,0.764819701428,0.0,0.0,3.69398621738,13.6338449159,19.1251516131,9.48891384616,9.63623776691
 11/10  14:00:00,17.8740509898,0.824503253935,0.0,0.0,3.78894180059,13.2606059349,19.5788229597,11.0012158834,8.57760707631
 11/10  15:00:00,17.7741131965,0.871746614651,0.0,0.0,3.78894180059,13.1134247809,19.7422363672,12.2232599815,7.51897638572
 11/10  16:00:00,19.1451326022,0.877756566986,0.0,0.0,4.71240779196,13.5549682428,21.010995978,12.4333889017,8.57760707631
 11/10  17:00:00,27.4510880311,0.840525275143,0.0,0.0,7.18559832057,18.5321311015,21.5471159243,11.5580012605,9.98911466377
 11/10  18:00:00,37.512872528,0.460386836198,0.0,0.0,8.38069375907,23.3147919321,23.0165557264,9.85154899081,13.1650067356
 11/10  19:00:00,39.5961082217,0.453712635613,0.0225397604649,0.0,10.6415932552,23.1212625696,24.9426480594,9.4839414942,15.4587065652
 11/10  20:00:00,38.6654983661,0.507531440143,0.00738907861453,0.0,12.3080778603,20.4854999863,25.6551427268,10.9021899553,14.7529527714
 11/10  21:00:00,38.2899967146,0.579539760424,0.0,0.0,12.456681583,19.8967753704,26.1926606415,12.6747770091,13.5178836324
 11/10  22:00:00,32.9073818326,0.660425900441,0.0,0.0,9.18739968257,17.702556249,25.5895390312,14.5417936768,11.0477453544
 11/10  23:00:00,26.0981487158,0.786505345366,0.0,0.0,5.91811778209,14.0365255879,27.089113717,17.4528759501,9.63623776691
 11/10  24:00:00,20.3361930665,0.921058767391,0.0,0.0,3.54045821811,10.5176760807,25.965904162,20.5641891574,5.40171500453
 11/11  01:00:00,16.7723538084,1.06047506503,0.0,0.0,2.55330491699,7.80157382632,25.5151297363,23.8163488034,1.69878093287
 11/11  02:00:00,16.2311991547,1.10804502729,0.0,0.0,2.55330491699,7.21284921042,25.7721420684,24.779885715,0.992256353407
 11/11  03:00:00,15.9886556326,1.15986381312,0.0,0.0,2.55330491699,6.91848690247,26.4618249037,25.9999819067,0.461842996947
 11/11  04:00:00,15.8941414504,1.21253078491,0.0,0.0,2.55330491699,6.7713057485,27.7658348887,27.3039816872,0.461853201549
 11/11  05:00:00,17.9531674392,1.19506332599,0.0,0.0,3.82705111198,7.57405300124,27.7532771792,26.7607739768,0.992503202326
 11/11  06:00:00,22.4578396088,1.16112303361,0.0,0.0,6.02426329834,9.91545327661,31.053825258,25.9910524423,5.06277281572
 11/11  07:00:00,24.9936432419,1.05717558657,0.0,0.0,6.51253267309,14.7454349813,40.4398804466,23.515943271,16.9239371755
 11/11  08:00:00,24.9436372832,0.960066355022,0.0,0.0,6.01364874671,17.9699221805,39.1986917577,21.2122973895,17.9863943682
 11/11  09:00:00,22.6776347658,0.892698592812,0.0,0.0,3.66783283761,18.1171033345,36.9261574192,19.6478177223,17.2783396969
 11/11  10:00:00,19.798214838,0.836910505526,0.0,0.0,3.10526160149,15.8560427302,33.4318851789,18.277712942,15.1541722369
 11/11  11:00:00,16.7272874424,0.682609813041,0.0,0.0,3.10526160149,12.9394160272,28.4603514317,14.7222908364,13.7380605953
