Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/11  12:00:00,16.7728528687,0.562343911079,0.0186501744044,0.0,3.10526160149,13.0865971812,22.9141156398,11.8312643725,11.0828512673
 11/11  13:00:00,16.6757519653,0.479750188771,0.151324147353,0.0,3.10526160149,12.9394160272,18.3025056274,8.63576600175,9.66673962568
 11/11  14:00:00,16.2238215176,0.40939826835,0.211289082029,0.0,3.10526160149,12.4978725653,15.1117101966,6.50705430213,8.60465589447
 11/11  15:00:00,16.0163847535,0.342071631844,0.218360108525,0.0,3.10526160149,12.3506914113,12.5275468086,4.98497464534,7.54257216326
 11/11  16:00:00,17.3016492479,0.297204742882,0.18348203849,0.0,4.02872759285,12.7922348732,12.9788896099,4.37423371544,8.60465589447
 11/11  17:00:00,25.5761626801,0.270490456373,0.141523036563,0.0,6.50191812146,17.7693977319,14.2450900728,4.22432253676,10.0207675361
 11/11  18:00:00,37.25543519,0.278186402324,0.11829245828,0.0,8.38069375907,23.1212625696,17.8114394731,4.6044207434,13.2070187297
 11/11  19:00:00,39.5409317253,0.309239282247,0.111836617481,0.0,10.6415932552,23.1212625696,20.8166104893,5.30841034201,15.5082001473
 11/11  20:00:00,38.6122004988,0.376012323712,0.0856103277062,0.0,12.3080778603,20.4854999863,21.9215256692,7.12138134264,14.8001443265
 11/11  21:00:00,38.2158507935,0.441609934044,0.0637839053014,0.0,12.456681583,19.8967753704,22.4212920538,8.86024541372,13.5610466401
 11/11  22:00:00,32.8177289328,0.539902145028,0.0308708555727,0.0,9.18739968257,17.702556249,22.6243664158,11.5415151485,11.0828512673
 11/11  23:00:00,26.0002925421,0.688649171579,0.0,0.0,5.91811778209,14.0365255879,25.0870038136,15.420264188,9.66673962568
 11/11  24:00:00,20.3004333636,0.885299064507,0.0,0.0,3.54045821811,10.5176760807,25.5669668316,20.1485621307,5.41840470084
 11/12  01:00:00,16.7547431104,1.04286436706,0.0,0.0,2.55330491699,7.80157382632,25.5355587661,23.8321737784,1.70338498769
 11/12  02:00:00,16.2470008611,1.12384673361,0.0,0.0,2.55330491699,7.21284921042,26.6044731319,25.6099137233,0.994559408639
 11/12  03:00:00,16.0496445652,1.22085274572,0.0,0.0,2.55330491699,6.91848690247,28.4360694178,27.9736505855,0.46241883229
 11/12  04:00:00,16.0329110545,1.351300389,0.0,0.0,2.55330491699,6.7713057485,31.8682860694,31.4058570088,0.462429060629
 11/12  05:00:00,18.1939993107,1.43589519745,0.0,0.0,3.82705111198,7.57405300124,34.5992603036,33.6044534673,0.994806836319
 11/12  06:00:00,22.7279821399,1.43126556469,0.0,0.0,6.02426329834,9.91545327661,38.5003878545,33.42206211,5.07832574451
 11/12  07:00:00,26.191792667,1.36249167842,0.0,0.0,6.51253267309,14.7454349813,48.6383464663,31.6602607158,16.9780857504
 11/12  08:00:00,25.1515073757,1.16793644754,0.0,0.0,6.01364874671,17.9699221805,44.6416507526,26.5976524157,18.0439983369
 11/12  09:00:00,22.7871806298,1.0022444568,0.0,0.0,3.66783283761,18.1171033345,39.6594450765,22.3258055796,17.333639497
 11/12  10:00:00,19.8610252062,0.882061378343,0.0176594953746,0.0,3.10526160149,15.8560427302,34.4174140552,19.2148544932,15.202559562
 11/12  11:00:00,16.9507141057,0.777397507666,0.128638968595,0.0,3.10526160149,12.9394160272,29.2292117767,15.447372173,13.7818396037
 11/12  12:00:00,17.0678470214,0.643875131537,0.232113106624,0.0,3.10526160149,13.0865971812,22.383116706,11.2651270241,11.1179896819
 11/12  13:00:00,16.9010779555,0.551397635815,0.305002690483,0.0,3.10526160149,12.9394160272,18.1465327865,8.44926306293,9.69726972362
 11/12  14:00:00,16.4449184755,0.492929827129,0.348854481143,0.0,3.10526160149,12.4978725653,15.3453954978,6.7136657429,8.63172975491
 11/12  15:00:00,16.3436971144,0.454044274813,0.433699826383,0.0,3.10526160149,12.3506914113,12.5946905616,5.02850077539,7.5661897862
 11/12  16:00:00,17.5821513783,0.389241886986,0.371947024767,0.0,4.02872759285,12.7922348732,12.9178538254,4.28612407051,8.63172975491
 11/12  17:00:00,25.7585264425,0.332332885552,0.262044369755,0.0,6.50191812146,17.7693977319,14.2419732866,4.18952357345,10.0524497132
 11/12  18:00:00,37.3305982595,0.287417813133,0.184224117015,0.0,8.38069375907,23.1212625696,17.2672312452,4.01816162592,13.2490696193
 11/12  19:00:00,39.579890746,0.295364535528,0.164670384892,0.0,10.6415932552,23.1212625696,19.9254698388,4.3677302873,15.5577395515
 11/12  20:00:00,38.6441736279,0.372617642239,0.120978138285,0.0,12.3080778603,20.4854999863,21.5096137821,6.66223420966,14.8473795724
 11/12  21:00:00,38.2656314155,0.465255606309,0.0899188550667,0.0,12.456681583,19.8967753704,22.7790531385,9.17480352963,13.6042496089
 11/12  22:00:00,32.8484171531,0.532180302639,0.0692809182763,0.0,9.18739968257,17.702556249,22.0327084255,10.9147187436,11.1179896819
 11/12  23:00:00,25.9862572456,0.647169446876,0.0274444282602,0.0,5.91811778209,14.0365255879,23.7523762432,14.0551065196,9.69726972362
 11/12  24:00:00,20.1798809133,0.764746614225,0.0,0.0,3.54045821811,10.5176760807,22.4515709361,17.0164610873,5.43510984877
 11/13  01:00:00,16.6077367295,0.89585798609,0.0,0.0,2.55330491699,7.80157382632,21.6783751985,19.9703825613,1.70799263716
 11/13  02:00:00,16.1380523416,1.01489821416,0.0,0.0,2.55330491699,7.21284921042,23.7756719043,22.7788077528,0.996864151484
 11/13  03:00:00,15.9587855701,1.12999375065,0.0,0.0,2.55330491699,6.91848690247,26.0757431968,25.6127481159,0.462995080856
 11/13  04:00:00,15.8789945369,1.19738387141,0.0,0.0,2.55330491699,6.7713057485,27.7109949697,27.2479896399,0.463005329868
 11/13  05:00:00,18.008133306,1.25002919271,0.0,0.0,3.82705111198,7.57405300124,29.5854886291,28.5883765453,0.99711208379
 11/13  06:00:00,22.5629609992,1.26624442395,0.0,0.0,6.02426329834,9.91545327661,34.2438388975,29.1499499711,5.09388892638
 11/13  07:00:00,26.004923705,1.17562271642,0.0,0.0,6.51253267309,14.7454349813,43.9172947012,26.8850262221,17.0322684791
 11/13  08:00:00,25.0731181782,0.894986838795,0.00103104883095,0.0,6.01364874671,18.163451543,38.0108445281,19.9092059997,18.1016385284
 11/13  09:00:00,24.3700928365,1.09716913991,0.0415739549139,0.0,4.35151303671,18.8798367041,34.2301011269,16.8411270561,17.3889740707
 11/13  10:00:00,21.5572668363,1.00275144045,0.146797494669,0.0,3.78894180059,16.6187760998,28.5801989406,13.3292216266,15.250977314
 11/13  11:00:00,18.6624747327,0.909081269412,0.262302265207,0.0,3.78894180059,13.7021493968,23.8242078207,9.9985616795,13.8256461412
 11/13  12:00:00,18.9110259161,0.854855741474,0.417897822699,0.0,3.78894180059,13.8493305508,18.4196147168,7.26646452448,11.1531501923
 11/13  13:00:00,18.7033772801,0.832505470641,0.543040675622,0.0,3.69398621738,13.6338449159,15.3063271816,5.57850816211,9.72781901952
 11/13  14:00:00,18.493124841,0.804795040427,0.638782064668,0.0,3.78894180059,13.2606059349,13.0539380556,4.3951174156,8.65882063996
 11/13  15:00:00,18.3238567916,0.766493647317,0.654996562424,0.0,3.78894180059,13.1134247809,11.1165636172,3.52674135683,7.58982226039
 11/13  16:00:00,19.3123638405,0.642694123365,0.402293681876,0.0,4.71240779196,13.5549682428,11.8972497735,3.23842913353,8.65882063996
 11/13  17:00:00,27.5867563161,0.61480609791,0.361387462266,0.0,7.18559832057,18.5321311015,12.9989865564,2.91483474367,10.0841518127
 11/13  18:00:00,37.5999280228,0.263436318778,0.28400601221,0.0,8.38069375907,23.3147919321,15.7493097296,2.4581627782,13.2911469514
 11/13  19:00:00,39.6427847433,0.252190869669,0.270738047971,0.0,10.6415932552,23.1212625696,17.9340246589,2.32671455178,15.6073101072
 11/13  20:00:00,38.6127821111,0.277532034924,0.184672228752,0.0,12.3080778603,20.4854999863,18.6678670004,3.77322247967,14.8946445208
 11/13  21:00:00,38.187862876,0.323230645567,0.154175276281,0.0,12.456681583,19.8967753704,18.7408688454,5.09338910075,13.6474797446
 11/13  22:00:00,32.7515896878,0.370537740384,0.134096015249,0.0,9.18739968257,17.702556249,17.5205461769,6.36739598457,11.1531501923
 11/13  23:00:00,25.8802646582,0.488071672607,0.0805496151477,0.0,5.91811778209,14.0365255879,19.3451632493,9.6173442298,9.72781901952
 11/13  24:00:00,20.1234472134,0.69613574071,0.0121771735969,0.0,3.54045821811,10.5176760807,20.822102562,15.3702770607,5.45182550125
 11/14  01:00:00,16.6403564761,0.928477732724,0.0,0.0,2.55330491699,7.80157382632,22.8673275113,21.1547249927,1.71260251859
 11/14  02:00:00,16.1530359144,1.02988178696,0.0,0.0,2.55330491699,7.21284921042,24.4691553953,23.4699854956,0.999169899722
 11/14  03:00:00,15.9001107619,1.07131894245,0.0,0.0,2.55330491699,6.91848690247,24.6584289624,24.1948573903,0.463571572033
 11/14  04:00:00,15.8029991588,1.1213884933,0.0,0.0,2.55330491699,6.7713057485,25.684138236,25.2205563974,0.463581838634
 11/14  05:00:00,17.8924092683,1.13430515502,0.0,0.0,3.82705111198,7.57405300124,26.3477743848,25.3483561227,0.999418262064
 11/14  06:00:00,22.3901851223,1.09346854709,0.0,0.0,6.02426329834,9.91545327661,29.3783930227,24.2689352714,5.10945775126
 11/14  07:00:00,25.8334188373,1.00411784868,0.0,0.0,6.51253267309,14.7454349813,39.2429695389,22.1565002241,17.0864693148
 11/14  08:00:00,24.9769903027,0.788625377037,0.0112646350762,0.0,6.01364874671,18.163451543,35.1496306962,16.9903328231,18.1592978731
 11/14  09:00:00,24.3179835589,1.03330311349,0.0533307036881,0.0,4.35151303671,18.8798367041,32.5044929147,15.0601658833,17.4443270313
 11/14  10:00:00,21.551119772,0.992942827383,0.150459043444,0.0,3.78894180059,16.6187760998,28.3878846114,13.088473457,15.2994111545
 11/14  11:00:00,18.6785345056,0.908215124439,0.279228183059,0.0,3.78894180059,13.7021493968,23.7077576863,9.83829045127,13.869467235
 11/14  12:00:00,19.1058582407,0.879212007256,0.588373881543,0.0,3.78894180059,13.8493305508,17.6708266648,6.48250427877,11.188322386
 11/14  13:00:00,19.0297037185,0.904504293367,0.79736829129,0.0,3.69398621738,13.6338449159,14.8942542785,5.13587581194,9.75837846651
 11/14  14:00:00,18.6979903537,0.851589576609,0.796853041145,0.0,3.78894180059,13.2606059349,12.8820442118,4.19612368485,8.6859205269
 11/14  15:00:00,18.163202314,0.721037706491,0.539798025643,0.0,3.78894180059,13.1134247809,11.4143118278,3.8008492405,7.6134625873
 11/14  16:00:00,19.5907224472,0.711276484996,0.612069927036,0.0,4.71240779196,13.5549682428,11.6869064047,3.00098587784,8.6859205269
 11/14  17:00:00,27.7548812878,0.651606725466,0.492711806442,0.0,7.18559832057,18.5321311015,12.8246544899,2.70879004352,10.1158644464
 11/14  18:00:00,37.642645563,0.291896305514,0.298263565667,0.0,8.38069375907,23.3147919321,16.1762616517,2.84302338647,13.3332382652
 11/14  19:00:00,39.7065228508,0.280389128907,0.306277896253,0.0,10.6415932552,23.1212625696,18.1386648819,2.48176774758,15.6568971343
 11/14  20:00:00,38.6856610678,0.276557481427,0.258525738976,0.0,12.3080778603,20.4854999863,17.8952889361,2.95336376146,14.9419251746
 11/14  21:00:00,38.2026065392,0.315772713303,0.176376871692,0.0,12.456681583,19.8967753704,18.367078843,4.67635459792,13.6907242451
 11/14  22:00:00,32.7779906385,0.399449623099,0.131585083224,0.0,9.18739968257,17.702556249,18.2270309597,7.03870857372,11.188322386
 11/14  23:00:00,25.9000050676,0.509537082449,0.078824614644,0.0,5.91811778209,14.0365255879,19.9324799444,10.1741014779,9.75837846651
 11/14  24:00:00,20.0870919267,0.648246920281,0.0237107072943,0.0,3.54045821811,10.5176760807,19.5482906888,14.0797439807,5.46854670809
 11/15  01:00:00,16.5348596272,0.822980883798,0.0,0.0,2.55330491699,7.80157382632,20.2357832501,18.5185699815,1.71721326861
 11/15  02:00:00,16.0655725852,0.942418457749,0.0,0.0,2.55330491699,7.21284921042,22.3350599063,21.3335839355,1.00147597083
 11/15  03:00:00,15.883870902,1.05507908249,0.0,0.0,2.55330491699,6.91848690247,24.5081884181,24.0440402829,0.464148135134
 11/15  04:00:00,15.8247051841,1.14309451857,0.0,0.0,2.55330491699,6.7713057485,26.6168056339,26.1526472177,0.464158416224
 11/15  05:00:00,17.9457932115,1.18768909824,0.0,0.0,3.82705111198,7.57405300124,28.1526976371,27.1509729489,1.00172468819
 11/15  06:00:00,22.436935019,1.14021844378,0.0,0.0,6.02426329834,9.91545327661,30.8487879727,25.7237603653,5.1250276074
 11/15  07:00:00,25.8840874118,1.05478642321,0.0,0.0,6.51253267309,14.7454349813,40.7518670366,23.611194831,17.1406722055
 11/15  08:00:00,25.0860756322,0.903913856377,0.00506148523226,0.0,6.01364874671,18.163451543,38.3454035553,20.1284442596,18.2169592957
 11/15  09:00:00,24.455386661,1.19759057743,0.0264463418898,0.0,4.35151303671,18.8798367041,37.185347009,19.6856650225,17.4996819866
 11/15  10:00:00,21.5928858346,1.12491494364,0.0602529897223,0.0,3.78894180059,16.6187760998,32.7165704533,17.3687237131,15.3478467402
 11/15  11:00:00,18.7186473859,0.977235523351,0.250320664505,0.0,3.78894180059,13.7021493968,25.6145976869,11.701307779,13.9132899078
 11/15  12:00:00,19.0215807026,0.917033606001,0.466274744674,0.0,3.78894180059,13.8493305508,19.6459546851,8.42245883806,11.2234958471
 11/15  13:00:00,18.8523597319,0.899617483716,0.624911114337,0.0,3.69398621738,13.6338449159,16.3290390711,6.54010005638,9.78893901468
 11/15  14:00:00,18.5197868765,0.834919080106,0.635320060473,0.0,3.78894180059,13.2606059349,14.0023371904,5.2893158,8.71302139038
 11/15  15:00:00,18.0375491057,0.726302220782,0.408880303041,0.0,3.78894180059,13.1134247809,12.7303031574,5.09319939132,7.63710376607
 11/15  16:00:00,19.4269578796,0.719562172584,0.440019671794,0.0,4.71240779196,13.5549682428,13.3342400217,4.6212186313,8.71302139038
 11/15  17:00:00,27.6084662713,0.69737101313,0.300532502242,0.0,7.18559832057,18.5321311015,15.4826092988,5.33503107606,10.1475782228
 11/15  18:00:00,37.616075629,0.400220583164,0.163369354047,0.0,8.38069375907,23.3147919321,20.0237062685,6.64837517281,13.3753310957
 11/15  19:00:00,39.7015869392,0.42485976187,0.156871351724,0.0,10.6415932552,23.1212625696,22.9479731865,7.2414872382,15.7064859483
 11/15  20:00:00,38.7822749047,0.507174244703,0.124522812574,0.0,12.3080778603,20.4854999863,24.5550128439,9.5658053118,14.9892075321
 11/15  21:00:00,38.3854728627,0.5718495187,0.103166389796,0.0,12.456681583,19.8967753704,25.070347518,11.3363772142,13.7339703038
 11/15  22:00:00,32.9991182152,0.681737789557,0.070424493527,0.0,9.18739968257,17.702556249,25.5981351742,14.3746393271,11.2234958471
 11/15  23:00:00,26.1761954827,0.84633373158,0.018218380633,0.0,5.91811778209,14.0365255879,28.834946551,19.0460075364,9.78893901468
 11/15  24:00:00,20.4502785459,1.03514424676,0.0,0.0,3.54045821811,10.5176760807,29.3374386844,23.8521701669,5.48526851747
 11/16  01:00:00,16.9716226348,1.25974389145,0.0,0.0,2.55330491699,7.80157382632,31.1769772256,29.455153702,1.72182352356
 11/16  02:00:00,16.5432909077,1.42013678026,0.0,0.0,2.55330491699,7.21284921042,34.5339991543,33.5302174721,1.00378168217
 11/16  03:00:00,16.3250990797,1.49630726021,0.0,0.0,2.55330491699,6.91848690247,35.742981471,35.2782568715,0.464724599452
 11/16  04:00:00,16.2566799371,1.5750692716,0.0,0.0,2.55330491699,6.7713057485,37.6696495575,37.2049146656,0.464734891913
 11/16  05:00:00,18.3963816624,1.63827754914,0.0,0.0,3.82705111198,7.57405300124,39.8296884813,38.8256578021,1.00403067914
 11/16  06:00:00,22.9206700398,1.6239534646,0.0,0.0,6.02426329834,9.91545327661,43.5548298929,38.4142360101,5.14059388278
 11/16  07:00:00,26.3808037212,1.5515027326,0.0,0.0,6.51253267309,14.7454349813,53.7568963141,36.5620352155,17.1948610986
 11/16  08:00:00,25.5007050471,1.32360475652,0.0,0.0,6.01364874671,18.163451543,48.8513744498,30.5767687296,18.2746057203
 11/16  09:00:00,24.7193822847,1.48803254295,0.0,0.0,4.35151303671,18.8798367041,44.3869700503,26.8319475067,17.5550225435
 11/16  10:00:00,21.7774582046,1.33110999971,0.038630303658,0.0,3.78894180059,16.6187760998,37.6901955497,22.2939258222,15.3962697276
 11/16  11:00:00,18.8513818303,1.18985028235,0.170440349874,0.0,3.78894180059,13.7021493968,31.2430324765,17.2859312944,13.9571011821
 11/16  12:00:00,18.9955694416,1.07131843687,0.285978652848,0.0,3.78894180059,13.8493305508,24.6272986848,13.3686385255,11.2586601593
 11/16  13:00:00,18.739110282,0.971016427698,0.440262720457,0.0,3.69398621738,13.6338449159,19.5328583618,9.71336674794,9.81949161382
 11/16  14:00:00,18.5764455443,0.919078240529,0.607819567845,0.0,3.78894180059,13.2606059349,15.9883105178,7.24819531305,8.74011520471
 11/16  15:00:00,18.4018381233,0.854266263988,0.645205277466,0.0,3.78894180059,13.1134247809,13.2237364685,5.56299767287,7.6607387956
 11/16  16:00:00,19.6113595008,0.765834891585,0.578148574032,0.0,4.71240779196,13.5549682428,13.0862635048,4.3461483001,8.74011520471
 11/16  17:00:00,27.7052763588,0.681087726569,0.413625876342,0.0,7.18559832057,18.5321311015,14.1413989964,3.96211524616,10.1792837502
 11/16  18:00:00,37.6072073093,0.31434605895,0.240375558518,0.0,8.38069375907,23.3147919321,17.3383289565,3.92091597893,13.4174129775
 11/16  19:00:00,39.6231538316,0.323211548674,0.180086457347,0.0,10.6415932552,23.1212625696,20.5039899507,4.74792808675,15.7560618639
 11/16  20:00:00,38.6974629849,0.419291096308,0.12759404117,0.0,12.3080778603,20.4854999863,22.6692824088,7.63280481757,15.0364775912
 11/16  21:00:00,38.3295768628,0.52117421351,0.0979456950965,0.0,12.456681583,19.8967753704,24.1677388384,10.3905337245,13.7772051139
 11/16  22:00:00,32.9347531567,0.617410595043,0.0703866294435,0.0,9.18739968257,17.702556249,24.2327961948,12.9741360355,11.2586601593
 11/16  23:00:00,26.0423236342,0.687478304851,0.0432019589038,0.0,5.91811778209,14.0365255879,24.6178618418,14.798370228,9.81949161382
 11/16  24:00:00,20.2175166004,0.796796272706,0.00558602856611,0.0,3.54045821811,10.5176760807,23.1976267329,17.6956407555,5.50198597737
 11/17  01:00:00,16.7274328131,1.01555406974,0.0,0.0,2.55330491699,7.80157382632,24.7740202023,23.0475882824,1.72643191991
 11/17  02:00:00,16.2831467275,1.15999260001,0.0,0.0,2.55330491699,7.21284921042,27.557952702,26.5518663508,1.00608635124
 11/17  03:00:00,16.0473461774,1.21855435789,0.0,0.0,2.55330491699,6.91848690247,28.2125986486,27.7472978543,0.465300794307
 11/17  04:00:00,15.9812585183,1.29964785283,0.0,0.0,2.55330491699,6.7713057485,30.1167555092,29.6514444142,0.465311095005
 11/17  05:00:00,18.1401601734,1.38205606011,0.0,0.0,3.82705111198,7.57405300124,32.8227281083,31.8163925563,1.006335552
 11/17  06:00:00,22.6964488688,1.39973229357,0.0,0.0,6.02426329834,9.91545327661,37.5980617521,32.4419097856,5.15615196645
 11/17  07:00:00,26.1420646953,1.31276370665,0.0,0.0,6.51253267309,14.7454349813,47.5000347073,30.2510147616,17.2490199457
 11/17  08:00:00,25.187241172,1.01014088137,0.0,0.0,6.01364874671,18.163451543,40.9134481201,22.5812280447,18.3322200754
 11/17  09:00:00,24.4409727959,1.1733453947,0.0362776594584,0.0,4.35151303671,18.8798367041,36.1430749361,18.5327426224,17.6103323137
 11/17  10:00:00,21.6308613927,1.0693429504,0.153800541094,0.0,3.78894180059,16.6187760998,30.111344898,14.6666791216,15.4446657764
 11/17  11:00:00,18.7831118318,0.945313724792,0.346706908942,0.0,3.78894180059,13.7021493968,24.0028904211,10.0020023376,14.0008880834
 11/17  12:00:00,19.11941414,0.901000322661,0.580141465444,0.0,3.78894180059,13.8493305508,18.4855624253,7.19175751626,11.2938049091
 11/17  13:00:00,19.0039994851,0.89899231239,0.777176038936,0.0,3.69398621738,13.6338449159,15.3202686388,5.47024142276,9.85002721607
 11/17  14:00:00,18.9026571065,0.891382255945,0.96172711467,0.0,3.78894180059,13.2606059349,12.7918190343,4.02462508795,8.76719394633
 11/17  15:00:00,18.7604513595,0.849519539111,1.0085652385,0.0,3.78894180059,13.1134247809,10.5589134568,2.8745527802,7.68436067659
 11/17  16:00:00,19.9138803916,0.765412185608,0.881092170754,0.0,4.71240779196,13.5549682428,10.9468845651,2.17969061873,8.76719394633
 11/17  17:00:00,27.8790903011,0.673317611027,0.595209934175,0.0,7.18559832057,18.5321311015,12.608892654,2.39792101469,10.2109716393
 11/17  18:00:00,37.7583928511,0.304542693834,0.401364465411,0.0,8.38069375907,23.3147919321,15.497104133,2.03763268442,13.4594714486
 11/17  19:00:00,39.7679953727,0.288381674812,0.359757872244,0.0,10.6415932552,23.1212625696,17.8418984754,2.0362882757,15.8056101997
 11/17  20:00:00,38.6949436082,0.276076314982,0.268289445856,0.0,12.3080778603,20.4854999863,17.8361886325,2.75246727933,15.0837213532
 11/17  21:00:00,38.1861676181,0.272321415841,0.203389248059,0.0,12.456681583,19.8967753704,17.2316566117,3.41124073988,13.8204158718
 11/17  22:00:00,32.7179707921,0.308382180259,0.162632679688,0.0,9.18739968257,17.702556249,15.9331618249,4.63935691585,11.2938049091
 11/17  23:00:00,25.8188454985,0.392975803461,0.114226324525,0.0,5.91811778209,14.0365255879,16.9080142069,7.05798699081,9.85002721607
 11/17  24:00:00,20.0238614854,0.558774726088,0.0499524601847,0.0,3.54045821811,10.5176760807,17.0563173257,11.5376231886,5.5186941371
 11/18  01:00:00,16.4582894203,0.744904609304,0.00150606756355,0.0,2.55330491699,7.80157382632,18.1813449966,16.4503079019,1.73103709465
 11/18  02:00:00,15.9573290884,0.834174960905,0.0,0.0,2.55330491699,7.21284921042,19.4191879178,18.410798622,1.00838929579
 11/18  03:00:00,15.7206175562,0.891825736774,0.0,0.0,2.55330491699,6.91848690247,20.0716719849,19.6057954358,0.465876549097
 11/18  04:00:00,15.7111871847,1.0295765192,0.0,0.0,2.55330491699,6.7713057485,23.5099378598,23.0440510049,0.465886854887
 11/18  05:00:00,17.8773188708,1.11921475751,0.0,0.0,3.82705111198,7.57405300124,26.3358372446,25.3271986204,1.00863862422
 11/18  06:00:00,22.3777905479,1.0810739727,0.0,0.0,6.02426329834,9.91545327661,29.4353672173,24.2636699674,5.17169724989
 11/18  07:00:00,25.8515098502,1.02220886163,0.0,0.0,6.51253267309,14.7454349813,40.149631477,22.84649877,17.3031327071
 11/18  08:00:00,24.8278654195,0.828318373809,0.0159761175361,0.0,6.01364874671,17.9699221805,36.4016006904,18.0118153913,18.3897852991
 11/18  09:00:00,22.5991943175,0.71217298201,0.10208516246,0.0,3.66783283761,18.1171033345,31.7644418775,14.0988469599,17.6655949176
 11/18  10:00:00,19.8498897301,0.652342245477,0.236243152135,0.0,3.10526160149,15.8560427302,26.7361933486,11.2431727938,15.4930205548
 11/18  11:00:00,17.0780654599,0.621304206809,0.412083623653,0.0,3.10526160149,12.9394160272,22.8285774064,8.78393976163,14.0446376448
 11/18  12:00:00,17.4867722153,0.626569434592,0.668343997509,0.0,3.10526160149,13.0865971812,17.7448748963,6.41595520774,11.3289196886
 11/18  13:00:00,17.5411826863,0.636788826124,0.859716231011,0.0,3.10526160149,12.9394160272,14.7734449584,4.89290817976,9.88053677861
 11/18  14:00:00,17.1899117823,0.63048876301,0.956288852091,0.0,3.10526160149,12.4978725653,12.6687781929,3.87452859675,8.79424959612
 11/18  15:00:00,17.0031276424,0.589680131031,0.957494498205,0.0,3.10526160149,12.3506914113,10.7101459485,3.00218353486,7.70796241364
 11/18  16:00:00,18.145339987,0.506693829524,0.817683690963,0.0,4.02872759285,12.7922348732,11.3009199903,2.50667039416,8.79424959612
 11/18  17:00:00,26.2044431842,0.420455656199,0.61983834081,0.0,6.50191812146,17.7693977319,12.6513588391,2.40872633299,10.2426325061
 11/18  18:00:00,37.6947681473,0.34488130557,0.49093051238,0.0,8.38069375907,23.1212625696,15.4503562156,1.94886216202,13.5014940536
 11/18  19:00:00,39.8503467973,0.330967360135,0.399523611528,0.0,10.6415932552,23.1212625696,18.2797641837,2.42464790148,15.8551162823
 11/18  20:00:00,38.7607960186,0.321489031146,0.288729140027,0.0,12.3080778603,20.4854999863,18.5453214167,3.41439658941,15.1309248273
 11/18  21:00:00,38.2415182691,0.336018619944,0.195042695,0.0,12.456681583,19.8967753704,18.7008360713,4.83724629028,13.863589781
 11/18  22:00:00,32.8022395064,0.429176379555,0.126107194713,0.0,9.18739968257,17.702556249,19.0980553722,7.7691356836,11.3289196886
 11/18  23:00:00,25.9885259156,0.612142332161,0.0647402129776,0.0,5.91811778209,14.0365255879,22.7131057917,12.8325690131,9.88053677861
 11/18  24:00:00,20.2679665558,0.845065559373,0.00776669733133,0.0,3.54045821811,10.5176760807,24.8178880862,19.2825000375,5.53538804867
 11/19  01:00:00,16.7150614317,1.00318268836,0.0,0.0,2.55330491699,7.80157382632,24.7482837195,23.0126460339,1.73563768568
 11/19  02:00:00,16.2195965344,1.09644240692,0.0,0.0,2.55330491699,7.21284921042,26.1516914022,25.1410015681,1.01068983411
 11/19  03:00:00,15.9739110638,1.14511924433,0.0,0.0,2.55330491699,6.91848690247,26.5582069155,26.0917552221,0.466451693351
 11/19  04:00:00,15.8863760221,1.20476535663,0.0,0.0,2.55330491699,6.7713057485,27.866840777,27.4003787759,0.466462001072
 11/19  05:00:00,18.0037269849,1.2456228716,0.0,0.0,3.82705111198,7.57405300124,29.278773027,28.2678338133,1.01093921375
 11/19  06:00:00,22.5400226007,1.24330602546,0.0,0.0,6.02426329834,9.91545327661,33.3669785147,28.1797533863,5.1872251284
 11/19  07:00:00,26.0544379399,1.22513695123,0.0,0.0,6.51253267309,14.7454349813,45.2401331834,27.8829498264,17.357183357
 11/19  08:00:00,25.003407476,1.01674235319,0.00309419457659,0.0,6.01364874671,17.9699221805,41.1585359764,22.7112516323,18.4472843441
 11/19  09:00:00,22.7181651523,0.870345346285,0.0628836330051,0.0,3.66783283761,18.1171033345,35.9196665936,18.198872604,17.7207939897
 11/19  10:00:00,19.9075715269,0.749754244376,0.196512950029,0.0,3.10526160149,15.8560427302,29.3057671054,13.7644473626,15.5413197428
 11/19  11:00:00,17.0877780969,0.673164821111,0.369935646357,0.0,3.10526160149,12.9394160272,24.3734607213,10.2851238111,14.0883369102
 11/19  12:00:00,17.4379436383,0.645295667118,0.600789187945,0.0,3.10526160149,13.0865971812,18.7916190927,7.42762499372,11.3639940989
 11/19  13:00:00,17.4775523083,0.635895245039,0.796979434082,0.0,3.10526160149,12.9394160272,15.3545720198,5.44356075354,9.9110112663
 11/19  14:00:00,17.1905431111,0.627633115018,0.959775828872,0.0,3.10526160149,12.4978725653,12.7320093724,3.9107352306,8.82127414181
 11/19  15:00:00,17.0351378719,0.588618761116,0.990566097624,0.0,3.10526160149,12.3506914113,10.6098082682,2.87827125089,7.73153701733
 11/19  16:00:00,18.259680694,0.519132304766,0.919585922695,0.0,4.02872759285,12.7922348732,10.9192353444,2.09796120261,8.82127414181
 11/19  17:00:00,26.2830544618,0.425643652754,0.693261621784,0.0,6.50191812146,17.7693977319,12.2782358604,2.00397888597,10.2742569745
 11/19  18:00:00,37.6790376225,0.34674342253,0.473337870555,0.0,8.38069375907,23.1212625696,15.6837929519,2.14032460397,13.5434683479
 11/19  19:00:00,39.8024909109,0.333611343772,0.349023741523,0.0,10.6415932552,23.1212625696,18.8477362156,2.94317076466,15.904565451
 11/19  20:00:00,38.7079560954,0.334211355787,0.223166892215,0.0,12.3080778603,20.4854999863,19.5687541105,4.3906800759,15.1780740347
 11/19  21:00:00,38.2382335072,0.366082319408,0.161694233662,0.0,12.456681583,19.8967753704,19.7835929773,5.87687892122,13.9067140561
 11/19  22:00:00,32.801648521,0.417354512245,0.13733807658,0.0,9.18739968257,17.702556249,18.674160687,7.31016658801,11.3639940989
 11/19  23:00:00,25.9235905731,0.516690923036,0.0952562795998,0.0,5.91811778209,14.0365255879,19.935686509,10.0246752427,9.9110112663
 11/19  24:00:00,20.0855990637,0.618550383432,0.0519143812048,0.0,3.54045821811,10.5176760807,18.3467030819,12.7946403135,5.55206276835
 11/20  01:00:00,16.488054114,0.770955362869,0.00522000772207,0.0,2.55330491699,7.80157382632,18.6242777226,16.8840453903,1.74023233225
 11/20  02:00:00,16.0196578759,0.896503748406,0.0,0.0,2.55330491699,7.21284921042,20.8787568445,19.8657695593,1.0129872852
 11/20  03:00:00,15.8538038664,1.02501204697,0.0,0.0,2.55330491699,6.91848690247,23.4865628672,23.0195368104,0.467026056776
 11/20  04:00:00,15.8338973728,1.15228670732,0.0,0.0,2.55330491699,6.7713057485,26.7142452087,26.2472088454,0.467036363257
 11/20  05:00:00,17.9733615871,1.21525747385,0.0,0.0,3.82705111198,7.57405300124,28.8000635768,27.7868269375,1.01323663928
 11/20  06:00:00,22.5051912579,1.20847468274,0.0,0.0,6.02426329834,9.91545327661,32.7725399251,27.5698089227,5.20273100244
 11/20  07:00:00,25.9699876071,1.14068661847,0.0,0.0,6.51253267309,14.7454349813,43.3018157953,25.8906599073,17.4111558879
 11/20  08:00:00,25.0728088811,0.885953229552,0.00975536094614,0.0,6.01364874671,18.163451543,37.9733780562,19.4686778738,18.5047001824
 11/20  09:00:00,24.3553085379,1.04685694186,0.0771018543343,0.0,4.35151303671,18.8798367041,32.8069628971,15.0310497138,17.7759131833
 11/20  10:00:00,21.5907645306,0.971854505196,0.211192124235,0.0,3.78894180059,16.6187760998,27.3970250196,11.8074759825,15.5895490372
 11/20  11:00:00,18.8587472275,0.93472015355,0.432935875853,0.0,3.78894180059,13.7021493968,22.9203144361,8.78834149771,14.1319729384
 11/20  12:00:00,19.3325549437,0.938405073006,0.755877518717,0.0,3.78894180059,13.8493305508,17.4919370368,6.09291928356,11.3990177532
 11/20  13:00:00,19.3002950918,0.962145585874,1.0103183721,0.0,3.69398621738,13.6338449159,14.558695746,4.61725409161,9.94144165442
 11/20  14:00:00,19.23646936,0.962726844115,1.22419478001,0.0,3.78894180059,13.2606059349,12.1660907639,3.31783118358,8.84825958034
 11/20  15:00:00,19.1607816885,0.923464054979,1.33495105167,0.0,3.78894180059,13.1134247809,9.67916545671,1.92408795046,7.75507750625
 11/20  16:00:00,20.3433332792,0.848010886133,1.2279463579,0.0,4.71240779196,13.5549682428,10.0701900789,1.22193049854,8.84825958034
 11/20  17:00:00,28.2172319062,0.740529844844,0.86613930548,0.0,7.18559832057,18.5321311015,11.7186095678,1.41277388872,10.3058356791
 11/20  18:00:00,37.9443893961,0.354142912774,0.537760791495,0.0,8.38069375907,23.3147919321,15.2604488399,1.67506693856,13.5853819014
 11/20  19:00:00,39.9796213826,0.334309116551,0.525456440466,0.0,10.6415932552,23.1212625696,17.2964920491,1.34254898721,15.9539430619
 11/20  20:00:00,38.9242506569,0.313552200003,0.460120609488,0.0,12.3080778603,20.4854999863,16.8653262141,1.64017120163,15.2251550125
 11/20  21:00:00,38.2843407258,0.306274983775,0.267608787861,0.0,12.456681583,19.8967753704,17.3676596991,3.41788377299,13.9497759261
 11/20  22:00:00,32.7565057915,0.373578109509,0.135971749806,0.0,9.18739968257,17.702556249,17.8550960581,6.45607830493,11.3990177532
 11/20  23:00:00,25.8597443138,0.450365589048,0.0977353542224,0.0,5.91811778209,14.0365255879,18.5922938375,8.65085218308,9.94144165442
 11/20  24:00:00,20.0377624301,0.567735686706,0.0548924442714,0.0,3.54045821811,10.5176760807,17.3564282377,11.7877148796,5.56871335808
 11/21  01:00:00,16.4822671804,0.766706229517,0.00368220751011,0.0,2.55330491699,7.80157382632,18.8806073914,17.1357877161,1.74481967532
 11/21  02:00:00,16.0057437909,0.882589663449,0.0,0.0,2.55330491699,7.21284921042,20.841557007,19.8262760381,1.01528096893
 11/21  03:00:00,15.7558750944,0.927083274942,0.0,0.0,2.55330491699,6.91848690247,21.1104071103,20.642807641,0.467599469311
 11/21  04:00:00,15.6886436135,1.00703294801,0.0,0.0,2.55330491699,6.7713057485,22.9592380447,22.4916282733,0.467609771368
 11/21  05:00:00,17.8299555127,1.07185139942,0.0,0.0,3.82705111198,7.57405300124,25.0501379009,24.0346076805,1.01553022044
 11/21  06:00:00,22.359250934,1.06253435882,0.0,0.0,6.02426329834,9.91545327661,28.9879598808,23.7697496017,5.21821027901
 11/21  07:00:00,25.8487815649,1.01948057624,0.0,0.0,6.51253267309,14.7454349813,40.2713612105,22.8063268949,17.4650343157
 11/21  08:00:00,25.0635195345,0.8864192439,0.0,0.0,6.01364874671,18.163451543,38.0939499327,19.5319341217,18.562015811
 11/21  09:00:00,24.3533920847,1.10421637078,0.0178259722257,0.0,4.35151303671,18.8798367041,34.9311057114,17.100169536,17.8309361754
 11/21  10:00:00,21.4859299153,0.994862231378,0.0833497827523,0.0,3.78894180059,16.6187760998,29.3421467489,13.7044525936,15.6376941553
 11/21  11:00:00,18.5209541965,0.840337305193,0.189525693196,0.0,3.78894180059,13.7021493968,23.3384703756,9.16293756844,14.1755328072
 11/21  12:00:00,18.7025843789,0.729180060321,0.335131966694,0.0,3.78894180059,13.8493305508,17.0759971114,5.64201683195,11.4339802794
 11/21  13:00:00,18.510175603,0.689704677673,0.492639791539,0.0,3.69398621738,13.6338449159,13.6312328631,3.65941393179,9.97181893131
 11/21  14:00:00,18.3178083043,0.672577181378,0.59568338698,0.0,3.78894180059,13.2606059349,11.640215338,2.76501741775,8.87519792022
 11/21  15:00:00,18.2413341214,0.654239513926,0.684728025568,0.0,3.78894180059,13.1134247809,9.61839894176,1.83982203264,7.77857690912
 11/21  16:00:00,19.5770898158,0.616644157197,0.69306962335,0.0,4.71240779196,13.5549682428,9.96749351452,1.09229559431,8.87519792022
 11/21  17:00:00,27.7353020458,0.572473007461,0.552266282402,0.0,7.18559832057,18.5321311015,11.3903344685,1.05297520014,10.3373592683
 11/21  18:00:00,37.6666350841,0.239339103662,0.374810288639,0.0,8.38069375907,23.3147919321,14.8694286543,1.24220635273,13.6272223016
 11/21  19:00:00,39.652586625,0.244929920343,0.287800879031,0.0,10.6415932552,23.1212625696,18.0123241861,2.00908969381,16.0032344923
 11/21  20:00:00,38.6062935217,0.283709849041,0.172005825284,0.0,12.3080778603,20.4854999863,19.2914650364,4.01931121818,15.2721538182
 11/21  21:00:00,38.1902719893,0.331135832757,0.148679202349,0.0,12.456681583,19.8967753704,19.30542866,5.31266602133,13.9927626386
 11/21  22:00:00,32.7655310981,0.395384565329,0.123190600569,0.0,9.18739968257,17.702556249,18.4324646605,6.99848438109,11.4339802794
 11/21  23:00:00,25.8931079255,0.509801170164,0.0716633848367,0.0,5.91811778209,14.0365255879,20.1469984004,10.1751794691,9.97181893131
 11/21  24:00:00,20.0414944017,0.599762398463,0.0265977041282,0.0,3.54045821811,10.5176760807,18.2480540479,12.662719161,5.58533488694
 11/22  01:00:00,16.5153305388,0.803451795418,0.0,0.0,2.55330491699,7.80157382632,19.5510941583,17.8016958003,1.74939835798
 11/22  02:00:00,16.0855898644,0.962435736936,0.0,0.0,2.55330491699,7.21284921042,22.6107936845,21.5932234781,1.01757020631
 11/22  03:00:00,15.8870315854,1.05823976589,0.0,0.0,2.55330491699,6.91848690247,24.291869338,23.8236975769,0.468171761173
 11/22  04:00:00,15.8332452614,1.15163459587,0.0,0.0,2.55330491699,6.7713057485,26.5232927528,26.0551106972,0.468182055616
 11/22  05:00:00,17.9550352249,1.19693111166,0.0,0.0,3.82705111198,7.57405300124,28.0990657968,27.0812465188,1.017819278
 11/22  06:00:00,22.4817276328,1.18501105762,0.0,0.0,6.02426329834,9.91545327661,31.9870725536,26.7534141806,5.23365837301
 11/22  07:00:00,26.861639988,1.13950566602,0.0,0.0,6.51253267309,14.7454349813,43.2604951594,25.7416924757,17.5188026837
 11/22  08:00:00,25.1432393877,0.966139097071,0.0,0.0,6.01364874671,18.163451543,40.0897521662,21.4705379099,18.6192142563
 11/22  09:00:00,24.3894546182,1.11679609857,0.0413087779113,0.0,4.35151303671,18.8798367041,35.0266399205,17.140793249,17.8858466715
 11/22  10:00:00,21.5806978483,1.00601013671,0.166969810418,0.0,3.78894180059,16.6187760998,28.7681750338,13.0824341945,15.6857408393
 11/22  11:00:00,18.7718466325,0.902397670755,0.37835776366,0.0,3.78894180059,13.7021493968,23.0127418415,8.79373822501,14.2190036165
 11/22  12:00:00,19.2921532403,0.893261895925,0.760618992479,0.0,3.78894180059,13.8493305508,17.1494813256,5.68061000182,11.4688713238
 11/22  13:00:00,19.3355579837,0.924050128787,1.08367672111,0.0,3.69398621738,13.6338449159,13.9416474887,3.93951338771,10.002134101
 11/22  14:00:00,19.2718531419,0.925587332738,1.29671807321,0.0,3.78894180059,13.2606059349,11.5732508974,2.67116971347,8.90208118391
 11/22  15:00:00,19.095058099,0.882995649886,1.30969586728,0.0,3.78894180059,13.1134247809,9.51719005591,1.71516178909,7.80202826682
 11/22  16:00:00,20.2877420088,0.810305552194,1.21006042135,0.0,4.71240779196,13.5549682428,9.92676601956,1.02468483565,8.90208118391
 11/22  17:00:00,29.1371498731,0.711519311345,0.922234472546,0.0,7.18559832057,18.5321311015,11.2896748017,0.920856394992,10.3688184067
 11/22  18:00:00,37.9800324245,0.334872615556,0.592674117076,0.0,8.38069375907,23.3147919321,14.7363701206,1.06739296256,13.668977158
 11/22  19:00:00,39.9942896737,0.318415012114,0.556018835962,0.0,10.6415932552,23.1212625696,17.0017083819,0.949283236846,16.052425145
 11/22  20:00:00,38.9191156859,0.297122464194,0.471415374287,0.0,12.3080778603,20.4854999863,16.6569970459,1.33794051228,15.3190565336
 11/22  21:00:00,38.2619181616,0.291885586983,0.259575620462,0.0,12.456681583,19.8967753704,17.3126586806,3.27699721693,14.0356614637
 11/22  22:00:00,32.7396597039,0.35553193489,0.1371718368,0.0,9.18739968257,17.702556249,17.5073414236,6.03847009981,11.4688713238
 11/22  23:00:00,25.8629152973,0.46691955408,0.0843523727566,0.0,5.91811778209,14.0365255879,19.2410310982,9.23889699717,10.002134101
 11/22  24:00:00,20.0195136066,0.558521322132,0.0458579853253,0.0,3.54045821811,10.5176760807,17.3128955194,11.7109730868,5.60192243263
 11/23  01:00:00,16.3740745241,0.656048714049,0.00614706670902,0.0,2.55330491699,7.80157382632,16.0591913761,14.3052243502,1.75396702586
 11/23  02:00:00,15.8774456987,0.754291571248,0.0,0.0,2.55330491699,7.21284921042,17.5717529435,16.5518986239,1.01985431966
 11/23  03:00:00,15.6833356243,0.854543804785,0.0,0.0,2.55330491699,6.91848690247,19.3416825134,18.8729397505,0.468742762912
 11/23  04:00:00,15.615757645,0.934146979515,0.0,0.0,2.55330491699,6.7713057485,21.2119792922,20.7432262457,0.46875304654
 11/23  05:00:00,17.7517313656,0.993627252295,0.0,0.0,3.82705111198,7.57405300124,23.20518107,22.185077936,1.02010313405
 11/23  06:00:00,22.2934330279,0.996716452711,0.0,0.0,6.02426329834,9.91545327661,27.5235497735,22.274479065,5.24907070859
 11/23  07:00:00,26.65774968,0.935615358073,0.0,0.0,6.51253267309,14.7454349813,38.3591794192,20.7867343508,17.5724450684
 11/23  08:00:00,24.8084503532,0.824879425055,0.0,0.0,6.01364874671,17.9699221805,36.6744226619,17.9981440822,18.6762785796
 11/23  09:00:00,22.5383524559,0.7097164979,0.0436997849718,0.0,3.66783283761,18.1171033345,32.6631855623,14.7225571519,17.9406284103
 11/23  10:00:00,19.7863197204,0.593391522959,0.231623864929,0.0,3.10526160149,15.8560427302,25.8229745675,10.0892997067,15.7336748608
 11/23  11:00:00,17.1477478232,0.538211282929,0.564858910824,0.0,3.10526160149,12.9394160272,20.1440897668,5.88171727371,14.2623724931
 11/23  12:00:00,17.6777725742,0.575691311314,0.9102224797,0.0,3.10526160149,13.0865971812,15.3255071715,3.82182661785,11.5036805537
 11/23  13:00:00,17.6186473643,0.55663016594,1.01733956919,0.0,3.10526160149,12.9394160272,12.6004252543,2.56804706837,10.032378186
 11/23  14:00:00,16.8986416523,0.443340867141,0.852166617976,0.0,3.10526160149,12.4978725653,10.5909246615,1.66202325127,8.9289014102
 11/23  15:00:00,16.537951402,0.361950312482,0.720048076306,0.0,3.10526160149,12.3506914113,8.96343520416,1.13801056972,7.82542463443
 11/23  16:00:00,17.8556323427,0.340452352716,0.694217523418,0.0,4.02872759285,12.7922348732,9.75872792905,0.829826518843,8.9289014102
 11/23  17:00:00,26.9508758792,0.303045601862,0.590847756793,0.0,6.50191812146,17.7693977319,11.1643303717,0.764126593833,10.4002037779
 11/23  18:00:00,37.5849937743,0.264502569978,0.461534874958,0.0,8.38069375907,23.1212625696,14.5937225744,0.883088469162,13.7106341052
 11/23  19:00:00,39.7768850604,0.259753903564,0.397275331227,0.0,10.6415932552,23.1212625696,17.292274443,1.19077399027,16.1015004527
 11/23  20:00:00,38.6939904312,0.25344970611,0.289962877687,0.0,12.3080778603,20.4854999863,17.4684114712,2.10256220235,15.3658492689
 11/23  21:00:00,38.1615766618,0.276415342112,0.174704365528,0.0,12.456681583,19.8967753704,17.9078861869,3.82942648973,14.0784596971
 11/23  22:00:00,32.7387370402,0.378086024114,0.113695083937,0.0,9.18739968257,17.702556249,18.3207254107,6.81704485706,11.5036805537
 11/23  23:00:00,25.8934427911,0.519368192635,0.0624312280228,0.0,5.91811778209,14.0365255879,20.7621473193,10.7297691334,10.032378186
 11/23  24:00:00,20.077539037,0.646185813323,0.0162189245864,0.0,3.54045821811,10.5176760807,19.8482661048,14.2297950219,5.61847108289
 11/24  01:00:00,16.5453568083,0.83347806493,0.0,0.0,2.55330491699,7.80157382632,20.5992588648,18.8407345374,1.7585243275
 11/24  02:00:00,15.9918226481,0.868668520626,0.0,0.0,2.55330491699,7.21284921042,20.3552842671,19.3331516344,1.02213263278
 11/24  03:00:00,15.7412783893,0.912486569782,0.0,0.0,2.55330491699,6.91848690247,20.5927664999,20.1234541944,0.469312305459
 11/24  04:00:00,15.8234261506,1.14181548509,0.0,0.0,2.55330491699,6.7713057485,26.519086577,26.049764002,0.469322575064
 11/24  05:00:00,17.9988234121,1.24071929882,0.0,0.0,3.82705111198,7.57405300124,29.5380188704,28.5156377581,1.02238111225
 11/24  06:00:00,22.526211075,1.22949449981,0.0,0.0,6.02426329834,9.91545327661,33.3858564331,28.1214137126,5.26444272052
 11/24  07:00:00,26.9055591244,1.18342480244,0.0,0.0,6.51253267309,14.7454349813,44.6526450434,27.0266994602,17.6259455832
 11/24  08:00:00,25.1065887025,0.924711613804,0.00477679809838,0.0,6.01364874671,18.163451543,39.2211640025,20.4879721207,18.7331918818
 11/24  09:00:00,24.394448174,1.08495377244,0.0781446598522,0.0,4.35151303671,18.8798367041,33.9190065311,15.9237413623,17.9952651688
 11/24  10:00:00,21.6152701389,0.99404012364,0.213512114012,0.0,3.78894180059,16.6187760998,28.0463253909,12.2648433665,15.7814820244
 11/24  11:00:00,18.8439662641,0.927217211508,0.425657854502,0.0,3.78894180059,13.7021493968,22.997065482,8.69143888849,14.3056265935
 11/24  12:00:00,19.3304700402,0.938815396986,0.753382291262,0.0,3.78894180059,13.8493305508,17.6778998369,6.13950217631,11.5383976606
 11/24  13:00:00,19.2988220665,0.956113236578,1.01487769607,0.0,3.69398621738,13.6338449159,14.5262391328,4.46369690306,10.0625422297
 11/24  14:00:00,19.2020275808,0.936620055611,1.21585978933,0.0,3.78894180059,13.2606059349,11.8850321185,2.92938146192,8.95565065653
 11/24  15:00:00,19.0906441313,0.904498401845,1.28377914763,0.0,3.78894180059,13.1134247809,9.70974979363,1.86099071027,7.84875908336
 11/24  16:00:00,20.2188515996,0.826555566182,1.12491999823,0.0,4.71240779196,13.5549682428,10.384925134,1.42927447751,8.95565065653
 11/24  17:00:00,29.0222550851,0.721569088711,0.797289907166,0.0,7.18559832057,18.5321311015,12.0132603414,1.58175425397,10.4315060874
 11/24  18:00:00,37.9345396401,0.344642706843,0.537411241443,0.0,8.38069375907,23.3147919321,15.3024612169,1.55028040994,13.752180807
 11/24  19:00:00,39.903929001,0.331339913614,0.452733261748,0.0,10.6415932552,23.1212625696,18.1012877066,1.9508418244,16.1504458822
 11/24  20:00:00,38.7699674649,0.316342839214,0.303046778303,0.0,12.3080778603,20.4854999863,18.623142177,3.21062401031,15.4125181667
 11/24  21:00:00,38.2179862262,0.318062765229,0.189466506818,0.0,12.456681583,19.8967753704,18.6981717534,4.57702708869,14.1211446647
 11/24  22:00:00,32.7641898217,0.370783036489,0.146450853001,0.0,9.18739968257,17.702556249,17.8218186424,6.28342098184,11.5383976606
 11/24  23:00:00,25.8827774657,0.481152519198,0.0899815760064,0.0,5.91811778209,14.0365255879,19.5585585658,9.49601633611,10.0625422297
 11/24  24:00:00,20.0607660012,0.610633452868,0.034998249179,0.0,3.54045821811,10.5176760807,18.7860406436,13.1510647066,5.63497593701
 11/25  01:00:00,16.4256383617,0.71291778288,0.000841835408724,0.0,2.55330491699,7.80157382632,17.6210004498,15.857931535,1.76306891478
 11/25  02:00:00,15.9322028503,0.809048722893,0.0,0.0,2.55330491699,7.21284921042,19.0758691106,18.0514646394,1.02440447122
 11/25  03:00:00,15.7606312943,0.93183947487,0.0,0.0,2.55330491699,6.91848690247,21.4947731533,21.0248929331,0.469880220173
 11/25  04:00:00,15.6981843681,1.01657370258,0.0,0.0,2.55330491699,6.7713057485,23.5170961855,23.047205713,0.469890472542
 11/25  05:00:00,17.8441003436,1.08599623038,0.0,0.0,3.82705111198,7.57405300124,25.777498203,24.752845665,1.02465253797
 11/25  06:00:00,22.3957220182,1.09900544299,0.0,0.0,6.02426329834,9.91545327661,30.3577277061,25.0779578505,5.27976985552
 11/25  07:00:00,26.7582188863,1.03608456429,0.0,0.0,6.51253267309,14.7454349813,41.1858722743,23.5065838905,17.6792883838
 11/25  08:00:00,25.0164529986,1.03288207036,0.0,0.0,6.01364874671,17.9699221805,42.2127552909,23.4228179823,18.7899373086
 11/25  09:00:00,22.9079680079,1.1230318349,0.0,0.0,3.66783283761,18.1171033345,43.6811663088,25.6314255419,18.0497407668
 11/25  10:00:00,20.1253428645,1.16403853195,0.0,0.0,3.10526160149,15.8560427302,42.4501880083,26.6210398357,15.8291481726
 11/25  11:00:00,17.1353575986,1.09067996917,0.0,0.0,3.10526160149,12.9394160272,39.1060161045,24.7572629959,14.3487531086
 11/25  12:00:00,17.1898238695,0.9979650863,0.0,0.0,3.10526160149,13.0865971812,33.9841608934,22.4111485299,11.5730123635
 11/25  13:00:00,16.9164869409,0.871809311744,0.0,0.0,3.10526160149,12.9394160272,29.4488135579,19.3561962584,10.0926172994
 11/25  14:00:00,16.3965710569,0.777071261271,0.016365628454,0.0,3.10526160149,12.4978725653,25.9086140775,16.9262930762,8.98232100136
 11/25  15:00:00,16.189804437,0.686654686667,0.0471967371407,0.0,3.10526160149,12.3506914113,22.3255085609,14.4534838576,7.87202470332
 11/25  16:00:00,17.5076156681,0.638578068506,0.0480751330832,0.0,4.02872759285,12.7922348732,22.3888200301,13.4064990287,8.98232100136
 11/25  17:00:00,26.7316673806,0.664931814354,0.00975304565973,0.0,6.50191812146,17.7693977319,25.0136789743,14.5509629089,10.4627160654
 11/25  18:00:00,37.5301958765,0.647381732996,0.0238578140665,0.0,8.38069375907,23.1212625696,27.8587677069,14.0651627473,13.7936049596
 11/25  19:00:00,39.8223803646,0.672243619677,0.0302809192691,0.0,10.6415932552,23.1212625696,30.8796294641,14.6803825255,16.1992469387
 11/25  20:00:00,38.9084746812,0.745592277732,0.0123045560945,0.0,12.3080778603,20.4854999863,32.1671400728,16.7080906662,15.4590494066
 11/25  21:00:00,38.543066902,0.832126276281,0.000483671584485,0.0,12.456681583,19.8967753704,33.1203870101,18.9566832845,14.1637037256
 11/25  22:00:00,33.1358566683,0.888900736151,0.0,0.0,9.18739968257,17.702556249,31.7330274249,20.1600150614,11.5730123635
 11/25  23:00:00,26.3992477946,1.08760442413,0.0,0.0,5.91811778209,14.0365255879,35.2057519381,25.1131346387,10.0926172994
 11/25  24:00:00,20.6985517569,1.28341745774,0.0,0.0,3.54045821811,10.5176760807,35.6322711618,29.9808390545,5.65143210722
 11/26  01:00:00,17.1170384868,1.40515974345,0.0,0.0,2.55330491699,7.80157382632,34.5896131378,32.8220136945,1.76759944331
 11/26  02:00:00,16.6627629276,1.53960880013,0.0,0.0,2.55330491699,7.21284921042,37.4016196866,36.3749505241,1.02666916242
 11/26  03:00:00,16.426047231,1.59725541149,0.0,0.0,2.55330491699,6.91848690247,38.1289929078,37.6585465689,0.470446338898
 11/26  04:00:00,16.3466132922,1.6650026267,0.0,0.0,2.55330491699,6.7713057485,39.6694194491,39.1989628783,0.470456570813
 11/26  05:00:00,18.4741900908,1.71608597755,0.0,0.0,3.82705111198,7.57405300124,41.3564338781,40.3295171396,1.02691673854
 11/26  06:00:00,22.9737508813,1.67703430607,0.0,0.0,6.02426329834,9.91545327661,44.4781230895,39.1830755159,5.29504757365
 11/26  07:00:00,27.2994279265,1.57729360457,0.0,0.0,6.51253267309,14.7454349813,54.4445910348,36.7121333624,17.7324576724
 11/26  08:00:00,25.3053995109,1.32182858267,0.0,0.0,6.01364874671,17.9699221805,49.206961763,30.3604637077,18.8464980553
 11/26  09:00:00,22.9809384912,1.19600231817,0.0,0.0,3.66783283761,18.1171033345,45.2116909957,27.1076519239,18.1040390719
 11/26  10:00:00,20.0064785313,1.0446899884,0.000484210359025,0.0,3.10526160149,15.8560427302,39.2209629611,23.3443037715,15.8766591895
 11/26  11:00:00,17.0563648602,0.937931151763,0.0737560790263,0.0,3.10526160149,12.9394160272,34.2664631535,19.8747238868,14.3917392667
 11/26  12:00:00,17.2002561744,0.848184112032,0.160213279169,0.0,3.10526160149,13.0865971812,28.3688766775,16.7613622661,11.6075144115
 11/26  13:00:00,17.0192492604,0.765795808134,0.208775823071,0.0,3.10526160149,12.9394160272,24.4556755524,14.3330810637,10.1225944886
 11/26  14:00:00,16.5095426702,0.668078254813,0.23833024822,0.0,3.10526160149,12.4978725653,20.8073609863,11.7984564398,9.00890454653
 11/26  15:00:00,16.2717939415,0.597401559794,0.218439368537,0.0,3.10526160149,12.3506914113,18.3723580005,10.477143396,7.89521460442
