Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/26  16:00:00,17.543611257,0.547104265615,0.175544524909,0.0,4.02872759285,12.7922348732,18.8904982342,9.88159368766,9.00890454653
 11/26  17:00:00,26.734412404,0.559045323453,0.118384560023,0.0,6.50191812146,17.7693977319,21.3736344159,10.8798099465,10.4938244693
 11/26  18:00:00,37.5344167277,0.58833920591,0.087121192386,0.0,8.38069375907,23.1212625696,25.8092189886,11.9743246929,13.8348942957
 11/26  19:00:00,39.8099825627,0.611077431301,0.0790493057587,0.0,10.6415932552,23.1212625696,28.8711628924,12.6232737222,16.2478891702
 11/26  20:00:00,38.9257966441,0.727568829958,0.0476499667418,0.0,12.3080778603,20.4854999863,31.4304611319,15.9250319231,15.5054292088
 11/26  21:00:00,38.5575011012,0.823305359058,0.0237387880055,0.0,12.456681583,19.8967753704,32.8048697942,18.5987455178,14.2061242764
 11/26  22:00:00,33.1807898556,0.930899256897,0.00293466650673,0.0,9.18739968257,17.702556249,33.1166443952,21.5091299837,11.6075144115
 11/26  23:00:00,26.4526960582,1.14105268772,0.0,0.0,5.91811778209,14.0365255879,36.9272166546,26.8046221659,10.1225944886
 11/26  24:00:00,20.7779915287,1.36285722955,0.0,0.0,3.54045821811,10.5176760807,38.1660593103,32.4982245901,5.6678347202
 11/27  01:00:00,17.3098970765,1.59801833307,0.0,0.0,2.55330491699,7.80157382632,40.5391246574,38.7670100846,1.7721145728
 11/27  02:00:00,16.8720987358,1.74894460835,0.0,0.0,2.55330491699,7.21284921042,43.7365996638,42.7076736279,1.02892603591
 11/27  03:00:00,16.7457339451,1.91694212561,0.0,0.0,2.55330491699,6.91848690247,47.6080679778,47.1370574838,0.471010494006
 11/27  04:00:00,16.7407652493,2.05915458383,0.0,0.0,2.55330491699,6.7713057485,51.3297998571,50.8587791548,0.471020702245
 11/27  05:00:00,18.8577735486,2.09966943537,0.0,0.0,3.82705111198,7.57405300124,52.601895655,51.5727226116,1.02917304342
 11/27  06:00:00,23.4229618438,2.12624526858,0.0,0.0,6.02426329834,9.91545327661,57.757071357,52.4468000074,5.31027134959
 11/27  07:00:00,27.7238346056,2.00170028368,0.0,0.0,6.51253267309,14.7454349813,66.7516634695,48.9662257668,17.7854377027
 11/27  08:00:00,25.802262024,1.62516173333,0.0,0.0,6.01364874671,18.163451543,57.5146989664,38.6118415943,18.902857372
 11/27  09:00:00,25.0063360335,1.77498629173,0.0,0.0,4.35151303671,18.8798367041,52.7477183659,34.5895743618,18.1581440041
 11/27  10:00:00,21.9319550999,1.52423719866,0.0,0.0,3.78894180059,16.6187760998,43.4116382659,27.4876372607,15.9240010052
 11/27  11:00:00,18.8348886916,1.30737090256,0.036426590962,0.0,3.78894180059,13.7021493968,36.007013438,21.5724410999,14.434572338
 11/27  12:00:00,18.9135293793,1.17621933937,0.0990376879453,0.0,3.78894180059,13.8493305508,29.4499528172,17.8080592301,11.6418935871
 11/27  13:00:00,18.5818143288,1.03992541735,0.21405777764,0.0,3.69398621738,13.6338449159,23.606451953,13.453987033,10.1524649199
 11/27  14:00:00,18.2393542369,0.914074799625,0.275731701328,0.0,3.78894180059,13.2606059349,19.0674146807,10.0320212611,9.03539341956
 11/27  15:00:00,17.9896023366,0.815672636463,0.271563118241,0.0,3.78894180059,13.1134247809,15.8695539711,7.95123205187,7.91832191919
 11/27  16:00:00,19.2427085693,0.754017558056,0.221314975986,0.0,4.71240779196,13.5549682428,16.2024039765,7.16701055696,9.03539341956
 11/27  17:00:00,28.4076787073,0.7567549238,0.147527694297,0.0,7.18559832057,18.5321311015,18.625774887,8.10095280027,10.5248220867
 11/27  18:00:00,37.6530290421,0.498470867891,0.10207248235,0.0,8.38069375907,23.3147919321,23.614097535,9.73806094717,13.8760365878
 11/27  19:00:00,39.7205598238,0.50194372241,0.0987602757212,0.0,10.6415932552,23.1212625696,26.1279466443,9.83158847231,16.296358172
 11/27  20:00:00,38.808385163,0.588137415386,0.0696699002568,0.0,12.3080778603,20.4854999863,27.8120794164,12.260435578,15.5516438384
 11/27  21:00:00,38.4758727607,0.733818896849,0.0315969096618,0.0,12.456681583,19.8967753704,30.5974730526,16.349079298,14.2483937546
 11/27  22:00:00,33.1240094672,0.873782693187,0.00327084188913,0.0,9.18739968257,17.702556249,31.8568269237,20.2149333366,11.6418935871
 11/27  23:00:00,26.3936100808,1.08196671036,0.0,0.0,5.91811778209,14.0365255879,35.5638206952,25.4113557753,10.1524649199
 11/27  24:00:00,20.6353017366,1.22016743747,0.0,0.0,3.54045821811,10.5176760807,34.2386125834,28.5544336649,5.68417891845
 11/28  01:00:00,17.1761443489,1.46426560548,0.0,0.0,2.55330491699,7.80157382632,36.7024079808,34.9257950133,1.77661296751
 11/28  02:00:00,16.6990947777,1.57594065027,0.0,0.0,2.55330491699,7.21284921042,38.6254178108,37.5942433872,1.03117442356
 11/28  03:00:00,16.4663577694,1.63756594997,0.0,0.0,2.55330491699,6.91848690247,39.328005121,38.8564326026,0.471572518449
 11/28  04:00:00,16.4098269695,1.72821630399,0.0,0.0,2.55330491699,6.7713057485,41.4585822831,40.9869995833,0.471582699789
 11/28  05:00:00,18.5521718582,1.79406774496,0.0,0.0,3.82705111198,7.57405300124,43.6467236259,42.6153028415,1.03142078439
 11/28  06:00:00,23.1138453062,1.81712873095,0.0,0.0,6.02426329834,9.91545327661,48.7758233905,43.4503867164,5.32543667405
 11/28  07:00:00,27.4347033181,1.71256899618,0.0,0.0,6.51253267309,14.7454349813,58.6903922866,40.8521795019,17.8382127847
 11/28  08:00:00,25.5707438585,1.39364356785,0.0,0.0,6.01364874671,18.163451543,51.4632350478,32.5042364793,18.9589985685
 11/28  09:00:00,24.6833518392,1.45200209746,0.0,0.0,4.35151303671,18.8798367041,44.1148992974,25.9028597566,18.2120395407
 11/28  10:00:00,21.6876057036,1.25741804229,0.0224697600571,0.0,3.78894180059,16.6187760998,36.529806221,20.5586466213,15.9711595997
 11/28  11:00:00,18.7377666006,1.09828690046,0.148388501989,0.0,3.78894180059,13.7021493968,29.8125059225,15.3352662847,14.4772396378
 11/28  12:00:00,18.8426540151,0.95210392926,0.252277733897,0.0,3.78894180059,13.8493305508,22.6835161813,11.007376472,11.6761397093
 11/28  13:00:00,18.5486245142,0.873244285424,0.347549094933,0.0,3.69398621738,13.6338449159,18.5977700912,8.41555034378,10.1822197474
 11/28  14:00:00,18.3717715137,0.828159402367,0.494064375387,0.0,3.78894180059,13.2606059349,15.5552110399,6.49343126385,9.06177977603
 11/28  15:00:00,18.2797905358,0.773887920518,0.603536033386,0.0,3.78894180059,13.1134247809,12.4780762504,4.53673644578,7.94133980462
 11/28  16:00:00,19.4882639494,0.699049489358,0.521838424866,0.0,4.71240779196,13.5549682428,12.7469652158,3.68518543981,9.06177977603
 11/28  17:00:00,28.4557407385,0.629500025935,0.322844623319,0.0,7.18559832057,18.5321311015,14.357344112,3.80164437405,10.5556997379
 11/28  18:00:00,37.5233380258,0.265071891419,0.205780442523,0.0,8.38069375907,23.3147919321,17.2166286253,3.29960897321,13.9170196521
 11/28  19:00:00,39.5692822753,0.2736788773,0.175747572415,0.0,10.6415932552,23.1212625696,20.083127599,3.73848800881,16.3446395902
 11/28  20:00:00,38.6462128302,0.381136684212,0.114498298602,0.0,12.3080778603,20.4854999863,22.510911135,6.91323152573,15.5976796092
 11/28  21:00:00,38.2673735798,0.469449847776,0.0874667778114,0.0,12.456681583,19.8967753704,23.5578354089,9.26733576627,14.2904996426
 11/28  22:00:00,32.8792386408,0.570373642943,0.0619090656381,0.0,9.18739968257,17.702556249,23.574720725,11.8985810157,11.6761397093
 11/28  23:00:00,26.0221952157,0.687760659324,0.022791185896,0.0,5.91811778209,14.0365255879,25.2041943715,15.0219746241,10.1822197474
 11/28  24:00:00,20.1976031005,0.782468801347,0.0,0.0,3.54045821811,10.5176760807,22.9642438079,17.2637839461,5.70045986181
 11/29  01:00:00,16.5892102544,0.877331510986,0.0,0.0,2.55330491699,7.80157382632,20.9942392235,19.2131459269,1.78109329659
 11/29  02:00:00,16.1132842121,0.990130084688,0.0,0.0,2.55330491699,7.21284921042,22.8972709422,21.8638572825,1.03341365972
 11/29  03:00:00,15.9273409128,1.09854909335,0.0,0.0,2.55330491699,6.91848690247,24.982892293,24.5107600472,0.472132245811
 11/29  04:00:00,15.8357769823,1.15416631683,0.0,0.0,2.55330491699,6.7713057485,26.2646295464,25.7924871494,0.472142397027
 11/29  05:00:00,17.9692395149,1.21113540162,0.0,0.0,3.82705111198,7.57405300124,28.2668792796,27.2332199838,1.0336592958
 11/29  06:00:00,22.4894732292,1.19275665397,0.0,0.0,6.02426329834,9.91545327661,32.1648305303,26.8242914752,5.34053905508
 11/29  07:00:00,26.8578357671,1.13570144512,0.0,0.0,6.51253267309,14.7454349813,43.4062698018,25.5155025129,17.8907672889
 11/29  08:00:00,25.2153378257,1.03823753505,0.0,0.0,6.01364874671,18.163451543,42.1363412447,23.1214362257,19.014905019
 11/29  09:00:00,24.4293676777,1.19234209025,0.00567584572824,0.0,4.35151303671,18.8798367041,37.7511250502,19.485415329,18.2657097212
 11/29  10:00:00,21.5684001684,1.09065386679,0.070028400431,0.0,3.78894180059,16.6187760998,32.2208454406,16.202724433,16.0181210076
 11/29  11:00:00,18.671242944,0.97521894053,0.204932805365,0.0,3.78894180059,13.7021493968,26.5567584347,12.037029904,14.5197285307
 11/29  12:00:00,18.9124365948,0.865879438853,0.408284804055,0.0,3.78894180059,13.8493305508,19.641892718,7.93165008154,11.7102426365
 11/29  13:00:00,18.794585438,0.841168676918,0.62558562729,0.0,3.69398621738,13.6338449159,15.826965076,5.61511491644,10.2118501596
 11/29  14:00:00,18.6273412934,0.82262373093,0.755169826536,0.0,3.78894180059,13.2606059349,13.4711498325,4.38309403059,9.08805580187
 11/29  15:00:00,18.44096096,0.777535952341,0.76105842575,0.0,3.78894180059,13.1134247809,11.3854559146,3.42119447039,7.96426144419
 11/29  16:00:00,19.7168236354,0.726018366254,0.723429233917,0.0,4.71240779196,13.5549682428,11.7602238864,2.67216808454,9.08805580187
 11/29  17:00:00,28.6276067119,0.648500641444,0.475709981172,0.0,7.18559832057,18.5321311015,13.5279601902,2.94151191146,10.5864482788
 11/29  18:00:00,37.5769441918,0.293454902599,0.23100359736,0.0,8.38069375907,23.3147919321,17.5274816678,3.56965031593,13.9578313518
 11/29  19:00:00,39.6051930037,0.273517030349,0.211820147768,0.0,10.6415932552,23.1212625696,19.6743332346,3.28161410778,16.3927191268
 11/29  20:00:00,38.6234831302,0.31007551043,0.162829772428,0.0,12.3080778603,20.4854999863,20.3072966231,4.66377373468,15.6435228884
 11/29  21:00:00,38.2738115555,0.463466324533,0.0998882767453,0.0,12.456681583,19.8967753704,23.3269734076,8.99454393655,14.3324294711
 11/29  22:00:00,32.9326215712,0.627894568205,0.0577710707811,0.0,9.18739968257,17.702556249,25.1784511056,13.4682084691,11.7102426365
 11/29  23:00:00,26.0981176594,0.767488581737,0.0189857071971,0.0,5.91811778209,14.0365255879,27.5114516861,17.2996015265,10.2118501596
 11/29  24:00:00,20.3395068894,0.924372590298,0.0,0.0,3.54045821811,10.5176760807,26.9517756899,21.235102961,5.71667272882
 11/30  01:00:00,16.8094298429,1.09755109947,0.0,0.0,2.55330491699,7.80157382632,27.0934406687,25.3078864342,1.78555423449
 11/30  02:00:00,16.3157763959,1.19262226844,0.0,0.0,2.55330491699,7.21284921042,28.4310783263,27.3954352448,1.03564308146
 11/30  03:00:00,16.2176595724,1.3888677529,0.0,0.0,2.55330491699,6.91848690247,33.0988150643,32.6261255539,0.472689510354
 11/30  04:00:00,16.2126033997,1.53099273418,0.0,0.0,2.55330491699,6.7713057485,36.853293335,36.3805937068,0.472699628222
 11/30  05:00:00,18.2851767361,1.52707262284,0.0,0.0,3.82705111198,7.57405300124,36.9525798696,35.9166919549,1.03588791471
 11/30  06:00:00,22.7930121648,1.49629558959,0.0,0.0,6.02426329834,9.91545327661,40.2954598971,34.9398858778,5.35557401937
 11/30  07:00:00,27.1192783754,1.39714405342,0.0,0.0,6.51253267309,14.7454349813,50.1686883494,32.2256026984,17.943085651
 11/30  08:00:00,25.4305717998,1.25347150918,0.0,0.0,6.01364874671,18.163451543,47.4651382562,28.3945780888,19.0705601673
 11/30  09:00:00,24.560072031,1.3266445103,0.00207777901362,0.0,4.35151303671,18.8798367041,40.8689280389,22.5497893874,18.3191386516
 11/30  10:00:00,21.632046485,1.12403933022,0.100289253514,0.0,3.78894180059,16.6187760998,32.4376797006,16.372808379,16.0648713216
 11/30  11:00:00,18.7251791801,0.999698638264,0.234389343763,0.0,3.78894180059,13.7021493968,26.72080488,12.1587784461,14.5620264339
 11/30  12:00:00,18.9255668841,0.911949632926,0.375344899243,0.0,3.78894180059,13.8493305508,20.9289789809,9.18478671162,11.7441922693
 11/30  13:00:00,18.6627581603,0.853518740932,0.481408285571,0.0,3.69398621738,13.6338449159,17.271010023,7.02966264144,10.2413473815
 11/30  14:00:00,18.4981667333,0.814224728352,0.634394269073,0.0,3.78894180059,13.2606059349,14.2551573575,5.14094364177,9.11421371569
 11/30  15:00:00,18.0226949171,0.682160283325,0.438168051939,0.0,3.78894180059,13.1134247809,12.1673437369,4.18026368709,7.98708004985
 11/30  16:00:00,19.1435571025,0.599499440166,0.276681627116,0.0,4.71240779196,13.5549682428,12.9725403231,3.85832660737,9.11421371569
 11/30  17:00:00,28.3297729226,0.591479290545,0.234897542815,0.0,7.18559832057,18.5321311015,14.5510541122,3.93399550879,10.6170586035
 11/30  18:00:00,37.5222208455,0.288575779812,0.181159373874,0.0,8.38069375907,23.3147919321,18.0981469204,4.09968731948,13.998459601
 11/30  19:00:00,39.5953561621,0.306779131265,0.168721205176,0.0,10.6415932552,23.1212625696,21.0087322292,4.56814968556,16.4405825436
 11/30  20:00:00,38.6537374128,0.364521770316,0.138637795043,0.0,12.3080778603,20.4854999863,21.8483280252,6.15916792553,15.6891600997
 11/30  21:00:00,38.2374456103,0.400733650634,0.126255005471,0.0,12.456681583,19.8967753704,21.4685081906,7.09433736771,14.3741708229
 11/30  22:00:00,32.8194788023,0.474873695508,0.0976491745735,0.0,9.18739968257,17.702556249,20.84021639,9.09602412069,11.7441922693
 11/30  23:00:00,25.9808296902,0.63299809744,0.0361882222582,0.0,5.91811778209,14.0365255879,23.7643372921,13.5229899106,10.2413473815
 11/30  24:00:00,20.2278898921,0.812755592984,0.0,0.0,3.54045821811,10.5176760807,23.9755200289,18.2427073108,5.73281271819
 12/01  01:00:00,16.724681774,1.01280303065,0.0,0.0,2.55330491699,7.80157382632,24.8839970528,23.0940025914,1.78999446139
 12/01  02:00:00,16.2921975286,1.1690434011,0.0,0.0,2.55330491699,7.21284921042,28.0470843059,27.0092222772,1.03786202874
 12/01  03:00:00,16.1513708143,1.32257899483,0.0,0.0,2.55330491699,6.91848690247,31.4429969609,30.9697528139,0.473244147068
 12/01  04:00:00,16.165657717,1.48404705146,0.0,0.0,2.55330491699,6.7713057485,35.7711880686,35.2979338402,0.473254228365
 12/01  05:00:00,18.3642548814,1.60615076815,0.0,0.0,3.82705111198,7.57405300124,39.6921342414,38.6540282602,1.0381059811
 12/01  06:00:00,22.896223738,1.59950716278,0.0,0.0,6.02426329834,9.91545327661,43.6918160779,38.3212789643,5.37053711362
 12/01  07:00:00,27.2693982589,1.54726393694,0.0,0.0,6.51253267309,14.7454349813,54.896920204,36.901767827,17.995152377
 12/01  08:00:00,25.7012619655,1.52416167482,0.0,0.0,6.01364874671,18.163451543,55.3941088821,36.2681613503,19.1259475318
 12/01  09:00:00,24.8511531618,1.61980342005,0.0,0.0,4.35151303671,18.8798367041,48.8996637661,30.5273532567,18.3723105094
 12/01  10:00:00,21.7792604073,1.36459224986,0.0069502562659,0.0,3.78894180059,16.6187760998,39.6403074477,23.5289107505,16.1113966972
 12/01  11:00:00,18.826188991,1.22729568816,0.107802104708,0.0,3.78894180059,13.7021493968,33.4782639583,18.874143137,14.6041208213
 12/01  12:00:00,18.9612998161,1.11485960647,0.208167857711,0.0,3.78894180059,13.8493305508,26.9356146844,15.1576361305,11.7779785539
 12/01  13:00:00,18.611987305,1.00392167233,0.280234498853,0.0,3.69398621738,13.6338449159,22.2056097949,11.9349071169,10.270702678
 12/01  14:00:00,18.3324215044,0.919159514628,0.363714253841,0.0,3.78894180059,13.2606059349,18.7058818132,9.56563604212,9.14024577105
 12/01  15:00:00,18.1907926475,0.855250078991,0.433175986616,0.0,3.78894180059,13.1134247809,15.586550409,7.57676154488,8.00978886411
 12/01  16:00:00,19.4373446655,0.774660830322,0.395307799985,0.0,4.71240779196,13.5549682428,15.3638644181,6.22361864708,9.14024577105
 12/01  17:00:00,28.4787153899,0.713213763344,0.262105537312,0.0,7.18559832057,18.5321311015,16.7310400598,6.08351841284,10.647521647
 12/01  18:00:00,37.6058783593,0.393122469034,0.160270198414,0.0,8.38069375907,23.3147919321,20.6228443899,6.58395202214,14.0388923678
 12/01  19:00:00,39.7028459085,0.451604524657,0.131385558196,0.0,10.6415932552,23.1212625696,24.7204153407,8.23219967452,16.4882156662
 12/01  20:00:00,38.8792752647,0.658213879761,0.0704835375375,0.0,12.3080778603,20.4854999863,29.8508778835,14.1163001553,15.7345777282
 12/01  21:00:00,38.5612608061,0.817616202691,0.0331876492404,0.0,12.456681583,19.8967753704,33.0775430267,18.6618316899,14.4157113368
 12/01  22:00:00,33.149355636,0.887528488639,0.0148712152331,0.0,9.18739968257,17.702556249,32.2700864124,20.4921078585,11.7779785539
 12/01  23:00:00,26.3159801716,1.00433680112,0.0,0.0,5.91811778209,14.0365255879,33.5894589941,23.3187563161,10.270702678
 12/01  24:00:00,20.562806853,1.14767255393,0.0,0.0,3.54045821811,10.5176760807,32.3008544019,26.5519793517,5.74887505022
 12/02  01:00:00,17.0257692679,1.3138905245,0.0,0.0,2.55330491699,7.80157382632,32.3192023304,30.5247896669,1.79441266352
 12/02  02:00:00,16.5712322746,1.44807814717,0.0,0.0,2.55330491699,7.21284921042,34.9660432562,33.9259734116,1.04006984461
 12/02  03:00:00,16.3738076976,1.54501587814,0.0,0.0,2.55330491699,6.91848690247,36.8704472782,36.3966512865,0.473795991721
 12/02  04:00:00,16.3187469063,1.63713624082,0.0,0.0,2.55330491699,6.7713057485,39.3078591723,38.8340531391,0.473806033225
 12/02  05:00:00,18.418809717,1.66070560372,0.0,0.0,3.82705111198,7.57405300124,40.3640894569,39.3237766188,1.0403128381
 12/02  06:00:00,22.9019124055,1.6051958303,0.0,0.0,6.02426329834,9.91545327661,43.1277758686,37.7423519628,5.38542390585
 12/02  07:00:00,28.1328502029,1.51788254761,0.0,0.0,6.51253267309,14.7454349813,53.5273144223,35.480362375,18.0469520473
 12/02  08:00:00,25.4320534554,1.44848252717,0.0,0.0,6.01364874671,17.9699221805,52.8174371751,33.6363864651,19.18105071
 12/02  09:00:00,23.0407483053,1.25581213228,0.0,0.0,3.66783283761,18.1171033345,47.079917344,28.6547077957,18.4252095483
 12/02  10:00:00,19.9990318716,1.0320679421,0.00565959699852,0.0,3.10526160149,15.8560427302,38.9859057073,22.8282223511,16.1576833562
 12/02  11:00:00,16.9828338345,0.826104965444,0.112051239646,0.0,3.10526160149,12.9394160272,31.1567498788,16.5107506518,14.645999227
 12/02  12:00:00,17.1178370308,0.666684300137,0.259293947381,0.0,3.10526160149,13.0865971812,23.1929203937,11.3813289088,11.8115914849
 12/02  13:00:00,16.9508632048,0.572388980682,0.333796594953,0.0,3.10526160149,12.9394160272,18.9460299946,8.64612263895,10.2999073557
 12/02  14:00:00,16.5690060313,0.51426822389,0.451603640202,0.0,3.10526160149,12.4978725653,15.4791071557,6.31296289688,9.16614425883
 12/02  15:00:00,16.3995350578,0.456342686597,0.48723935805,0.0,3.10526160149,12.3506914113,12.7840217235,4.75164056152,8.03238116196
 12/02  16:00:00,17.5048550051,0.355913472729,0.327979065856,0.0,4.02872759285,12.7922348732,13.3240176261,4.15787336729,9.16614425883
 12/02  17:00:00,26.6106706012,0.303339908621,0.250348172009,0.0,6.50191812146,17.7693977319,14.4620989356,3.7842705476,10.677828388
 12/02  18:00:00,37.3221817245,0.262637078205,0.200588316891,0.0,8.38069375907,23.1212625696,17.4243789462,3.34526126761,14.0791176786
 12/02  19:00:00,39.576223666,0.289490600372,0.166877239971,0.0,10.6415932552,23.1212625696,20.7383328167,4.2027284282,16.5356043885
 12/02  20:00:00,38.6357823147,0.357230094251,0.127974373099,0.0,12.3080778603,20.4854999863,21.9380388195,6.15827649561,15.7797623239
 12/02  21:00:00,38.2932263671,0.499272749634,0.0834966632671,0.0,12.456681583,19.8967753704,24.4659422192,10.0089035083,14.4570387109
 12/02  22:00:00,32.9233949427,0.626207787722,0.0502312228314,0.0,9.18739968257,17.702556249,25.2170048129,13.405413328,11.8115914849
 12/02  23:00:00,26.1299994678,0.814036200308,0.004319897047,0.0,5.91811778209,14.0365255879,28.8865590637,18.586651708,10.2999073557
 12/02  24:00:00,20.3782651564,0.963130857244,0.0,0.0,3.54045821811,10.5176760807,27.8052228761,22.0403679079,5.76485496821
 12/03  01:00:00,16.8472577416,1.13537899823,0.0,0.0,2.55330491699,7.80157382632,27.910804897,26.1119973634,1.79880753362
 12/03  02:00:00,16.4145435589,1.29138943147,0.0,0.0,2.55330491699,7.21284921042,31.0663849813,30.0241191058,1.04226587541
 12/03  03:00:00,16.1720955767,1.34330375721,0.0,0.0,2.55330491699,6.91848690247,31.5686765728,31.0943316919,0.474344880904
 12/03  04:00:00,16.1059019271,1.42429126163,0.0,0.0,2.55330491699,6.7713057485,33.5459546027,33.0715997233,0.474354879401
 12/03  05:00:00,18.1885919754,1.43048786211,0.0,0.0,3.82705111198,7.57405300124,34.008737722,32.9662298899,1.04250783215
 12/03  06:00:00,22.7203720962,1.42365552095,0.0,0.0,6.02426329834,9.91545327661,38.2189190039,32.8186890173,5.40022998668
 12/03  07:00:00,27.9561599724,1.34119231713,0.0,0.0,6.51253267309,14.7454349813,48.8691881108,30.7707187894,18.0984693213
 12/03  08:00:00,25.2298636117,1.24629268347,0.0,0.0,6.01364874671,17.9699221805,47.5127113313,28.2768579477,19.2358533836
 12/03  09:00:00,22.7986056567,1.01366948367,0.0,0.0,3.66783283761,18.1171033345,40.8337979783,22.3559778755,18.4778201027
 12/03  10:00:00,19.8041086078,0.780516768508,0.0622875067612,0.0,3.10526160149,15.8560427302,32.0956135644,15.8918959731,16.2037175913
 12/03  11:00:00,16.9319230098,0.663732099583,0.223513280785,0.0,3.10526160149,12.9394160272,26.3050692055,11.6174199562,14.6876492493
 12/03  12:00:00,17.1081829587,0.55571657438,0.360607601074,0.0,3.10526160149,13.0865971812,19.8989857756,8.0539646676,11.845021108
 12/03  13:00:00,17.1498346842,0.52235341447,0.582803640589,0.0,3.10526160149,12.9394160272,15.7444545068,5.41550174084,10.3289527659
 12/03  14:00:00,16.897011429,0.525436152139,0.76844110967,0.0,3.10526160149,12.4978725653,13.0818273591,3.88992584966,9.19190150942
 12/03  15:00:00,16.7620400059,0.493630804824,0.812456187901,0.0,3.10526160149,12.3506914113,10.8889287776,2.83407852472,8.0548502529
 12/03  16:00:00,17.9405189636,0.418599985303,0.700956511752,0.0,4.02872759285,12.7922348732,11.3957167489,2.20381523951,9.19190150942
 12/03  17:00:00,26.9100846816,0.336355896151,0.516746264887,0.0,6.50191812146,17.7693977319,12.7327161987,2.02474634724,10.7079698514
 12/03  18:00:00,37.5359847911,0.26740151807,0.409626943583,0.0,8.38069375907,23.1212625696,15.5840236473,1.46490002628,14.119123621
 12/03  19:00:00,39.7291415456,0.255648328933,0.353637391027,0.0,10.6415932552,23.1212625696,18.2094267152,1.62669203834,16.5827346768
 12/03  20:00:00,38.6063128141,0.267827567178,0.187907399494,0.0,12.3080778603,20.4854999863,19.349751731,3.5250512252,15.8247005058
 12/03  21:00:00,38.195730836,0.37398994098,0.111283940845,0.0,12.456681583,19.8967753704,21.3584940101,6.86035330356,14.4981407065
 12/03  22:00:00,32.7872305532,0.456799091183,0.0834755298903,0.0,9.18739968257,17.702556249,20.9444114535,9.09939034551,11.845021108
 12/03  23:00:00,25.9331951333,0.574566496875,0.046985265925,0.0,5.91811778209,14.0365255879,22.5588410366,12.2298882706,10.3289527659
 12/03  24:00:00,20.1690732478,0.751743601735,0.0021953469191,0.0,3.54045821811,10.5176760807,22.7224187714,16.9416710316,5.78074773986
 12/04  01:00:00,16.6711541694,0.959275425994,0.0,0.0,2.55330491699,7.80157382632,23.7415030627,21.9383252914,1.80317777125
 12/04  02:00:00,16.1570402075,1.03388608007,0.0,0.0,2.55330491699,7.21284921042,24.5460582694,23.5016087985,1.04444947097
 12/04  03:00:00,15.9885533131,1.15976149358,0.0,0.0,2.55330491699,6.91848690247,27.0896793951,26.614788743,0.474890652085
 12/04  04:00:00,15.9461551266,1.2645444611,0.0,0.0,2.55330491699,6.7713057485,29.6962621403,29.2213615359,0.474900604364
 12/04  05:00:00,18.1030468909,1.34494277765,0.0,0.0,3.82705111198,7.57405300124,32.3642950369,31.3196047237,1.04469031318
 12/04  06:00:00,22.6423095891,1.3455930139,0.0,0.0,6.02426329834,9.91545327661,36.7123444736,31.2973935029,5.41495097069
 12/04  07:00:00,27.9071388903,1.29217123496,0.0,0.0,6.51253267309,14.7454349813,48.0665838,29.9168948577,18.1496889423
 12/04  08:00:00,25.3583647043,1.18126441366,0.0,0.0,6.01364874671,18.163451543,46.1480074307,26.8576681075,19.2903393232
 12/04  09:00:00,24.4352369665,1.17988487599,0.0240023487678,0.0,4.35151303671,18.8798367041,37.37660875,18.8464821574,18.5301265926
 12/04  10:00:00,21.5724151024,0.998044410081,0.166652791137,0.0,3.78894180059,16.6187760998,29.0735155102,12.8240297403,16.2494857699
 12/04  11:00:00,18.729570712,0.89675015572,0.341729358151,0.0,3.78894180059,13.7021493968,23.6848057883,8.9557472346,14.7290585537
 12/04  12:00:00,19.1352976276,0.873944110747,0.623081164877,0.0,3.78894180059,13.8493305508,17.9407495794,6.06249205603,11.8782575234
 12/04  13:00:00,19.0904820141,0.897144572275,0.865506308019,0.0,3.69398621738,13.6338449159,14.9533474753,4.59551716815,10.3578303072
 12/04  14:00:00,18.9563633822,0.891180814074,1.01563483218,0.0,3.78894180059,13.2606059349,12.8022418623,3.58473196725,9.21750989506
 12/04  15:00:00,18.7365756665,0.8371345869,0.997074497683,0.0,3.78894180059,13.1134247809,10.7663226712,2.68913318831,8.07718948293
 12/04  16:00:00,19.8901689709,0.762291178698,0.860501756976,0.0,4.71240779196,13.5549682428,11.3998442211,2.18233432606,9.21750989506
 12/04  17:00:00,28.8062125238,0.675051397557,0.627765036994,0.0,7.18559832057,18.5321311015,12.8201244334,2.08218732218,10.7379371112
 12/04  18:00:00,37.8281536642,0.296037398936,0.479630573403,0.0,8.38069375907,23.3147919321,15.5632218087,1.40432346104,14.1588983477
 12/04  19:00:00,39.8753095303,0.279103236687,0.476350467988,0.0,10.6415932552,23.1212625696,17.6834640536,1.05387147965,16.6295925739
 12/04  20:00:00,38.8468159272,0.262297761257,0.43394031857,0.0,12.3080778603,20.4854999863,17.0356378618,1.16625889598,15.8693789659
 12/04  21:00:00,38.3151691224,0.250088549077,0.354623619117,0.0,12.456681583,19.8967753704,16.1789368547,1.639931703,14.5390051517
 12/04  22:00:00,32.7375975479,0.236349481725,0.254292133955,0.0,9.18739968257,17.702556249,14.1765060789,2.29824855551,11.8782575234
 12/04  23:00:00,25.7371453339,0.268513457105,0.156988506309,0.0,5.91811778209,14.0365255879,14.3115862701,3.95375596289,10.3578303072
 12/04  24:00:00,19.874940715,0.37723130626,0.0825751096114,0.0,3.54045821811,10.5176760807,12.9423005911,7.14575193244,5.79654865866
 12/05  01:00:00,16.2503834448,0.516847302898,0.021657398513,0.0,2.55330491699,7.80157382632,12.8073646549,10.9998425716,1.80752208327
 12/05  02:00:00,15.7850817906,0.661927663117,0.0,0.0,2.55330491699,7.21284921042,15.7025452099,14.6559252251,1.04661998478
 12/05  03:00:00,15.6599256882,0.831133868744,0.0,0.0,2.55330491699,6.91848690247,19.2452194055,18.7697862618,0.475433143654
 12/05  04:00:00,15.6293778553,0.947767189761,0.0,0.0,2.55330491699,6.7713057485,22.0717465406,21.5963034941,0.475443046511
 12/05  05:00:00,17.7490357662,0.990931652945,0.0,0.0,3.82705111198,7.57405300124,23.593113023,22.5462533881,1.04685963486
 12/05  06:00:00,22.3399346823,1.04321810708,0.0,0.0,6.02426329834,9.91545327661,29.3482880943,23.9187055967,5.42958249768
 12/05  07:00:00,27.6681322783,1.05316462304,0.0,0.0,6.51253267309,14.7454349813,42.404021613,24.2034258715,18.2005957415
 12/05  08:00:00,25.2064413781,1.02934108743,0.0,0.0,6.01364874671,18.163451543,42.8448033734,23.5003109799,19.3444923935
 12/05  09:00:00,24.4481277565,1.19785738743,0.0189206273743,0.0,4.35151303671,18.8798367041,38.4058437198,19.823730192,18.5821135278
 12/05  10:00:00,21.6171135368,1.09965877313,0.109736862441,0.0,3.78894180059,16.6187760998,32.4491423743,16.1541680361,16.2949743382
 12/05  11:00:00,18.7486363224,1.0436367312,0.213908393093,0.0,3.78894180059,13.7021493968,28.3591420291,13.5889271517,14.7702148774
 12/05  12:00:00,18.9990198968,0.996650988512,0.364096556385,0.0,3.78894180059,13.8493305508,22.8570381974,10.9457473089,11.9112908884
 12/05  13:00:00,18.8567381666,0.979694721324,0.549212311413,0.0,3.69398621738,13.6338449159,19.0992003479,8.71266892023,10.3865314277
 12/05  14:00:00,18.6664833545,0.95859565099,0.658339967596,0.0,3.78894180059,13.2606059349,16.6382096933,7.39524786124,9.24296183207
 12/05  15:00:00,18.4830669968,0.904537749019,0.67616266586,0.0,3.78894180059,13.1134247809,14.2140736605,6.114681424,8.09939223649
 12/05  16:00:00,19.6352824271,0.820317334283,0.547589057574,0.0,4.71240779196,13.5549682428,14.7903942655,5.54743243341,9.24296183207
 12/05  17:00:00,28.6049112986,0.746368574088,0.355146635267,0.0,7.18559832057,18.5321311015,16.4975778227,5.7298565298,10.7677212929
 12/05  18:00:00,37.6597611391,0.407286132071,0.199989315216,0.0,8.38069375907,23.3147919321,20.5508171597,6.35238708005,14.1984300796
 12/05  19:00:00,39.7171874882,0.438166434437,0.159165228169,0.0,10.6415932552,23.1212625696,24.1727660513,7.49660184789,16.6761642034
 12/05  20:00:00,38.8375668592,0.574787939652,0.112201072182,0.0,12.3080778603,20.4854999863,27.2784018724,11.3646173994,15.913784473
 12/05  21:00:00,38.4724800179,0.675902496143,0.086120567528,0.0,12.456681583,19.8967753704,28.7151938937,14.1355739489,14.5796199448
 12/05  22:00:00,33.1364498776,0.843638189643,0.0458557557653,0.0,9.18739968257,17.702556249,30.8355635859,18.9242726974,11.9112908884
 12/05  23:00:00,26.3974430654,1.08474199135,0.00105770359441,0.0,5.91811778209,14.0365255879,36.2015270976,25.81499567,10.3865314277
 12/05  24:00:00,20.7139771349,1.29884283574,0.0,0.0,3.54045821811,10.5176760807,37.0235706577,31.2113176124,5.81225304532
 12/06  01:00:00,17.1974550101,1.48557626672,0.0,0.0,2.55330491699,7.80157382632,37.6665399562,35.8547007721,1.81183918413
 12/06  02:00:00,16.6859064887,1.56275236124,0.0,0.0,2.55330491699,7.21284921042,38.4675492166,37.4187724424,1.0487767742
 12/06  03:00:00,16.4934203651,1.66462854563,0.0,0.0,2.55330491699,6.91848690247,40.3388587914,39.8628865964,0.475972194969
 12/06  04:00:00,16.4624990994,1.78088843389,0.0,0.0,2.55330491699,6.7713057485,43.3743939616,42.8984119164,0.475982045208
 12/06  05:00:00,18.5807665831,1.82266246982,0.0,0.0,3.82705111198,7.57405300124,44.9654301844,43.9164150297,1.04901515473
 12/06  06:00:00,23.058263534,1.76154695879,0.0,0.0,6.02426329834,9.91545327661,47.5412091602,42.0970889262,5.44412023396
 12/06  07:00:00,28.2707849727,1.65581731737,0.0,0.0,6.51253267309,14.7454349813,57.4450450124,39.1938703695,18.2511746429
 12/06  08:00:00,25.7330765495,1.55597625891,0.0,0.0,6.01364874671,18.163451543,55.7969094213,36.3986128638,19.3982965575
 12/06  09:00:00,24.7993072943,1.5679575526,0.0,0.0,4.35151303671,18.8798367041,47.3152185852,28.6814530723,18.6337655129
 12/06  10:00:00,21.7831263422,1.3518003484,0.0236080925764,0.0,3.78894180059,16.6187760998,39.0183764505,22.6782066253,16.3401698251
 12/06  11:00:00,18.8342243076,1.20961116407,0.133521945403,0.0,3.78894180059,13.7021493968,32.7416361931,17.9305301608,14.8111060323
 12/06  12:00:00,18.9669855127,1.07448637353,0.254226787243,0.0,3.78894180059,13.8493305508,25.5276457609,13.5835343403,11.9441114206
 12/06  13:00:00,18.6650504889,0.977293668993,0.359925686128,0.0,3.69398621738,13.6338449159,20.8831742461,10.4681266184,10.4150476278
 12/06  14:00:00,18.4979318167,0.920568308601,0.527815772199,0.0,3.78894180059,13.2606059349,17.2934387064,8.0251889233,9.2682497831
 12/06  15:00:00,18.3406261713,0.859485486354,0.578774103103,0.0,3.78894180059,13.1134247809,14.4591349494,6.33768301094,8.12145193845
 12/06  16:00:00,19.5189646807,0.783988817572,0.467599827921,0.0,4.71240779196,13.5549682428,14.9980337684,5.72978398531,9.2682497831
 12/06  17:00:00,28.4983247044,0.72358615103,0.271342464066,0.0,7.18559832057,18.5321311015,16.9520297398,6.15471616383,10.797313576
 12/06  18:00:00,37.6400589902,0.43141911145,0.156154186899,0.0,8.38069375907,23.3147919321,21.6950092326,7.45730212269,14.2377071099
 12/06  19:00:00,39.708942759,0.447332094389,0.141754838997,0.0,10.6415932552,23.1212625696,24.6525051699,7.93006939653,16.7224357733
 12/06  20:00:00,38.7790078714,0.511722343697,0.11670768028,0.0,12.3080778603,20.4854999863,25.6850567818,9.72715290489,15.9579038769
 12/06  21:00:00,38.425104462,0.633775081376,0.0808724264845,0.0,12.456681583,19.8967753704,27.705931126,13.0859580678,14.6199730581
 12/06  22:00:00,33.0576488144,0.766290016945,0.0444028652431,0.0,9.18739968257,17.702556249,28.7293904757,16.7852790551,11.9441114206
 12/06  23:00:00,26.2044891279,0.888624998184,0.00422075924343,0.0,5.91811778209,14.0365255879,30.6125082776,20.1974606499,10.4150476278
 12/06  24:00:00,20.439700216,1.02456591693,0.0,0.0,3.54045821811,10.5176760807,29.1759622097,23.3481059605,5.82785624915
 12/07  01:00:00,16.85661228,1.14473353666,0.0,0.0,2.55330491699,7.80157382632,27.8850655131,26.0689377168,1.81612779629
 12/07  02:00:00,16.4328880592,1.30973393176,0.0,0.0,2.55330491699,7.21284921042,31.3563799746,30.305460774,1.05091920065
 12/07  03:00:00,16.3194313445,1.49063952504,0.0,0.0,2.55330491699,6.91848690247,35.6592801493,35.1827725029,0.476507646408
 12/07  04:00:00,16.2341015414,1.55249087594,0.0,0.0,2.55330491699,6.7713057485,37.0953898894,36.6188724486,0.476517440842
 12/07  05:00:00,18.3610852468,1.60298113356,0.0,0.0,3.82705111198,7.57405300124,38.9229782371,37.8718220027,1.05115623443
 12/07  06:00:00,22.9298087564,1.63309218117,0.0,0.0,6.02426329834,9.91545327661,44.3020516106,38.8434917369,5.45855987367
 12/07  07:00:00,28.2022007228,1.5872330675,0.0,0.0,6.51253267309,14.7454349813,55.9955792153,37.6941685475,18.3014106678
 12/07  08:00:00,25.6054793504,1.42837905974,0.0,0.0,6.01364874671,18.163451543,52.5806684683,33.1289325868,19.4517358815
 12/07  09:00:00,24.6666739836,1.4353242419,0.0,0.0,4.35151303671,18.8798367041,44.0196506532,25.3345834015,18.6850672517
 12/07  10:00:00,21.6992456968,1.26698570058,0.0245420950359,0.0,3.78894180059,16.6187760998,37.0392457339,20.6541868873,16.3850588465
 12/07  11:00:00,18.7730926576,1.13393168079,0.148069778677,0.0,3.78894180059,13.7021493968,30.9308488481,16.0791289393,14.8517199088
 12/07  12:00:00,18.9112937787,1.00062403236,0.272397394354,0.0,3.78894180059,13.8493305508,23.8247815376,11.8480721372,11.9767094005
 12/07  13:00:00,18.6197815321,0.920554319421,0.371396078859,0.0,3.69398621738,13.6338449159,19.6969174501,9.25354698741,10.4433704627
 12/07  14:00:00,18.446026727,0.866097676792,0.530381314339,0.0,3.78894180059,13.2606059349,16.294975096,7.00160883661,9.29336625937
 12/07  15:00:00,18.2375608269,0.812455117546,0.522739127505,0.0,3.78894180059,13.1134247809,14.0725576812,5.92919562512,8.14336205604
 12/07  16:00:00,19.4692102389,0.772278548747,0.429555654914,0.0,4.71240779196,13.5549682428,15.1124993702,5.8191331108,9.29336625937
 12/07  17:00:00,28.4860061383,0.739334328187,0.24327572084,0.0,7.18559832057,18.5321311015,17.5961689584,6.7694637613,10.8267051971
 12/07  18:00:00,37.620586274,0.422244567938,0.145856014237,0.0,8.38069375907,23.3147919321,21.6415720871,7.36485427997,14.2767178071
 12/07  19:00:00,39.7139203526,0.464863682333,0.129200844611,0.0,10.6415932552,23.1212625696,25.2943200252,8.52592644426,16.768393581
 12/07  20:00:00,38.8407713836,0.603112418967,0.0870811172266,0.0,12.3080778603,20.4854999863,28.3974861612,12.3957620491,16.0017241121
 12/07  21:00:00,38.4601273457,0.684560381049,0.0651100105097,0.0,12.456681583,19.8967753704,29.2694133276,14.609360786,14.6600525415
 12/07  22:00:00,33.0624132054,0.775629581628,0.0398276915487,0.0,9.18739968257,17.702556249,29.0669330739,17.0902236734,11.9767094005
 12/07  23:00:00,26.188518316,0.874466370577,0.00240857488273,0.0,5.91811778209,14.0365255879,30.2472164649,19.8038460022,10.4433704627
 12/07  24:00:00,20.4280873066,1.01295300744,0.0,0.0,3.54045821811,10.5176760807,28.8323748863,22.9890212369,5.8433536494
 12/08  01:00:00,16.8671284523,1.15524970889,0.0,0.0,2.55330491699,7.80157382632,28.123078062,26.3026914114,1.82038665062
 12/08  02:00:00,16.3801293391,1.25697521166,0.0,0.0,2.55330491699,7.21284921042,29.8199474408,28.766900811,1.0530466298
 12/08  03:00:00,16.1968308151,1.3680389956,0.0,0.0,2.55330491699,6.91848690247,32.1505489898,31.6735096504,0.477039339413
 12/08  04:00:00,16.1870081535,1.50539748796,0.0,0.0,2.55330491699,6.7713057485,35.9431191947,35.4660701198,0.477049074865
 12/08  05:00:00,18.4090016879,1.65089757466,0.0,0.0,3.82705111198,7.57405300124,40.7296405868,39.6763583469,1.05328223987
 12/08  06:00:00,23.0152418761,1.71852530089,0.0,0.0,6.02426329834,9.91545327661,47.2251146472,41.7522175071,5.47289714
 12/08  07:00:00,28.3030405121,1.68807285676,0.0,0.0,6.51253267309,14.7454349813,59.2952299098,40.943940971,18.3512889388
 12/08  08:00:00,25.8230305257,1.64593023502,0.0,0.0,6.01364874671,18.163451543,59.166801801,39.6620072609,19.5047945401
 12/08  09:00:00,24.9539916343,1.72264189254,0.0,0.0,4.35151303671,18.8798367041,52.2263125128,33.4903089612,18.7360035516
 12/08  10:00:00,21.9556034701,1.54788556888,0.0,0.0,3.78894180059,16.6187760998,44.9228743886,28.4932462797,16.4296281089
 12/08  11:00:00,18.9430570601,1.39338148734,0.0585843746654,0.0,3.78894180059,13.7021493968,38.5261277493,23.6340832698,14.8920444795
 12/08  12:00:00,19.0390422436,1.25352832846,0.147241563248,0.0,3.78894180059,13.8493305508,31.1088162237,19.0997410494,12.0090751743
 12/08  13:00:00,18.6927355186,1.14722735194,0.217677032881,0.0,3.69398621738,13.6338449159,26.2882531358,15.8167615909,10.4714915449
 12/08  14:00:00,18.3394463642,1.01327581066,0.276622817593,0.0,3.78894180059,13.2606059349,21.5880735422,12.2697697194,9.31830382286
 12/08  15:00:00,18.109586556,0.902498530822,0.304721443264,0.0,3.78894180059,13.1134247809,17.8648035627,9.69968746194,8.16511610079
 12/08  16:00:00,19.3796193185,0.844571376508,0.267671906732,0.0,4.71240779196,13.5549682428,18.1250449951,8.80674117227,9.31830382286
 12/08  17:00:00,28.5192510288,0.851605564533,0.164249374997,0.0,7.18559832057,18.5321311015,20.8355514228,9.97966397056,10.8558874523
 12/08  18:00:00,37.7696223425,0.617248350359,0.0998883003162,0.0,8.38069375907,23.3147919321,26.7596733047,12.4442226863,14.3154506185
 12/08  19:00:00,39.9006043496,0.708014088165,0.0727344357712,0.0,10.6415932552,23.1212625696,31.9467447821,15.1327207658,16.8140240163
 12/08  20:00:00,39.0337672311,0.841870530737,0.0413188529199,0.0,12.3080778603,20.4854999863,35.0460350773,19.0008028757,16.0452322016
 12/08  21:00:00,38.6618415904,0.931921701851,0.0194629343949,0.0,12.456681583,19.8967753704,36.2296059254,21.5297593996,14.6998465258
 12/08  22:00:00,33.2968482086,1.04865593285,0.00123634353238,0.0,9.18739968257,17.702556249,36.6895717654,24.6804965911,12.0090751743
 12/08  23:00:00,26.5692055639,1.25756219343,0.0,0.0,5.91811778209,14.0365255879,40.4452210585,29.9737295136,10.4714915449
 12/08  24:00:00,20.9171526869,1.50201838783,0.0,0.0,3.54045821811,10.5176760807,42.2147627892,36.3560221326,5.85874065666
 12/09  01:00:00,17.4654676152,1.75358887178,0.0,0.0,2.55330491699,7.80157382632,44.9298139931,43.1051995064,1.82461448674
 12/09  02:00:00,16.9971669439,1.87401281649,0.0,0.0,2.55330491699,7.21284921042,47.1052858579,46.0501274262,1.05515843174
 12/09  03:00:00,16.8068246986,1.97803287913,0.0,0.0,2.55330491699,6.91848690247,48.9412492149,48.4636820983,0.477567116538
 12/09  04:00:00,16.7639405882,2.08232992266,0.0,0.0,2.55330491699,6.7713057485,51.5173857237,51.0398089339,0.477576789844
 12/09  05:00:00,18.886254636,2.12815052276,0.0,0.0,3.82705111198,7.57405300124,53.1939517354,52.138559194,1.05539254143
 12/09  06:00:00,23.431569363,2.13485278779,0.0,0.0,6.02426329834,9.91545327661,57.9523602423,52.4652324557,5.48712778654
 12/09  07:00:00,28.6921061796,2.07713852434,0.0,0.0,6.51253267309,14.7454349813,69.4273844404,51.0265897559,18.4007946845
 12/09  08:00:00,25.9779975649,1.99442663666,0.0,0.0,6.01364874671,17.9699221805,68.2578405617,48.7003837413,19.5574568204
 12/09  09:00:00,23.4624354046,1.67749923157,0.0,0.0,3.66783283761,18.1171033345,58.8291911728,40.0426318444,18.7865593284
 12/09  10:00:00,20.3947522731,1.43344794058,0.0,0.0,3.10526160149,15.8560427302,49.6149967391,33.1411323255,16.4738644136
 12/09  11:00:00,17.2579212574,1.20623685889,0.00700676906939,0.0,3.10526160149,12.9394160272,41.9625350687,27.030467266,14.9320678028
 12/09  12:00:00,17.3084864378,1.01380984479,0.102817809742,0.0,3.10526160149,13.0865971812,33.1276717132,21.0864725557,12.0411991575
 12/09  13:00:00,17.0890903324,0.849819933429,0.194592769752,0.0,3.10526160149,12.9394160272,26.6907646933,16.1913621466,10.4994025467
 12/09  14:00:00,16.5562969418,0.724630923893,0.228531850646,0.0,3.10526160149,12.4978725653,22.3942335663,13.0511784778,9.34305508855
 12/09  15:00:00,16.2907159399,0.600026405963,0.23473652072,0.0,3.10526160149,12.3506914113,18.4654811996,10.2787735692,8.18670763043
 12/09  16:00:00,17.5360479495,0.51177072591,0.20331475705,0.0,4.02872759285,12.7922348732,18.0419283875,8.69887329893,9.34305508855
 12/09  17:00:00,26.7238810508,0.535434504469,0.131464025729,0.0,6.50191812146,17.7693977319,21.0295502566,10.1446985572,10.8848516994
 12/09  18:00:00,37.5380670464,0.598621440169,0.0804892768033,0.0,8.38069375907,23.1212625696,26.6635306822,12.3096366085,14.3538940737
 12/09  19:00:00,39.7944852426,0.599152347979,0.0754770689604,0.0,10.6415932552,23.1212625696,29.2498637871,12.3905502208,16.8593135663
 12/09  20:00:00,38.8739864846,0.66878675464,0.0546218825749,0.0,12.3080778603,20.4854999863,30.4164980328,14.328082772,16.0884152609
 12/09  21:00:00,38.4711661659,0.722773011256,0.0379362004638,0.0,12.456681583,19.8967753704,30.4955211958,15.7561779694,14.7393432264
 12/09  22:00:00,33.0888059991,0.82975351365,0.0120965532915,0.0,9.18739968257,17.702556249,30.7042499988,18.6630508413,12.0411991575
 12/09  23:00:00,26.3275119799,1.01586860942,0.0,0.0,5.91811778209,14.0365255879,33.8014577246,23.3020551779,10.4994025467
 12/09  24:00:00,20.6207334474,1.2055991483,0.0,0.0,3.54045821811,10.5176760807,33.8143296172,27.940316903,5.87401271421
 12/10  01:00:00,17.2098677573,1.49798901395,0.0,0.0,2.55330491699,7.80157382632,37.6110123994,35.782202346,1.8288100534
 12/10  02:00:00,16.7295863906,1.60643226312,0.0,0.0,2.55330491699,7.21284921042,39.4219065324,38.3646525512,1.05725398119
 12/10  03:00:00,16.5258691569,1.69707733742,0.0,0.0,2.55330491699,6.91848690247,41.014705582,40.5366147606,0.478090821495
 12/10  04:00:00,16.5673401828,1.88572951731,0.0,0.0,2.55330491699,6.7713057485,46.1754153186,45.6973148891,0.478100429503
 12/10  05:00:00,18.7737216014,2.01561748817,0.0,0.0,3.82705111198,7.57405300124,50.3575271075,49.3000405934,1.05748651413
 12/10  06:00:00,23.3147706498,2.01805407454,0.0,0.0,6.02426329834,9.91545327661,54.9173171759,49.4160695775,5.50124759843
 12/10  07:00:00,28.5001469821,1.88517932684,0.0,0.0,6.51253267309,14.7454349813,64.1309006005,45.6809873565,18.4499132441
 12/10  08:00:00,25.7896525821,1.80608165388,0.0,0.0,6.01364874671,17.9699221805,63.1494528288,43.5397457018,19.609707127
 12/10  09:00:00,23.4042721135,1.61933594043,0.0,0.0,3.66783283761,18.1171033345,57.5485344452,38.7118148349,18.8367196103
 12/10  10:00:00,20.496574003,1.53526967049,0.0,0.0,3.10526160149,15.8560427302,52.4065889685,35.8888343082,16.5177546603
 12/10  11:00:00,17.3559922993,1.31131466984,0.0,0.0,3.10526160149,12.9394160272,44.7059866516,29.7342086257,14.971778026
 12/10  12:00:00,17.1761444812,0.984285698002,0.0,0.0,3.10526160149,13.0865971812,33.6012685157,21.5281966791,12.0730718366
 12/10  13:00:00,16.8605090361,0.747652754244,0.0681786526614,0.0,3.10526160149,12.9394160272,25.6553215886,15.1282263863,10.5270952023
 12/10  14:00:00,16.362749326,0.618081141257,0.141534017579,0.0,3.10526160149,12.4978725653,20.8934826723,11.5258699457,9.36761272659
 12/10  15:00:00,16.1351134406,0.5045409768,0.174619450636,0.0,3.10526160149,12.3506914113,17.0072188324,8.79908858157,8.20813025085
 12/10  16:00:00,17.4037923661,0.4331740441,0.149655855436,0.0,4.02872759285,12.7922348732,16.9152342023,7.5476214757,9.36761272659
 12/10  17:00:00,26.5924924703,0.433834256606,0.101675693117,0.0,6.50191812146,17.7693977319,19.0150019499,8.10141258895,10.9135893609
 12/10  18:00:00,37.3555241602,0.412207840069,0.0843599906901,0.0,8.38069375907,23.1212625696,22.1969138416,7.8048770535,14.3920367881
 12/10  19:00:00,39.6014363474,0.39000573274,0.0915747890325,0.0,10.6415932552,23.1212625696,24.1233738755,7.2191250566,16.9042488189
 12/10  20:00:00,38.6443765486,0.419083277859,0.0747154233431,0.0,12.3080778603,20.4854999863,24.1869611324,8.05570063071,16.1312605017
 12/10  21:00:00,38.2341563266,0.468579422378,0.0551199500611,0.0,12.456681583,19.8967753704,24.1837562799,9.40522533322,14.7785309467
 12/10  22:00:00,32.8382801237,0.569794662583,0.021529528953,0.0,9.18739968257,17.702556249,24.2548216195,12.1817497829,12.0730718366
 12/10  23:00:00,26.0415481906,0.729904820152,0.0,0.0,5.91811778209,14.0365255879,26.7718105198,16.2447153175,10.5270952023
 12/10  24:00:00,20.2665486354,0.851414336256,0.0,0.0,3.54045821811,10.5176760807,24.9244066528,19.0352413534,5.88916529938
 12/11  01:00:00,16.6787078185,0.966829075104,0.0,0.0,2.55330491699,7.80157382632,23.4932533806,21.6602812718,1.83297210887
 12/11  02:00:00,16.2093273685,1.0861732411,0.0,0.0,2.55330491699,7.21284921042,25.6463160223,24.5869833646,1.05933265766
 12/11  03:00:00,16.0286199333,1.19982811386,0.0,0.0,2.55330491699,6.91848690247,27.9758471248,27.4972368256,0.478610299201
 12/11  04:00:00,15.9805151966,1.29890453108,0.0,0.0,2.55330491699,6.7713057485,30.5680730443,30.0894532055,0.478619838774
 12/11  05:00:00,18.1200031452,1.3618990319,0.0,0.0,3.82705111198,7.57405300124,32.8191322719,31.759568734,1.05956353784
 12/11  06:00:00,22.6533517532,1.35663517798,0.0,0.0,6.02426329834,9.91545327661,37.1982560985,31.6830037048,5.5152523937
 12/11  07:00:00,27.8565727213,1.24160506603,0.0,0.0,6.51253267309,14.7454349813,47.1655480888,28.6669180177,18.4986300711
 12/11  08:00:00,25.3897479431,1.21264765249,0.0,0.0,6.01364874671,18.163451543,47.5348932961,27.8733633096,19.6615299864
 12/11  09:00:00,24.8529500019,1.62160026013,0.0,0.0,4.35151303671,18.8798367041,49.9083764746,31.0219069315,18.8864695431
 12/11  10:00:00,21.9878474603,1.58012955912,0.0,0.0,3.78894180059,16.6187760998,45.921565233,29.3602793816,16.5612858514
 12/11  11:00:00,19.0137968793,1.52270568122,0.0,0.0,3.78894180059,13.7021493968,42.9277899427,27.9166265534,15.0111633893
 12/11  12:00:00,19.1046810068,1.46640865484,0.0,0.0,3.78894180059,13.8493305508,38.7252339653,26.6205501923,12.104683773
 12/11  13:00:00,18.7411425567,1.4133114229,0.0,0.0,3.69398621738,13.6338449159,35.9792688857,25.4247075747,10.554561311
 12/11  14:00:00,18.4345558567,1.38500812084,0.0,0.0,3.78894180059,13.2606059349,34.2319222918,24.8399528274,9.39196946446
 12/11  15:00:00,18.2184223911,1.31605580923,0.0,0.0,3.78894180059,13.1134247809,31.2588548567,23.0294772387,8.22937761794
 12/11  16:00:00,19.514109846,1.24673381081,0.0,0.0,4.71240779196,13.5549682428,30.6467875832,21.2548181188,9.39196946446
 12/11  17:00:00,28.7127242492,1.20932815992,0.0,0.0,7.18559832057,18.5321311015,31.4912266469,20.5491347204,10.9420919265
 12/11  18:00:00,37.8836380678,0.831152375922,0.0,0.0,8.38069375907,23.3147919321,33.2802483579,18.8503808918,14.4298674661
 12/11  19:00:00,39.8646224303,0.744766604641,0.0,0.0,10.6415932552,23.1212625696,33.6841022132,16.7352857463,16.9488164669
 12/11  20:00:00,38.9261636471,0.775585799677,0.0,0.0,12.3080778603,20.4854999863,33.6228729816,17.4491177457,16.1737552359
 12/11  21:00:00,38.556986607,0.846529652831,0.0,0.0,12.456681583,19.8967753704,34.00695546,19.1895573784,14.8173980816
 12/11  22:00:00,33.1812790812,0.934323149025,0.0,0.0,9.18739968257,17.702556249,33.428082139,21.3233983659,12.104683773
 12/11  23:00:00,26.4013614422,1.08971807166,0.0,0.0,5.91811778209,14.0365255879,35.593287789,25.038726478,10.554561311
 12/11  24:00:00,20.6763031979,1.26116889882,0.0,0.0,3.54045821811,10.5176760807,35.0871970372,29.1830031124,5.90419392488
