Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  01:00:00,17.1779903605,1.46611161708,0.0,0.0,2.55330491699,7.80157382632,36.1853569428,34.3482575215,1.83709942128
 12/12  02:00:00,16.7025500041,1.57939587667,0.0,0.0,2.55330491699,7.21284921042,38.2549815912,37.1935877456,1.06139384566
 12/12  03:00:00,16.4690440799,1.64025226048,0.0,0.0,2.55330491699,6.91848690247,39.1228039811,38.6436785853,0.479125395826
 12/12  04:00:00,16.3365338452,1.65492317965,0.0,0.0,2.55330491699,6.7713057485,39.2624194605,38.7832845967,0.479134863842
 12/12  05:00:00,18.5736529322,1.81554881896,0.0,0.0,3.82705111198,7.57405300124,43.8561220441,42.7944990467,1.06162299744
 12/12  06:00:00,23.0775160478,1.78079947261,0.0,0.0,6.02426329834,9.91545327661,47.5392109817,42.0100729572,5.52913802447
 12/12  07:00:00,28.182447888,1.56748023265,0.0,0.0,6.51253267309,14.7454349813,55.2830309516,36.7361002132,18.5469307384
 12/12  08:00:00,25.7044865096,1.52738621898,0.0,0.0,6.01364874671,18.163451543,55.4731150623,35.7602050105,19.7129100519
 12/12  09:00:00,25.199226975,1.96787723328,0.0,0.0,4.35151303671,18.8798367041,59.0727941269,40.1369997334,18.9357943935
 12/12  10:00:00,22.4523398722,2.044621971,0.0,0.0,3.78894180059,16.6187760998,58.3517185669,41.7472734714,16.6044450955
 12/12  11:00:00,19.5701922849,2.07910108678,0.0,0.0,3.78894180059,13.7021493968,57.3973677198,42.3471554905,15.0502122293
 12/12  12:00:00,19.5951226935,1.95685034153,0.0,0.0,3.78894180059,13.8493305508,50.9839112677,38.8478856627,12.1360256051
 12/12  13:00:00,19.1265355431,1.79870440924,0.0,0.0,3.69398621738,13.6338449159,45.393888554,34.8120958151,10.5817927388
 12/12  14:00:00,18.7900003148,1.74045257885,0.0,0.0,3.78894180059,13.2606059349,42.6981180683,33.2819999791,9.41611808916
 12/12  15:00:00,18.5696005504,1.6672339685,0.0,0.0,3.78894180059,13.1134247809,39.7377496991,31.4873062596,8.25044343948
 12/12  16:00:00,19.9859592466,1.71858321139,0.0,0.0,4.71240779196,13.5549682428,42.3327806177,32.9166625285,9.41611808916
 12/12  17:00:00,29.1490775001,1.64568141081,0.0,0.0,7.18559832057,18.5321311015,42.5385697546,31.5682187992,10.9703509554
 12/12  18:00:00,38.2747893614,1.22230366961,0.0,0.0,8.38069375907,23.3147919321,43.025019449,28.5576445446,14.4673749044
 12/12  19:00:00,40.3123148127,1.19245898704,0.0,0.0,10.6415932552,23.1212625696,44.9807160481,27.987712736,16.9930033121
 12/12  20:00:00,39.462695197,1.31211734964,0.0,0.0,12.3080778603,20.4854999863,47.4140775588,31.1981906799,16.215886879
 12/12  21:00:00,39.1208343247,1.41037737047,0.0,0.0,12.456681583,19.8967753704,48.6140158637,33.7580827427,14.855933121
 12/12  22:00:00,33.8191702341,1.57221430188,0.0,0.0,9.18739968257,17.702556249,50.2033724553,38.0673468502,12.1360256051
 12/12  23:00:00,27.1109391645,1.79929579401,0.0,0.0,5.91811778209,14.0365255879,54.5766524072,43.9948596683,10.5817927388
 12/12  24:00:00,21.5016256978,2.08649139868,0.0,0.0,3.54045821811,10.5176760807,57.7528165184,51.8337223783,5.91909414012
 12/13  01:00:00,17.9516716846,2.23979294119,0.0,0.0,2.55330491699,7.80157382632,57.2311885764,55.3899978074,1.84119076901
 12/13  02:00:00,17.4885195692,2.36536544176,0.0,0.0,2.55330491699,7.21284921042,59.6900281477,58.6265912129,1.06343693487
 12/13  03:00:00,17.3377720304,2.50898021089,0.0,0.0,2.55330491699,6.91848690247,63.2379612534,62.7583252946,0.479635958833
 12/13  04:00:00,17.2376955955,2.55608492997,0.0,0.0,2.55330491699,6.7713057485,64.1650302249,63.6853848727,0.479645352187
 12/13  05:00:00,19.5456848867,2.78758077347,0.0,0.0,3.82705111198,7.57405300124,70.9947401163,69.9310758333,1.06366428301
 12/13  06:00:00,24.0438215851,2.74710500994,0.0,0.0,6.02426329834,9.91545327661,74.5337099796,68.9908096015,5.54290037818
 12/13  07:00:00,29.1930784096,2.5781107543,0.0,0.0,6.51253267309,14.7454349813,83.8455382896,65.2507373477,18.5948009419
 12/13  08:00:00,26.7263588128,2.54925852217,0.0,0.0,6.01364874671,18.163451543,84.214472798,64.4506406904,19.7638321076
 12/13  09:00:00,25.9345718683,2.70322212661,0.0,0.0,4.35151303671,18.8798367041,79.8776860464,60.8930064918,18.9846795547
 12/13  10:00:00,22.9988939672,2.59117606598,0.0,0.0,3.78894180059,16.6187760998,73.3989486962,56.7517290847,16.6472196115
 12/13  11:00:00,19.6203528079,2.12926160974,0.0,0.0,3.78894180059,13.7021493968,58.9286661794,43.8397531975,15.0889129818
 12/13  12:00:00,19.4954852983,1.85721294641,0.0,0.0,3.78894180059,13.8493305508,48.9819783118,36.8148902606,12.1670880512
 12/13  13:00:00,19.0085753715,1.68074423764,0.0,0.0,3.69398621738,13.6338449159,43.1473010726,32.5385196511,10.6087814215
 12/13  14:00:00,18.6351858225,1.58563808664,0.0,0.0,3.78894180059,13.2606059349,39.5217522201,30.0817007708,9.44005144929
 12/13  15:00:00,18.3064183773,1.40405179543,0.0,0.0,3.78894180059,13.1134247809,34.0829572765,25.8116357994,8.27132147704
 12/13  16:00:00,19.5878050059,1.32042897064,0.0,0.0,4.71240779196,13.5549682428,33.3101533434,23.8701018941,9.44005144929
 12/13  17:00:00,28.8928750868,1.38947899757,0.0,0.0,7.18559832057,18.5321311015,36.8512602513,25.8529021724,10.998358079
 12/13  18:00:00,38.1801629528,1.12767726092,0.0,0.0,8.38069375907,23.3147919321,41.5881001327,27.083552137,14.5045479957
 12/13  19:00:00,40.1522003936,1.03234456798,0.0,0.0,10.6415932552,23.1212625696,41.4892575944,24.4524613255,17.0367962689
 12/13  20:00:00,39.344211417,1.19363356963,0.0,0.0,12.3080778603,20.4854999863,44.9528274778,28.6951845237,16.2576429541
 12/13  21:00:00,39.0867285382,1.376271584,0.0,0.0,12.456681583,19.8967753704,48.3905954854,33.4964708322,14.8941246531
 12/13  22:00:00,33.7538147318,1.50685879966,0.0,0.0,9.18739968257,17.702556249,48.8777040333,36.710615982,12.1670880512
 12/13  23:00:00,27.0444925156,1.73284914513,0.0,0.0,5.91811778209,14.0365255879,53.0706036313,42.4618222098,10.6087814215
 12/13  24:00:00,21.4503281661,2.03519386696,0.0,0.0,3.54045821811,10.5176760807,56.5958791495,50.6620176169,5.93386153254
 12/14  01:00:00,17.9351781298,2.22329938639,0.0,0.0,2.55330491699,7.80157382632,57.1918887847,55.3466438436,1.84524494102
 12/14  02:00:00,17.3828955719,2.25974144448,0.0,0.0,2.55330491699,7.21284921042,56.6399921285,55.5745308082,1.06546132032
 12/14  03:00:00,17.2690958698,2.44030405037,0.0,0.0,2.55330491699,6.91848690247,61.373964061,60.893822224,0.480141837029
 12/14  04:00:00,17.2292793411,2.5476686756,0.0,0.0,2.55330491699,6.7713057485,64.5142501192,64.0340989665,0.480151152634
 12/14  05:00:00,19.3879437689,2.6298396556,0.0,0.0,3.82705111198,7.57405300124,67.6554197989,66.5897330089,1.06568679002
 12/14  06:00:00,23.9967567044,2.70004012924,0.0,0.0,6.02426329834,9.91545327661,74.6725764155,69.1160410367,5.5565353788
 12/14  07:00:00,29.115060494,2.50009283866,0.0,0.0,6.51253267309,14.7454349813,81.5711833078,62.9289568027,18.6422265052
 12/14  08:00:00,27.4530617431,2.38312811913,0.0,0.0,6.01364874671,18.163451543,79.0042774841,59.1899964106,19.8142810735
 12/14  09:00:00,25.8329828283,2.60163308661,0.0,0.0,4.35151303671,18.8798367041,76.7484190264,57.7153084768,19.0331105496
 12/14  10:00:00,22.8121598387,2.40444193746,0.0,0.0,3.78894180059,16.6187760998,67.5948911895,50.9052944574,16.6895967321
 12/14  11:00:00,19.4248990675,1.93380786943,0.0,0.0,3.78894180059,13.7021493968,53.297809902,38.1705557158,15.1272541861
 12/14  12:00:00,19.3085023592,1.67023000721,0.0,0.0,3.78894180059,13.8493305508,43.8283395565,31.630477644,12.1978619126
 12/14  13:00:00,18.856238772,1.52840763821,0.0,0.0,3.69398621738,13.6338449159,39.0016862293,28.3661668626,10.6355193667
 12/14  14:00:00,18.4137015894,1.36415385348,0.0,0.0,3.78894180059,13.2606059349,34.005392701,24.5416302437,9.46376245722
 12/14  15:00:00,18.0957940803,1.1934274984,0.0,0.0,3.78894180059,13.1134247809,28.761961735,20.4699561873,8.29200554779
 12/14  16:00:00,19.3030117606,1.03563572537,0.0,0.0,4.71240779196,13.5549682428,26.0466770902,16.582914633,9.46376245722
 12/14  17:00:00,28.5000603215,0.996664232212,0.0,0.0,7.18559832057,18.5321311015,26.6785211144,15.6524161113,11.0261050031
 12/14  18:00:00,37.7816564547,0.729170762854,0.0,0.0,8.38069375907,23.3147919321,31.2533229454,16.7119472139,14.5413757314
 12/14  19:00:00,39.9385654477,0.818709622078,0.0,0.0,10.6415932552,23.1212625696,36.2968832581,19.2167008896,17.0801823685
 12/14  20:00:00,39.0726132745,0.922035427058,0.0,0.0,12.3080778603,20.4854999863,38.1218931544,21.8228820588,16.2990110956
 12/14  21:00:00,38.7865306073,1.07607365315,0.0,0.0,12.456681583,19.8967753704,40.7757944729,25.843833105,14.9319613679
 12/14  22:00:00,33.496004255,1.24904832284,0.0,0.0,9.18739968257,17.702556249,42.4459944995,30.248132587,12.1978619126
 12/14  23:00:00,26.8457411432,1.5340977727,0.0,0.0,5.91811778209,14.0365255879,48.299346238,37.6638268714,10.6355193667
 12/14  24:00:00,21.2456240778,1.83048977872,0.0,0.0,3.54045821811,10.5176760807,51.4420808611,45.4935891322,5.94849172892
 12/15  01:00:00,17.7655791622,2.05370041885,0.0,0.0,2.55330491699,7.80157382632,53.0425346815,51.1932739442,1.84926073725
 12/15  02:00:00,17.2837943644,2.16064023694,0.0,0.0,2.55330491699,7.21284921042,54.6492856889,53.5818192863,1.06746640257
 12/15  03:00:00,17.0691198853,2.2403280658,0.0,0.0,2.55330491699,6.91848690247,55.8251305155,55.3444876349,0.480642880606
 12/15  04:00:00,17.0013630125,2.31975234697,0.0,0.0,2.55330491699,6.7713057485,57.7907408109,57.3100886956,0.480652115395
 12/15  05:00:00,19.0711235421,2.31301942886,0.0,0.0,3.82705111198,7.57405300124,57.8751174151,56.8074274956,1.06768991948
 12/15  06:00:00,23.4847347481,2.1880181729,0.0,0.0,6.02426329834,9.91545327661,58.6899051568,53.1198661687,5.57003898806
 12/15  07:00:00,28.6422069095,2.02723925424,0.0,0.0,6.51253267309,14.7454349813,67.5007698656,48.8115764823,18.6891933833
 12/15  08:00:00,27.010172192,1.94023856807,0.0,0.0,6.01364874671,18.163451543,66.5432639028,46.6790218931,19.8642420097
 12/15  09:00:00,25.2143520749,1.98300233313,0.0,0.0,4.35151303671,18.8798367041,59.2018423333,40.1207692973,19.081073036
 12/15  10:00:00,22.1358228429,1.72810494169,0.0,0.0,3.78894180059,16.6187760998,49.3682230377,32.6366591302,16.7315639076
 12/15  11:00:00,18.9028034822,1.41171228404,0.0,0.0,3.78894180059,13.7021493968,39.9380636115,24.7728391237,15.1652244878
 12/15  12:00:00,18.9182061729,1.27993382099,0.0,0.0,3.78894180059,13.8493305508,33.8583617779,21.6300237021,12.2283380758
 12/15  13:00:00,18.5730300794,1.24519894556,0.0,0.0,3.69398621738,13.6338449159,31.4878767092,20.8258780532,10.661998656
 12/15  14:00:00,18.1795382425,1.12999050655,0.0,0.0,3.78894180059,13.2606059349,27.7992156795,18.3119715883,9.48724409115
 12/15  15:00:00,18.074646288,1.17227970615,0.0,0.0,3.78894180059,13.1134247809,27.7362987739,19.4238092476,8.31248952633
 12/15  16:00:00,19.4164708513,1.14909481609,0.0,0.0,4.71240779196,13.5549682428,28.5570181267,19.0697740356,9.48724409115
 12/15  17:00:00,28.6240203947,1.12062430544,0.0,0.0,7.18559832057,18.5321311015,29.5679436384,18.5143601275,11.0535835109
 12/15  18:00:00,37.823643441,0.77115774918,0.0,0.0,8.38069375907,23.3147919321,32.0036855633,17.4258383579,14.5778472054
 12/15  19:00:00,39.8428907346,0.723034908935,0.0,0.0,10.6415932552,23.1212625696,33.3862786623,16.2631298998,17.1231487625
 12/15  20:00:00,38.908676865,0.758099017632,0.0,0.0,12.3080778603,20.4854999863,33.3881032503,17.0481241976,16.3399790527
 12/15  21:00:00,38.5132178552,0.802760901059,0.0,0.0,12.456681583,19.8967753704,33.019079278,18.0496472176,14.9694320604
 12/15  22:00:00,33.1613412249,0.914385292684,0.0,0.0,9.18739968257,17.702556249,32.9718458956,20.7435078198,12.2283380758
 12/15  23:00:00,26.3879325228,1.0762891523,0.0,0.0,5.91811778209,14.0365255879,35.2673957726,24.6053971166,10.661998656
 12/15  24:00:00,20.7193646927,1.30423039355,0.0,0.0,3.54045821811,10.5176760807,36.2888597105,30.3258793139,5.96298039667
 12/16  01:00:00,17.3206399191,1.60876117568,0.0,0.0,2.55330491699,7.80157382632,40.2169843572,38.3637473883,1.85323696893
 12/16  02:00:00,16.9378047603,1.81465063284,0.0,0.0,2.55330491699,7.21284921042,44.9766199237,43.9071683358,1.06945158789
 12/16  03:00:00,16.7963977147,1.96760589522,0.0,0.0,2.55330491699,6.91848690247,48.5520635983,48.0709246571,0.481138941188
 12/16  04:00:00,16.7232856988,2.04167503326,0.0,0.0,2.55330491699,6.7713057485,50.2837937164,49.8026456243,0.481148092114
 12/16  05:00:00,18.8670214022,2.10891728892,0.0,0.0,3.82705111198,7.57405300124,52.566781686,51.4971086079,1.06967307817
 12/16  06:00:00,23.4152387372,2.11852216203,0.0,0.0,6.02426329834,9.91545327661,57.3867556366,51.80334843,5.58340720665
 12/16  07:00:00,28.6418211998,2.02685354446,0.0,0.0,6.51253267309,14.7454349813,68.0725586886,49.3368710213,18.7356876673
 12/16  08:00:00,26.830583276,1.95417901446,0.0,0.0,6.01364874671,17.9699221805,67.4088578723,47.4951577518,19.9137001206
 12/16  09:00:00,23.4381158428,1.65317966978,0.0,0.0,3.66783283761,18.1171033345,58.7328670264,39.6043142162,19.1285528101
 12/16  10:00:00,20.3620678424,1.40076350984,0.0,0.0,3.10526160149,15.8560427302,49.5804258546,32.8073171447,16.7731087099
 12/16  11:00:00,17.2552998173,1.21062218786,0.0,0.0,3.10526160149,12.9394160272,43.0917080527,27.8888954104,15.2028126423
 12/16  12:00:00,17.2047299309,1.01287114761,0.0,0.0,3.10526160149,13.0865971812,35.2288323647,22.9703248491,12.2585075156
 12/16  13:00:00,16.9152674539,0.870589824749,0.0,0.0,3.10526160149,12.9394160272,30.3449319333,19.6567204854,10.6882114479
 12/16  14:00:00,16.3479059245,0.744771757289,0.0,0.0,3.10526160149,12.4978725653,26.3180366545,16.8075472573,9.51048939723
 12/16  15:00:00,16.1236747843,0.667721771094,0.0,0.0,3.10526160149,12.3506914113,23.4975518958,15.1647845493,8.33276734652
 12/16  16:00:00,17.4685892976,0.64762683104,0.0,0.0,4.02872759285,12.7922348732,24.3659009111,14.8554115138,9.51048939723
 12/16  17:00:00,26.7360577828,0.679075262284,0.0,0.0,6.50191812146,17.7693977319,26.774004307,15.6932188421,11.0807854648
 12/16  18:00:00,37.5739455754,0.71498924595,0.0,0.0,8.38069375907,23.1212625696,31.1809900549,16.5670384379,14.613951617
 12/16  19:00:00,39.8244334092,0.70457758354,0.0,0.0,10.6415932552,23.1212625696,33.39685477,16.2311720432,17.1656827268
 12/16  20:00:00,38.9225188481,0.771941000727,0.0,0.0,12.3080778603,20.4854999863,34.1332331525,17.7526984594,16.380534693
 12/16  21:00:00,38.5818564563,0.871399502102,0.0,0.0,12.456681583,19.8967753704,35.1532046972,20.1466790633,15.0065256339
 12/16  22:00:00,33.2409781253,0.994022193115,0.0,0.0,9.18739968257,17.702556249,35.368246526,23.1097390105,12.2585075156
 12/16  23:00:00,26.4908646368,1.17922126628,0.0,0.0,5.91811778209,14.0365255879,38.3566361773,27.6684247294,10.6882114479
 12/16  24:00:00,20.8252346359,1.41010033677,0.0,0.0,3.54045821811,10.5176760807,39.51275173,33.5354284849,5.9773232451
 12/17  01:00:00,17.4591787782,1.74730003484,0.0,0.0,2.55330491699,7.80157382632,44.4960830281,42.6389105691,1.85717245899
 12/17  02:00:00,17.041066387,1.91791225954,0.0,0.0,2.55330491699,7.21284921042,48.1654906513,47.0940743629,1.07141628842
 12/17  03:00:00,16.8615736575,2.03278183798,0.0,0.0,2.55330491699,6.91848690247,50.4695235535,49.9878936816,0.481629871872
 12/17  04:00:00,16.7698681491,2.08825748362,0.0,0.0,2.55330491699,6.7713057485,51.4772730769,50.995634141,0.48163893591
 12/17  05:00:00,18.8900039607,2.13189984746,0.0,0.0,3.82705111198,7.57405300124,52.9860770226,51.9144413439,1.07163567877
 12/17  06:00:00,23.4151837613,2.11846718606,0.0,0.0,6.02426329834,9.91545327661,57.2386318511,51.6419957758,5.59663607534
 12/17  07:00:00,28.6615183691,2.04655071379,0.0,0.0,6.51253267309,14.7454349813,68.7120126932,49.9303171049,18.7816955883
 12/17  08:00:00,26.8269114314,1.95050716984,0.0,0.0,6.01364874671,17.9699221805,67.2025479909,47.2399072312,19.9626407597
 12/17  09:00:00,23.4203453923,1.63540921925,0.0,0.0,3.66783283761,18.1171033345,58.1052415157,38.9297057043,19.1755358114
 12/17  10:00:00,20.3718406421,1.41053630957,0.0,0.0,3.10526160149,15.8560427302,49.7990157921,32.9847969561,16.814218836
 12/17  11:00:00,17.2422822381,1.19760460867,0.0,0.0,3.10526160149,12.9394160272,42.6302738814,27.3902663631,15.2400075183
 12/17  12:00:00,17.2379878524,1.04612906916,0.0,0.0,3.10526160149,13.0865971812,36.1526007051,23.8642394075,12.2883612976
 12/17  13:00:00,17.0071516008,0.904884009304,0.0575899623131,0.0,3.10526160149,12.9394160272,30.5008959545,19.7867459747,10.7141499799
 12/17  14:00:00,16.492783013,0.780204130307,0.109444715447,0.0,3.10526160149,12.4978725653,25.7593660525,16.2258745609,9.53349149157
 12/17  15:00:00,16.2549266787,0.673683634386,0.125290031084,0.0,3.10526160149,12.3506914113,21.9774936949,13.6246606916,8.35283300328
 12/17  16:00:00,17.5216832655,0.596196602317,0.104524196619,0.0,4.02872759285,12.7922348732,21.6726071988,12.1391157073,9.53349149157
 12/17  17:00:00,26.7068690625,0.593847893307,0.0560386486616,0.0,6.50191812146,17.7693977319,23.8562383175,12.7485355082,11.1077028093
 12/17  18:00:00,37.4827929781,0.599295519455,0.0245411292693,0.0,8.38069375907,23.1212625696,27.8958763959,13.2461981217,14.6496782741
 12/17  19:00:00,39.775859266,0.638151338255,0.0178521020853,0.0,10.6415932552,23.1212625696,31.5498742989,14.3421026335,17.2077716654
 12/17  20:00:00,38.9291126101,0.778534762684,0.0,0.0,12.3080778603,20.4854999863,34.5202027823,18.0995367758,16.4206660066
 12/17  21:00:00,38.6355494282,0.925092474041,0.0,0.0,12.456681583,19.8967753704,36.8591730748,21.8159419712,15.0432311036
 12/17  22:00:00,33.2930518686,1.04609593642,0.0,0.0,9.18739968257,17.702556249,37.0707529686,24.7823916711,12.2883612976
 12/17  23:00:00,26.4597310267,1.14808765618,0.0,0.0,5.91811778209,14.0365255879,37.6544173116,26.9402673317,10.7141499799
 12/17  24:00:00,20.7002013,1.28506700087,0.0,0.0,3.54045821811,10.5176760807,35.9977859252,30.0062698985,5.99151602671
 12/18  01:00:00,17.2763259508,1.56444720746,0.0,0.0,2.55330491699,7.80157382632,39.2437512231,37.3826851808,1.86106604235
 12/18  02:00:00,16.8582687244,1.73511459698,0.0,0.0,2.55330491699,7.21284921042,42.8140738846,41.7407139622,1.07335992239
 12/18  03:00:00,16.602384765,1.77359294553,0.0,0.0,2.55330491699,6.91848690247,42.7534396623,42.2713241351,0.482115527274
 12/18  04:00:00,16.5818109428,1.90020027728,0.0,0.0,2.55330491699,6.7713057485,46.1147071347,45.6325826332,0.482124501424
 12/18  05:00:00,18.7534511006,1.99534698737,0.0,0.0,3.82705111198,7.57405300124,49.3320555982,48.2584784582,1.07357714005
 12/18  06:00:00,23.1885226993,1.89180612409,0.0,0.0,6.02426329834,9.91545327661,50.7452447706,45.1355230943,5.60972167626
 12/18  07:00:00,28.3156154961,1.70064784076,0.0,0.0,6.51253267309,14.7454349813,58.6500560894,39.822852568,18.8272035214
 12/18  08:00:00,26.785894944,1.71596131999,0.0,0.0,6.01364874671,18.163451543,60.6680968266,40.6570473929,20.0110494337
 12/18  09:00:00,25.0307636617,1.79941391999,0.0,0.0,4.35151303671,18.8798367041,54.9421902472,35.7201821211,19.2220081261
 12/18  10:00:00,21.8946277737,1.48690987245,0.0,0.0,3.78894180059,16.6187760998,43.739627964,26.8847458526,16.8548821114
 12/18  11:00:00,18.7859754312,1.27453994073,0.0203442923591,0.0,3.78894180059,13.7021493968,36.5513171438,21.274519043,15.2767981008
 12/18  12:00:00,18.9336110438,1.17218153563,0.123157156255,0.0,3.78894180059,13.8493305508,30.0339532045,17.7160626236,12.3178905809
 12/18  13:00:00,18.5816148679,1.03449943011,0.219284303956,0.0,3.69398621738,13.6338449159,24.2150293458,13.4752227755,10.7398065703
 12/18  14:00:00,18.2542631485,0.928019030032,0.276696382603,0.0,3.78894180059,13.2606059349,19.9958377239,10.4395941616,9.55624356232
 12/18  15:00:00,18.0279734802,0.842612980028,0.28299391826,0.0,3.78894180059,13.1134247809,16.8598315035,8.48715094917,8.37268055437
 12/18  16:00:00,19.2813710216,0.770215261227,0.243779725149,0.0,4.71240779196,13.5549682428,16.8961548634,7.33991130106,9.55624356232
 12/18  17:00:00,28.4051166969,0.740733918076,0.160986689537,0.0,7.18559832057,18.5321311015,18.8099246475,7.67559707456,11.1343275729
 12/18  18:00:00,37.5887102139,0.427860964759,0.108363557329,0.0,8.38069375907,23.3147919321,22.8460416496,8.16102505281,14.6850165968
 12/18  19:00:00,39.6540741503,0.43701484817,0.0972034765262,0.0,10.6415932552,23.1212625696,25.7326164895,8.48321337545,17.249403114
 12/18  20:00:00,38.7424061378,0.526957038256,0.0648712521866,0.0,12.3080778603,20.4854999863,27.4470964061,10.9867352974,16.4603611087
 12/18  21:00:00,38.3990269683,0.658941532157,0.0296284819493,0.0,12.456681583,19.8967753704,29.7046267244,14.6250891249,15.0795375994
 12/18  22:00:00,33.0049343472,0.753330392465,0.00464802254762,0.0,9.18739968257,17.702556249,29.4739323878,17.1560418069,12.3178905809
 12/18  23:00:00,26.2024039654,0.890760594909,0.0,0.0,5.91811778209,14.0365255879,31.1059912897,20.3661847194,10.7398065703
 12/18  24:00:00,20.5177043508,1.10257005166,0.0,0.0,3.54045821811,10.5176760807,31.5873266665,25.581772128,6.00555453845
 12/19  01:00:00,17.0367566494,1.32487790598,0.0,0.0,2.55330491699,7.80157382632,33.1095860497,31.2446694834,1.86491656628
 12/19  02:00:00,16.56678221,1.44362808251,0.0,0.0,2.55330491699,7.21284921042,35.2834854355,34.2082035212,1.07528191423
 12/19  03:00:00,16.4174825034,1.58869068388,0.0,0.0,2.55330491699,6.91848690247,38.5880087753,38.1054130117,0.482595763573
 12/19  04:00:00,16.4891205209,1.80750985537,0.0,0.0,2.55330491699,6.7713057485,44.691900172,44.2092955271,0.482604644856
 12/19  05:00:00,18.6554367613,1.897332648,0.0,0.0,3.82705111198,7.57405300124,47.5427860658,46.4672891788,1.07549688702
 12/19  06:00:00,23.1570568894,1.86034031414,0.0,0.0,6.02426329834,9.91545327661,50.8574853899,45.2348252559,5.62266013396
 12/19  07:00:00,28.5036297849,1.88866212955,0.0,0.0,6.51253267309,14.7454349813,65.2986365265,46.4264385367,18.8721979898
 12/19  08:00:00,26.9128788171,1.84294519313,0.0,0.0,6.01364874671,18.163451543,65.1188764836,45.0599646767,20.0589118069
 12/19  09:00:00,25.0640105989,1.83266085713,0.0,0.0,4.35151303671,18.8798367041,55.833699424,36.5657434319,19.2679559921
 12/19  10:00:00,22.0195977087,1.61187980749,0.0,0.0,3.78894180059,16.6187760998,47.1872393435,30.2921528495,16.8950864941
 12/19  11:00:00,18.9605253157,1.43094691815,0.0384871994486,0.0,3.78894180059,13.7021493968,40.3712433225,25.0580698279,15.3131734946
 12/19  12:00:00,19.0879391369,1.3088989365,0.140767848416,0.0,3.78894180059,13.8493305508,33.133619226,20.7865326053,12.3470866207
 12/19  13:00:00,18.6927452556,1.12667429852,0.238239823237,0.0,3.69398621738,13.6338449159,26.0343540287,15.2691804075,10.7651736213
 12/19  14:00:00,18.3412821318,0.972624980981,0.319109414874,0.0,3.78894180059,13.2606059349,20.5911199318,11.0123810602,9.57873887168
 12/19  15:00:00,18.1367276877,0.884492154953,0.349868950821,0.0,3.78894180059,13.1134247809,17.3380892391,8.94578511702,8.3923041221
 12/19  16:00:00,19.3943004295,0.812105834879,0.31481855944,0.0,4.71240779196,13.5549682428,17.286826814,7.70808794228,9.57873887168
 12/19  17:00:00,28.4754713674,0.79114105393,0.180934224239,0.0,7.18559832057,18.5321311015,19.7261625932,8.56551072207,11.1606518711
 12/19  18:00:00,37.648552562,0.478384477409,0.117682392767,0.0,8.38069375907,23.3147919321,23.812515465,9.09255934515,14.7199561198
 12/19  19:00:00,39.7371854167,0.515334116292,0.101995474735,0.0,10.6415932552,23.1212625696,27.4602264891,10.1696617452,17.2905647439
 12/19  20:00:00,38.9250895208,0.727829685099,0.0466819883245,0.0,12.3080778603,20.4854999863,32.7928852689,16.2932770247,16.4996082442
 12/19  21:00:00,38.6161292878,0.894816281069,0.0108560525422,0.0,12.456681583,19.8967753704,36.2243314525,21.1088970828,15.1154343697
 12/19  22:00:00,33.2520839319,1.00512799972,0.0,0.0,9.18739968257,17.702556249,36.2904794627,23.943392842,12.3470866207
 12/19  23:00:00,26.5131139721,1.20147060159,0.0,0.0,5.91811778209,14.0365255879,39.5921089473,28.826935326,10.7651736213
 12/19  24:00:00,20.8404969979,1.42536269882,0.0,0.0,3.54045821811,10.5176760807,40.5136496739,34.494215051,6.01943462295
 12/20  01:00:00,17.248522418,1.53664367462,0.0,0.0,2.55330491699,7.80157382632,38.6174997773,36.7487768865,1.86872289077
 12/20  02:00:00,16.710795811,1.58764168355,0.0,0.0,2.55330491699,7.21284921042,38.6110114285,37.5338297338,1.07718169477
 12/20  03:00:00,16.5342516691,1.7054598496,0.0,0.0,2.55330491699,6.91848690247,41.0644483676,40.5813779291,0.48307043855
 12/20  04:00:00,16.5684320264,1.88682136094,0.0,0.0,2.55330491699,6.7713057485,46.1073935628,45.6243143388,0.483079224014
 12/20  05:00:00,18.746274511,1.98817039777,0.0,0.0,3.82705111198,7.57405300124,49.5051140028,48.4277196517,1.07739435116
 12/20  06:00:00,23.2573211473,1.96060457207,0.0,0.0,6.02426329834,9.91545327661,53.2703668599,47.6349192433,5.63544761661
 12/20  07:00:00,28.4854265352,1.87045887993,0.0,0.0,6.51253267309,14.7454349813,64.1465049417,45.2298392731,18.9166656686
 12/20  08:00:00,26.8518973667,1.78196374269,0.0,0.0,6.01364874671,18.163451543,62.9161739333,42.8099602281,20.1062137052
 12/20  09:00:00,25.0035750474,1.77222530563,0.0,0.0,4.35151303671,18.8798367041,53.8807865652,34.567420763,19.3133658022
 12/20  10:00:00,21.930316786,1.52259888479,0.0,0.0,3.78894180059,16.6187760998,44.6082864024,27.6734663245,16.9348200779
 12/20  11:00:00,18.9042180862,1.35172252204,0.0614043660906,0.0,3.78894180059,13.7021493968,37.8809664424,22.5318435148,15.3491229276
 12/20  12:00:00,19.0095018584,1.18083038146,0.190399124962,0.0,3.78894180059,13.8493305508,29.274840251,16.8988994802,12.3759407708
 12/20  13:00:00,18.6381000096,0.995738581251,0.314530294512,0.0,3.69398621738,13.6338449159,22.1682002867,11.3779566661,10.7902436206
 12/20  14:00:00,18.3933087971,0.891999488854,0.451761572338,0.0,3.78894180059,13.2606059349,17.8487617842,8.24779102634,9.60097075786
 12/20  15:00:00,18.2727416544,0.814747224272,0.555627848231,0.0,3.78894180059,13.1134247809,14.2643803724,5.85268247727,8.41169789515
 12/20  16:00:00,19.4650967277,0.722769598457,0.474951094035,0.0,4.71240779196,13.5549682428,14.2360599427,4.63508918482,9.60097075786
 12/20  17:00:00,28.4969433064,0.665604381068,0.327942836104,0.0,7.18559832057,18.5321311015,15.7494177724,4.56274986427,11.1866679081
 12/20  18:00:00,37.5486736433,0.312648889297,0.183539062139,0.0,8.38069375907,23.3147919321,19.3344415499,4.57995505368,14.7544864962
 12/20  19:00:00,39.5873037925,0.300784109033,0.166663857782,0.0,10.6415932552,23.1212625696,21.7855678377,4.45432347228,17.3312443654
 12/20  20:00:00,38.6552688696,0.381320025729,0.123370996509,0.0,12.3080778603,20.4854999863,23.3531620975,6.81476630716,16.5383957903
 12/20  21:00:00,38.2477801778,0.436771126326,0.100552097296,0.0,12.456681583,19.8967753704,23.4788264788,8.32791569503,15.1509107838
 12/20  22:00:00,32.8017196151,0.465947085519,0.0888165973688,0.0,9.18739968257,17.702556249,21.4060199692,9.0300791984,12.3759407708
 12/20  23:00:00,25.9316326631,0.572914488912,0.0470748036869,0.0,5.91811778209,14.0365255879,22.6823484163,11.8921047957,10.7902436206
 12/20  24:00:00,20.1108866059,0.692722190077,0.00303011669777,0.0,3.54045821811,10.5176760807,21.1177326062,15.0845804364,6.03315216974
 12/21  01:00:00,16.5775421063,0.865663362955,0.0,0.0,2.55330491699,7.80157382632,21.0238529489,19.1513690601,1.87248388884
 12/21  02:00:00,16.1694849444,1.04633081691,0.0,0.0,2.55330491699,7.21284921042,24.7772345794,23.698175878,1.07905870144
 12/21  03:00:00,15.990561612,1.16176979257,0.0,0.0,2.55330491699,6.91848690247,27.0580909971,26.5745515854,0.483539411631
 12/21  04:00:00,15.9391773618,1.25756669629,0.0,0.0,2.55330491699,6.7713057485,29.4414069389,28.9578588406,0.483548098352
 12/21  05:00:00,18.0497082797,1.29160416646,0.0,0.0,3.82705111198,7.57405300124,30.7479828538,29.6687138833,1.07926897051
 12/21  06:00:00,22.5790145474,1.28229797218,0.0,0.0,6.02426329834,9.91545327661,35.0401001517,29.3920198145,5.64808033714
 12/21  07:00:00,27.8378456301,1.22287797477,0.0,0.0,6.51253267309,14.7454349813,46.8872488167,27.9266554274,18.9605933893
 12/21  08:00:00,26.2755500513,1.20561642728,0.0,0.0,6.01364874671,18.163451543,47.6570356225,27.5040945019,20.1529411207
 12/21  09:00:00,24.6694961319,1.43814639018,0.0,0.0,4.35151303671,18.8798367041,44.9927033908,25.634479282,19.3582241088
 12/21  10:00:00,21.6099863217,1.17104739608,0.0312210243548,0.0,3.78894180059,16.6187760998,35.4596645648,18.4855934686,16.9740710961
 12/21  11:00:00,18.7005886053,1.00333781043,0.206159596731,0.0,3.78894180059,13.7021493968,27.9640707885,12.5794350348,15.3846357536
 12/21  12:00:00,18.9154844903,0.875865804658,0.401346333729,0.0,3.78894180059,13.8493305508,20.5933183394,8.18887385295,12.4044444865
 12/21  13:00:00,18.7946968357,0.862181253849,0.604684447978,0.0,3.69398621738,13.6338449159,17.0650449942,6.25003585021,10.815009144
 12/21  14:00:00,18.5258601445,0.812781767319,0.663530641246,0.0,3.78894180059,13.2606059349,14.5789141984,4.9559815613,9.62293263711
 12/21  15:00:00,17.9644513884,0.723758395601,0.338326410964,0.0,3.78894180059,13.1134247809,14.2486757302,5.81781959992,8.43085613024
 12/21  16:00:00,19.1438595068,0.723972915082,0.152510556517,0.0,4.71240779196,13.5549682428,17.0419819959,7.41904935877,9.62293263711
 12/21  17:00:00,28.347075313,0.731958243515,0.111720980268,0.0,7.18559832057,18.5321311015,19.1272384589,7.91487047927,11.2123679796
 12/21  18:00:00,37.5951158662,0.43632942664,0.106300747689,0.0,8.38069375907,23.3147919321,22.9553631958,8.16676569559,14.7885975002
 12/21  19:00:00,39.677858098,0.456277679879,0.101724592428,0.0,10.6415932552,23.1212625696,26.0229144995,8.65148456775,17.3714299317
 12/21  20:00:00,38.7674408657,0.538748760235,0.0781142580185,0.0,12.3080778603,20.4854999863,27.454674641,10.8779623805,16.5767122605
 12/21  21:00:00,38.3967584146,0.633345386079,0.0529560743446,0.0,12.456681583,19.8967753704,28.6300442084,13.4440878726,15.1859563358
 12/21  22:00:00,33.0038875904,0.733442828484,0.0234888297654,0.0,9.18739968257,17.702556249,28.6422609747,16.2378164882,12.4044444865
 12/21  23:00:00,26.153584129,0.841940758467,0.0,0.0,5.91811778209,14.0365255879,29.8652097136,19.0502005697,10.815009144
 12/21  24:00:00,20.4167104934,1.00157619432,0.0,0.0,3.54045821811,10.5176760807,28.8638771319,22.8171740153,6.04670311651
 12/22  01:00:00,16.8929544447,1.18107570135,0.0,0.0,2.55330491699,7.80157382632,29.0806103954,27.2044119485,1.87619844689
 12/22  02:00:00,16.4179552473,1.29480111984,0.0,0.0,2.55330491699,7.21284921042,31.1567288303,30.0758164519,1.08091237838
 12/22  03:00:00,16.209263435,1.38047161549,0.0,0.0,2.55330491699,6.91848690247,32.7196879191,32.2356853751,0.484002543933
 12/22  04:00:00,16.1201048123,1.43849414681,0.0,0.0,2.55330491699,6.7713057485,34.0962134882,33.6122023592,0.484011129014
 12/22  05:00:00,18.2326677998,1.47456368649,0.0,0.0,3.82705111198,7.57405300124,35.5330475342,34.4519273443,1.08112018991
 12/22  06:00:00,22.7402028792,1.44348630394,0.0,0.0,6.02426329834,9.91545327661,39.2682773678,33.6077228135,5.66055455431
 12/22  07:00:00,28.0049966089,1.39002895357,0.0,0.0,6.51253267309,14.7454349813,51.3385931523,32.3346250092,19.003968143
 12/22  08:00:00,26.5000638524,1.43013022845,0.0,0.0,6.01364874671,18.163451543,53.9570659316,33.7579857163,20.1990802154
 12/22  09:00:00,24.774327671,1.54297792929,0.0,0.0,4.35151303671,18.8798367041,48.3878599142,28.9853422868,19.4025176274
 12/22  10:00:00,21.7840105435,1.35758932172,0.0187033205096,0.0,3.78894180059,16.6187760998,40.7269485727,23.7141206477,17.0128279249
 12/22  11:00:00,18.8849806737,1.27354493444,0.120344541105,0.0,3.78894180059,13.7021493968,35.6886144657,20.2689130098,15.4197014559
 12/22  12:00:00,19.0182983501,1.16267820871,0.217347789484,0.0,3.78894180059,13.8493305508,28.8518205847,16.4192312582,12.4325893264
 12/22  13:00:00,18.6656842448,1.05516864916,0.282684461836,0.0,3.69398621738,13.6338449159,24.0145117705,13.1750489131,10.8394628574
 12/22  14:00:00,18.366297135,0.986769010923,0.32998038821,0.0,3.78894180059,13.2606059349,21.082471376,11.4378533704,9.64461800562
 12/22  15:00:00,18.1915242266,0.930005470744,0.359152173944,0.0,3.78894180059,13.1134247809,18.3825074212,9.93273426734,8.44977315384
 12/22  16:00:00,19.4573045362,0.875921247861,0.314007253136,0.0,4.71240779196,13.5549682428,18.7999701484,9.15535214274,9.64461800562
 12/22  17:00:00,28.5460851414,0.852048078794,0.190640973377,0.0,7.18559832057,18.5321311015,21.0826776054,9.84493313078,11.2377444747
 12/22  18:00:00,37.7711614622,0.611164547534,0.107511222824,0.0,8.38069375907,23.3147919321,27.1318664954,12.3095874654,14.82227903
 12/22  19:00:00,39.9126035694,0.715146907718,0.0776008360512,0.0,10.6415932552,23.1212625696,32.7729937403,15.3618841981,17.4111095422
 12/22  20:00:00,39.0515051184,0.855950247792,0.0449770232125,0.0,12.3080778603,20.4854999863,36.0694101386,19.4548638309,16.6145463077
 12/22  21:00:00,38.6882633138,0.955792234102,0.0220141255451,0.0,12.456681583,19.8967753704,37.4906644171,22.2701037698,15.2205606473
 12/22  22:00:00,33.3022549521,1.05237455579,0.00292446408257,0.0,9.18739968257,17.702556249,37.305076946,24.8724876195,12.4325893264
 12/22  23:00:00,26.4982669722,1.18662360167,0.0,0.0,5.91811778209,14.0365255879,38.8306794466,27.9912165892,10.8394628574
 12/22  24:00:00,20.8310172695,1.41588297041,0.0,0.0,3.54045821811,10.5176760807,39.9221906951,33.8621072448,6.06008345028
 12/23  01:00:00,17.3218729092,1.60999416585,0.0,0.0,2.55330491699,7.80157382632,40.6916084331,38.811742968,1.87986546502
 12/23  02:00:00,16.9057281436,1.78257401619,0.0,0.0,2.55330491699,7.21284921042,44.6715098238,43.5887676471,1.08274217664
 12/23  03:00:00,16.706820271,1.8780284515,0.0,0.0,2.55330491699,6.91848690247,46.4601345855,45.9756748872,0.484459698298
 12/23  04:00:00,16.5754782573,1.89386759181,0.0,0.0,2.55330491699,6.7713057485,46.2486741358,45.7642059569,0.484468178872
 12/23  05:00:00,18.7218890217,1.96378490845,0.0,0.0,3.82705111198,7.57405300124,48.5999413644,47.5169939033,1.08294746111
 12/23  06:00:00,23.3031972611,2.00648068588,0.0,0.0,6.02426329834,9.91545327661,54.5626363588,48.8897697849,5.6728665739
 12/23  07:00:00,28.6327754698,2.01780781448,0.0,0.0,6.51253267309,14.7454349813,68.7120597961,49.6652827113,19.0467770848
 12/23  08:00:00,26.8046322019,1.92822794034,0.0,0.0,6.01364874671,17.9699221805,67.4957131521,47.2510958264,20.2446173257
 12/23  09:00:00,23.4258213823,1.64088520929,0.0,0.0,3.66783283761,18.1171033345,59.0129106983,39.5666774571,19.4462332411
 12/23  10:00:00,20.4186114965,1.45730716392,0.0,0.0,3.10526160149,15.8560427302,51.4218275049,34.370748418,17.0510790869
 12/23  11:00:00,17.3565410001,1.28091544909,0.030947921608,0.0,3.10526160149,12.9394160272,44.6225185771,29.168208927,15.4543096501
 12/23  12:00:00,17.4307420132,1.09861873648,0.140264493506,0.0,3.10526160149,13.0865971812,35.4951328043,23.0347658483,12.460366956
 12/23  13:00:00,17.2098356175,0.946881203525,0.218276784787,0.0,3.10526160149,12.9394160272,29.2575046399,18.3939071208,10.8635975191
 12/23  14:00:00,16.6657673294,0.816460142106,0.246173020064,0.0,3.10526160149,12.4978725653,24.7485418761,15.0825214346,9.66602044149
 12/23  15:00:00,16.3958747878,0.702388135997,0.237533638608,0.0,3.10526160149,12.3506914113,21.1147415693,12.6462982055,8.46844336385
 12/23  16:00:00,17.6341535667,0.633175715529,0.180015384636,0.0,4.02872759285,12.7922348732,21.4765437507,11.8105233092,9.66602044149
 12/23  17:00:00,25.9104036384,0.638685048414,0.107569402704,0.0,6.50191812146,17.7693977319,24.0776557628,12.8148658845,11.2627898783
 12/23  18:00:00,37.5736422068,0.619753758046,0.0949321193837,0.0,8.38069375907,23.1212625696,27.4126363251,12.5571152139,14.8555211112
 12/23  19:00:00,39.8329866076,0.623063132764,0.0900676491797,0.0,10.6415932552,23.1212625696,30.1733228615,12.7230514154,17.4502714461
 12/23  20:00:00,38.8990250257,0.680047521008,0.0683996572828,0.0,12.3080778603,20.4854999863,31.0056850076,14.3537982799,16.6518867277
 12/23  21:00:00,38.5266344392,0.774539338511,0.0416381465164,0.0,12.456681583,19.8967753704,32.2729704239,17.0182569534,15.2547134705
 12/23  22:00:00,33.1144778235,0.848157266893,0.0193646244669,0.0,9.18739968257,17.702556249,31.497328457,19.036961501,12.460366956
 12/23  23:00:00,26.2984367982,0.986793427746,0.0,0.0,5.91811778209,14.0365255879,33.4388681233,22.5752706041,10.8635975191
 12/23  24:00:00,20.5998106716,1.18467637247,0.0,0.0,3.54045821811,10.5176760807,33.5649586683,27.4916694597,6.07328920858
 12/24  01:00:00,17.0583861266,1.34650738318,0.0,0.0,2.55330491699,7.80157382632,33.3383069205,31.4548230631,1.88348385734
 12/24  02:00:00,16.5798283629,1.45667423548,0.0,0.0,2.55330491699,7.21284921042,35.3476104572,34.2630629029,1.08454755433
 12/24  03:00:00,16.3396876497,1.51089583025,0.0,0.0,2.55330491699,6.91848690247,35.9843925152,35.4994817758,0.484910739342
 12/24  04:00:00,16.2619347595,1.58032409397,0.0,0.0,2.55330491699,6.7713057485,37.7022095534,37.2172904408,0.484919112571
 12/24  05:00:00,18.3647240541,1.60661994085,0.0,0.0,3.82705111198,7.57405300124,38.8395063935,37.7547561506,1.08475024296
 12/24  06:00:00,23.0309970562,1.73428048104,0.0,0.0,6.02426329834,9.91545327661,47.3707923028,41.6857795531,5.68501274972
 12/24  07:00:00,28.3965477589,1.78158010362,0.0,0.0,6.51253267309,14.7454349813,62.5211004982,43.4320929611,19.0890075372
 12/24  08:00:00,26.5830332148,1.70662895329,0.0,0.0,6.01364874671,17.9699221805,61.6177925102,41.328253544,20.2895389663
 12/24  09:00:00,23.2224775043,1.43754133124,0.0,0.0,3.66783283761,18.1171033345,53.5144921092,34.0251341053,19.4893580039
 12/24  10:00:00,20.2322508489,1.27094651636,0.0,0.0,3.10526160149,15.8560427302,46.5608411213,29.472027867,17.0888132543
 12/24  11:00:00,17.2307684395,1.12502739809,0.0610634120347,0.0,3.10526160149,12.9394160272,40.3011264783,24.8126763911,15.4884500872
 12/24  12:00:00,17.3500770215,0.992808121666,0.165410116627,0.0,3.10526160149,13.0865971812,32.6741122563,20.1863431074,12.487769149
 12/24  13:00:00,17.1415135213,0.855520149763,0.241315742354,0.0,3.10526160149,12.9394160272,26.9175588818,16.0301528999,10.8874059819
 12/24  14:00:00,16.6262527015,0.743661778683,0.279456755574,0.0,3.10526160149,12.4978725653,22.7277778167,13.0406442101,9.68713360657
 12/24  15:00:00,16.3826389986,0.647450296943,0.279235688521,0.0,3.10526160149,12.3506914113,19.3933914409,10.9065302097,8.48686123126
 12/24  16:00:00,17.6412441066,0.567008465391,0.253273174631,0.0,4.02872759285,12.7922348732,19.1090315575,9.42189795088,9.68713360657
 12/24  17:00:00,25.8750714148,0.532541975572,0.178380251979,0.0,6.50191812146,17.7693977319,20.8806420342,9.59314526056,11.2874967736
 12/24  18:00:00,37.4955497707,0.505691364471,0.1309020768,0.0,8.38069375907,23.1212625696,24.4265185532,9.53820465364,14.8883138996
 12/24  19:00:00,39.7556763948,0.515326853933,0.120493715237,0.0,10.6415932552,23.1212625696,27.3567624991,9.86785845304,17.4889040461
 12/24  20:00:00,38.8571497449,0.619380289559,0.087191607912,0.0,12.3080778603,20.4854999863,29.4713520004,12.7826295378,16.6887224625
 12/24  21:00:00,38.5134114953,0.750062379157,0.0528921619384,0.0,12.456681583,19.8967753704,31.7376419495,16.4492372582,15.2884046913
 12/24  22:00:00,33.1718751701,0.909348963111,0.0155702747631,0.0,9.18739968257,17.702556249,33.5088488091,21.0210796601,12.487769149
 12/24  23:00:00,26.4251670931,1.1135237226,0.0,0.0,5.91811778209,14.0365255879,37.3045217086,26.4171157267,10.8874059819
 12/24  24:00:00,20.7673596541,1.352225355,0.0,0.0,3.54045821811,10.5176760807,38.6644227143,32.5781062337,6.08631648065
 12/25  01:00:00,17.3120825639,1.60020382054,0.0,0.0,2.55330491699,7.80157382632,41.0204257716,39.1333732193,1.88705255235
 12/25  02:00:00,16.9695287651,1.84637463764,0.0,0.0,2.55330491699,7.21284921042,47.2245112388,46.138183262,1.0863279768
 12/25  03:00:00,16.9240237984,2.09523197897,0.0,0.0,2.55330491699,6.91848690247,53.7151835581,53.2298280247,0.485355533485
 12/25  04:00:00,16.8954503092,2.21383964369,0.0,0.0,2.55330491699,6.7713057485,56.6067847021,56.1214209055,0.485363796564
 12/25  05:00:00,18.9186105516,2.16050643831,0.0,0.0,3.82705111198,7.57405300124,54.749151498,53.6626234964,1.08652800155
 12/25  06:00:00,23.4854076899,2.18869111473,0.0,0.0,6.02426329834,9.91545327661,60.166408302,54.4694188173,5.69698948474
 12/25  07:00:00,28.8565236787,2.24155602334,0.0,0.0,6.51253267309,14.7454349813,75.5722471954,56.4416002013,19.1306469941
 12/25  08:00:00,27.0076701206,2.13126585903,0.0,0.0,6.01364874671,17.9699221805,73.3276314925,52.9937996585,20.333831834
 12/25  09:00:00,23.5569786012,1.77204242816,0.0,0.0,3.66783283761,18.1171033345,62.4919621714,42.9600830267,19.5318791447
 12/25  10:00:00,20.4584958749,1.49719154236,0.0,0.0,3.10526160149,15.8560427302,52.256279423,35.1302601705,17.1260192525
 12/25  11:00:00,17.3767658883,1.30800787019,0.0240803886955,0.0,3.10526160149,12.9394160272,45.2873821496,29.7652694926,15.522112657
 12/25  12:00:00,17.4745882952,1.16227878235,0.120450729555,0.0,3.10526160149,13.0865971812,37.3898490013,24.8750612108,12.5147877905
 12/25  13:00:00,17.2525035379,1.01612901908,0.191696889648,0.0,3.10526160149,12.9394160272,31.3797766501,20.4688954551,10.910881195
 12/25  14:00:00,16.7127221586,0.879630935679,0.229957055745,0.0,3.10526160149,12.4978725653,26.5568741427,16.8489228943,9.70795124841
 12/25  15:00:00,16.433568388,0.737818030973,0.239797343833,0.0,3.10526160149,12.3506914113,21.9826603845,13.4776390827,8.5050213018
 12/25  16:00:00,17.6629652568,0.62732253119,0.214680259079,0.0,4.02872759285,12.7922348732,20.9648168893,11.2568656409,9.70795124841
 12/25  17:00:00,25.9253168742,0.605174522687,0.155993164289,0.0,6.50191812146,17.7693977319,22.8286934105,11.5168355667,11.3118578439
 12/25  18:00:00,37.5736592704,0.607556461373,0.107146479641,0.0,8.38069375907,23.1212625696,27.070263701,12.1496160173,14.9206476837
 12/25  19:00:00,39.8362177029,0.620451846176,0.0959100310911,0.0,10.6415932552,23.1212625696,30.1608570196,12.6338611182,17.5269959013
 12/25  20:00:00,38.9729708149,0.767044587341,0.0553483801428,0.0,12.3080778603,20.4854999863,33.6023142964,16.8772716928,16.7250426036
 12/25  21:00:00,38.5819523683,0.837574950552,0.0339204635926,0.0,12.456681583,19.8967753704,34.1483903817,18.8267660491,15.3216243326
 12/25  22:00:00,33.2710129773,1.01833925074,0.00571779436313,0.0,9.18739968257,17.702556249,36.4524954219,23.9377076314,12.5147877905
 12/25  23:00:00,26.6551371367,1.34349376619,0.0,0.0,5.91811778209,14.0365255879,43.6847013067,32.7738201117,10.910881195
 12/25  24:00:00,20.9317802383,1.51664593917,0.0,0.0,3.54045821811,10.5176760807,43.0847353787,36.9855739701,6.09916140859
 12/26  01:00:00,17.4112216977,1.6993429543,0.0,0.0,2.55330491699,7.80157382632,43.4251404219,41.5345699288,1.89057049317
 12/26  02:00:00,17.121870767,1.99871663951,0.0,0.0,2.55330491699,7.21284921042,51.2980934203,50.2100105036,1.08808291675
 12/26  03:00:00,17.0843712549,2.25557943544,0.0,0.0,2.55330491699,6.91848690247,57.9819266852,57.4961327362,0.485793949002
 12/26  04:00:00,17.0530141757,2.37140351023,0.0,0.0,2.55330491699,6.7713057485,60.917974589,60.4321724899,0.485802099158
 12/26  05:00:00,19.1084466553,2.35034254205,0.0,0.0,3.82705111198,7.57405300124,60.0337333273,58.9454531169,1.0882802104
 12/26  06:00:00,23.5711723015,2.27445572629,0.0,0.0,6.02426329834,9.91545327661,61.9798527796,56.2710595474,5.70879323213
 12/26  07:00:00,28.7592471966,2.14427954129,0.0,0.0,6.51253267309,14.7454349813,71.7063505607,52.5346674361,19.1716831246
 12/26  08:00:00,27.1172774229,2.04734379889,0.0,0.0,6.01364874671,18.163451543,70.2515406576,49.8740578458,20.3774828118
 12/26  09:00:00,25.3038615535,2.07251181173,0.0,0.0,4.35151303671,18.8798367041,62.9564991314,43.3827150601,19.5737840713
 12/26  10:00:00,22.2263709078,1.81865300655,0.0,0.0,3.78894180059,16.6187760998,52.7220665969,35.5593805337,17.1626860632
 12/26  11:00:00,19.0779676987,1.56810521721,0.018771283351,0.0,3.78894180059,13.7021493968,44.0783603622,28.5230729717,15.5552873906
 12/26  12:00:00,19.1489242371,1.39319418683,0.117457698286,0.0,3.78894180059,13.8493305508,35.4107517193,22.86933684,12.5414148793
 12/26  13:00:00,18.7744920503,1.24450624314,0.202154673306,0.0,3.69398621738,13.6338449159,29.2873617478,18.3533455412,10.9340162066
 12/26  14:00:00,18.39608026,1.08825492717,0.258277596945,0.0,3.78894180059,13.2606059349,23.8550387826,14.1265715806,9.72846720205
 12/26  15:00:00,18.1292564085,0.961085041185,0.265804785482,0.0,3.78894180059,13.1134247809,19.737830167,11.2149119695,8.52291819753
 12/26  16:00:00,19.3750068645,0.878798194549,0.228832634754,0.0,4.71240779196,13.5549682428,19.5613543173,9.83288711521,9.72846720205
 12/26  17:00:00,27.6269404905,0.854579862908,0.161797871679,0.0,7.18559832057,18.5321311015,21.4708574826,10.1349916078,11.3358658747
 12/26  18:00:00,37.7096829386,0.545516166574,0.111681080128,0.0,8.38069375907,23.3147919321,25.5953761288,10.6428632405,14.9525128883
 12/26  19:00:00,39.7932831376,0.578819043115,0.0946082688436,0.0,10.6415932552,23.1212625696,29.2485544935,11.6840187621,17.5645357314
 12/26  20:00:00,38.9033076135,0.693047433287,0.0596823327931,0.0,12.3080778603,20.4854999863,31.7088201433,14.9479837482,16.7608363951
 12/26  21:00:00,38.6205804078,0.893485352521,0.0166381011247,0.0,12.456681583,19.8967753704,36.1507943687,20.7964318122,15.3543625565
 12/26  22:00:00,33.3407992896,1.09384335741,0.0,0.0,9.18739968257,17.702556249,38.8421340491,26.3007191699,12.5414148793
 12/26  23:00:00,26.5442217654,1.23257839491,0.0,0.0,5.91811778209,14.0365255879,40.4576446375,29.5236284309,10.9340162066
 12/26  24:00:00,20.9111605041,1.49602620494,0.0,0.0,3.54045821811,10.5176760807,42.5798213962,36.4680012077,6.1118201885
 12/27  01:00:00,17.4394913072,1.72761256383,0.0,0.0,2.55330491699,7.80157382632,44.4527904495,42.5587538116,1.89403663794
 12/27  02:00:00,16.8951247304,1.77197060295,0.0,0.0,2.55330491699,7.21284921042,44.132378679,43.0425668245,1.08981185445
 12/27  03:00:00,16.6639352919,1.83514347238,0.0,0.0,2.55330491699,6.91848690247,44.730894277,44.244668421,0.486225856052
 12/27  04:00:00,16.5613057026,1.87969503715,0.0,0.0,2.55330491699,6.7713057485,45.5429508422,45.0567169517,0.486233890545
 12/27  05:00:00,18.6444563251,1.88635221187,0.0,0.0,3.82705111198,7.57405300124,46.0902654584,45.0002591078,1.0900063506
 12/27  06:00:00,23.1016207512,1.80490417599,0.0,0.0,6.02426329834,9.91545327661,48.4151094401,42.6946889438,5.72042049635
 12/27  07:00:00,28.2750955328,1.66012787749,0.0,0.0,6.51253267309,14.7454349813,58.111545831,38.8994420547,19.2121037763
 12/27  08:00:00,26.6219827048,1.55204908085,0.0,0.0,6.01364874671,18.163451543,56.5391976162,36.1187186431,20.4204789731
 12/27  09:00:00,24.9239759681,1.69262622635,0.0,0.0,4.35151303671,18.8798367041,51.8355325977,32.2204722237,19.615060374
 12/27  10:00:00,21.9247391218,1.51702122057,0.0,0.0,3.78894180059,16.6187760998,44.4975337312,27.2987309031,17.1988028281
 12/27  11:00:00,18.7790605248,1.25610925404,0.0318600726694,0.0,3.78894180059,13.7021493968,36.0667826698,20.4788182063,15.5879644635
 12/27  12:00:00,18.9431561917,1.15731514916,0.147568690548,0.0,3.78894180059,13.8493305508,29.4816189258,16.9139763959,12.5676425299
 12/27  13:00:00,18.6149608546,1.06260090051,0.224528820213,0.0,3.69398621738,13.6338449159,24.9242036427,13.9673994774,10.9568041653
 12/27  14:00:00,18.2817096277,0.956205780298,0.275956111509,0.0,3.78894180059,13.2606059349,20.7877980098,11.0391226179,9.7486753919
 12/27  15:00:00,18.0684203975,0.86786109646,0.29819271912,0.0,3.78894180059,13.1134247809,17.5187969879,8.97825036946,8.54054661846
 12/27  16:00:00,19.3478518373,0.793078040565,0.287397761487,0.0,4.71240779196,13.5549682428,17.2191798129,7.47050442104,9.7486753919
