Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  17:00:00,27.5676471038,0.754962593222,0.202121754603,0.0,7.18559832057,18.5321311015,18.8370370575,7.47752330103,11.3595137565
 12/27  18:00:00,37.6323012753,0.449275356617,0.130540226858,0.0,8.38069375907,23.3147919321,23.2816556989,8.29775562217,14.9839000768
 12/27  19:00:00,39.6840481339,0.438094766592,0.126097541699,0.0,10.6415932552,23.1212625696,25.6495860747,8.0480736555,17.6015124192
 12/27  20:00:00,38.7991687233,0.565724149344,0.0828667265033,0.0,12.3080778603,20.4854999863,28.4451752837,11.6490820467,16.7960932369
 12/27  21:00:00,38.525498032,0.788204340356,0.0268367374074,0.0,12.456681583,19.8967753704,33.4532617202,18.0666520523,15.3866096679
 12/27  22:00:00,33.1286977189,0.875587159209,0.00615462747072,0.0,9.18739968257,17.702556249,32.9720290886,20.4043865587,12.5676425299
 12/27  23:00:00,26.2777135507,0.966070180161,0.0,0.0,5.91811778209,14.0365255879,33.2843872272,22.3275830618,10.9568041653
 12/27  24:00:00,20.5401066672,1.12497236803,0.0,0.0,3.54045821811,10.5176760807,32.1053993458,25.9811102742,6.1242890716
 12/28  01:00:00,17.02953701,1.31765826663,0.0,0.0,2.55330491699,7.80157382632,32.5939580559,30.6965080958,1.89744996008
 12/28  02:00:00,16.5620798798,1.43892575235,0.0,0.0,2.55330491699,7.21284921042,34.7923744983,33.7008602205,1.09151427785
 12/28  03:00:00,16.4243266783,1.59553485886,0.0,0.0,2.55330491699,6.91848690247,38.5367827019,38.0501315751,0.486651126721
 12/28  04:00:00,16.2858752374,1.60426457189,0.0,0.0,2.55330491699,6.7713057485,38.3626644105,37.8760053677,0.486659042849
 12/28  05:00:00,18.3475251544,1.58942104113,0.0,0.0,3.82705111198,7.57405300124,38.212728951,37.1210230401,1.09170591092
 12/28  06:00:00,22.8492458981,1.55252932292,0.0,0.0,6.02426329834,9.91545327661,41.8250925097,36.0932246756,5.73186783413
 12/28  07:00:00,28.0698476926,1.45488003727,0.0,0.0,6.51253267309,14.7454349813,52.9172551241,33.6653581451,19.2518969791
 12/28  08:00:00,26.4825961746,1.41266255059,0.0,0.0,6.01364874671,18.163451543,53.0749369688,32.612129384,20.4628075848
 12/28  09:00:00,24.9096607705,1.67831102879,0.0,0.0,4.35151303671,18.8798367041,51.204643746,31.5489479168,19.6556958292
 12/28  10:00:00,21.9231710766,1.51545317535,0.0,0.0,3.78894180059,16.6187760998,44.4781495107,27.2437906593,17.2343588513
 12/28  11:00:00,18.7756381331,1.27089782229,0.0136491126918,0.0,3.78894180059,13.7021493968,36.74230113,21.1221669312,15.6201341988
 12/28  12:00:00,18.8936648463,1.15659630441,0.0987961899913,0.0,3.78894180059,13.8493305508,30.0257280012,17.4322650258,12.5934629754
 12/28  13:00:00,18.4903023464,1.01889948256,0.143571730024,0.0,3.69398621738,13.6338449159,24.7265928262,13.7473545034,10.9792383229
 12/28  14:00:00,18.0735285873,0.87869897456,0.145281876873,0.0,3.78894180059,13.2606059349,20.3426281429,10.5740583094,9.76856983348
 12/28  15:00:00,17.93653415,0.77589768469,0.258269883395,0.0,3.78894180059,13.1134247809,15.9577115014,7.39981015727,8.5579013441
 12/28  16:00:00,19.2501437096,0.719423984669,0.263343689732,0.0,4.71240779196,13.5549682428,16.0166247154,6.24805488188,9.76856983348
 12/28  17:00:00,27.5017546108,0.706111342097,0.185080512815,0.0,7.18559832057,18.5321311015,17.9856532009,6.60285871486,11.382794486
 12/28  18:00:00,37.6095963841,0.450286379773,0.106824312451,0.0,8.38069375907,23.3147919321,23.5352611718,8.52046121762,15.0147999541
 12/28  19:00:00,39.7109076399,0.504815893661,0.086235920602,0.0,10.6415932552,23.1212625696,27.6956088388,10.0576938244,17.6379150145
 12/28  20:00:00,38.82535448,0.623732804725,0.0510438278367,0.0,12.3080778603,20.4854999863,30.249643357,13.4188406687,16.8308026882
 12/28  21:00:00,38.3866746329,0.631450641636,0.0447670370721,0.0,12.456681583,19.8967753704,28.9445726841,13.5262165669,15.4183561173
 12/28  22:00:00,32.9278763907,0.644306791438,0.0366136670309,0.0,9.18739968257,17.702556249,26.3220151109,13.7285521356,12.5934629754
 12/28  23:00:00,26.1031902357,0.791546865193,0.0,0.0,5.91811778209,14.0365255879,28.5860159131,17.6067775902,10.9792383229
 12/28  24:00:00,20.3930083733,0.977874074226,0.0,0.0,3.54045821811,10.5176760807,28.1963767193,22.0598123539,6.13656436534
 12/29  01:00:00,16.9244668868,1.21258814345,0.0,0.0,2.55330491699,7.80157382632,29.9516969392,28.0508874906,1.90080944859
 12/29  02:00:00,16.4777166759,1.35456254849,0.0,0.0,2.55330491699,7.21284921042,32.7505650463,31.6573753636,1.09318968275
 12/29  03:00:00,16.4200364502,1.5912446307,0.0,0.0,2.55330491699,6.91848690247,38.8428799552,38.3558103201,0.487069635063
 12/29  04:00:00,16.4508395901,1.76922892463,0.0,0.0,2.55330491699,6.7713057485,43.7296771769,43.2425997467,0.487077430158
 12/29  05:00:00,18.6105168851,1.85241277182,0.0,0.0,3.82705111198,7.57405300124,46.3929067199,45.2995283318,1.09337838806
 12/29  06:00:00,23.1302000431,1.8334834679,0.0,0.0,6.02426329834,9.91545327661,50.3381196128,44.5949877573,5.74313185552
 12/29  07:00:00,28.2494272775,1.63445962222,0.0,0.0,6.51253267309,14.7454349813,58.0042506434,38.7131996946,19.2910509488
 12/29  08:00:00,26.5490753964,1.47914177238,0.0,0.0,6.01364874671,18.163451543,54.6788255012,34.1743693893,20.5044561118
 12/29  09:00:00,24.9237635937,1.69241385199,0.0,0.0,4.35151303671,18.8798367041,51.5550926855,31.8594142825,19.695678403
 12/29  10:00:00,22.0771150883,1.6693971871,0.0,0.0,3.78894180059,16.6187760998,48.4024097889,31.1330661855,17.2693436034
 12/29  11:00:00,19.183607317,1.69251611889,0.0,0.0,3.78894180059,13.7021493968,47.3915954702,31.7398084005,15.6517870698
 12/29  12:00:00,19.244107973,1.60583562105,0.0,0.0,3.78894180059,13.8493305508,42.3920271788,29.7731586096,12.6188685692
 12/29  13:00:00,18.7383462095,1.41051507565,0.0,0.0,3.69398621738,13.6338449159,35.8577429905,24.856430955,11.0013120355
 12/29  14:00:00,18.2918605526,1.24231281668,0.0,0.0,3.78894180059,13.2606059349,30.5764546854,20.7883100502,9.78814463526
 12/29  15:00:00,17.9861163608,1.08374977892,0.0,0.0,3.78894180059,13.1134247809,25.6742239364,17.0992467014,8.57497723501
 12/29  16:00:00,19.2099663285,0.942590293267,0.0,0.0,4.71240779196,13.5549682428,23.6646701499,13.8765255147,9.78814463526
 12/29  17:00:00,27.492770287,0.882207531043,0.0,0.0,7.18559832057,18.5321311015,23.9843420556,12.5786408866,11.4057011689
 12/29  18:00:00,37.6027168161,0.550231124274,0.0,0.0,8.38069375907,23.3147919321,27.0658693827,12.020666013,15.0452033697
 12/29  19:00:00,39.6149261997,0.495070374019,0.0,0.0,10.6415932552,23.1212625696,28.4534928764,10.7797601395,17.6737327369
 12/29  20:00:00,38.6771243478,0.526546500362,0.0,0.0,12.3080778603,20.4854999863,28.3566317802,11.4916773102,16.86495447
 12/29  21:00:00,38.2742502349,0.563793280725,0.0,0.0,12.456681583,19.8967753704,27.7534997036,12.3039072005,15.4495925031
 12/29  22:00:00,32.8636696933,0.616713761122,0.0,0.0,9.18739968257,17.702556249,26.0799418522,13.4610732831,12.6188685692
 12/29  23:00:00,26.1196581983,0.808014827818,0.0,0.0,5.91811778209,14.0365255879,29.0662399773,18.0649279418,11.0013120355
 12/29  24:00:00,20.4644607485,1.04932644937,0.0,0.0,3.54045821811,10.5176760807,30.1587365569,24.0100941224,6.14864243452
 12/30  01:00:00,16.8883523892,1.17647364584,0.0,0.0,2.55330491699,7.80157382632,28.9395806322,27.0354665239,1.90411410839
 12/30  02:00:00,16.3330996958,1.20994556836,0.0,0.0,2.55330491699,7.21284921042,28.7805782405,27.6857406676,1.09483757293
 12/30  03:00:00,16.0965499005,1.26775808098,0.0,0.0,2.55330491699,6.91848690247,29.4659168015,28.9784355444,0.48748125713
 12/30  04:00:00,16.0023078254,1.32069715993,0.0,0.0,2.55330491699,6.7713057485,30.7050321655,30.217543237,0.487488928561
 12/30  05:00:00,18.0975566156,1.33945250233,0.0,0.0,3.82705111198,7.57405300124,31.7286946435,30.6336713568,1.0950232867
 12/30  06:00:00,22.5859769819,1.28926040668,0.0,0.0,6.02426329834,9.91545327661,35.1375256269,29.383316402,5.75420922491
 12/30  07:00:00,27.7831215081,1.16815385281,0.0,0.0,6.51253267309,14.7454349813,45.7511901607,26.4216360701,19.3295540906
 12/30  08:00:00,26.0651281536,1.18872389208,0.0,0.0,6.01364874671,17.9699221805,47.5792556776,27.0338434574,20.5454122203
 12/30  09:00:00,23.1503075529,1.36537137989,0.0,0.0,3.66783283761,18.1171033345,51.2102101584,31.4752139033,19.7349962551
 12/30  10:00:00,20.4236028357,1.4622985032,0.0,0.0,3.10526160149,15.8560427302,51.2961509305,33.9924042066,17.303746724
 12/30  11:00:00,17.5416439408,1.49696631138,0.0,0.0,3.10526160149,12.9394160272,50.6141065741,34.9311928714,15.6829137027
 12/30  12:00:00,17.7470696092,1.55521082592,0.0,0.0,3.10526160149,13.0865971812,49.1654878703,36.5216360826,12.6438517877
 12/30  13:00:00,17.6054825055,1.56080487629,0.0,0.0,3.10526160149,12.9394160272,47.6330273564,36.6100085901,11.0230187663
 12/30  14:00:00,17.1756595862,1.57252541893,0.0,0.0,3.10526160149,12.4978725653,46.7588279872,36.9514339869,9.80739400033
 12/30  15:00:00,17.0511295657,1.59517655256,0.0,0.0,3.10526160149,12.3506914113,46.044994075,37.4532248407,8.59176923433
 12/30  16:00:00,18.4022594484,1.58129698184,0.0,0.0,4.02872759285,12.7922348732,46.9638169221,37.1564229218,9.80739400033
 12/30  17:00:00,26.6136262444,1.44947705714,0.0,0.0,6.50191812146,17.7693977319,45.4509497849,34.0227227633,11.4282270217
 12/30  18:00:00,38.1670521376,1.30809580819,0.0,0.0,8.38069375907,23.1212625696,45.4533857048,30.3782843851,15.0751013197
 12/30  19:00:00,40.2940519999,1.17419617422,0.0,0.0,10.6415932552,23.1212625696,44.7528176371,27.0438626578,17.7089549793
 12/30  20:00:00,39.3341325446,1.18355469715,0.0,0.0,12.3080778603,20.4854999863,44.175884953,27.2773464843,16.8985384687
 12/30  21:00:00,38.9200063337,1.20954937955,0.0,0.0,12.456681583,19.8967753704,43.3832346352,27.9029250602,15.480309575
 12/30  22:00:00,33.5364816389,1.28952570674,0.0,0.0,9.18739968257,17.702556249,42.5968550782,29.9530032906,12.6438517877
 12/30  23:00:00,26.775767523,1.46412415251,0.0,0.0,5.91811778209,14.0365255879,45.4420120299,34.4189932636,11.0230187663
 12/30  24:00:00,21.091925469,1.67679116986,0.0,0.0,3.54045821811,10.5176760807,46.0824702298,39.9219505275,6.16051970233
 12/31  01:00:00,17.6091149933,1.89723624993,0.0,0.0,2.55330491699,7.80157382632,47.70323039,45.7958674294,1.90736296057
 12/31  02:00:00,17.0900671096,1.96691298217,0.0,0.0,2.55330491699,7.21284921042,48.525156907,47.4286994466,1.09645746034
 12/31  03:00:00,16.9934725191,2.16468069962,0.0,0.0,2.55330491699,6.91848690247,53.6639405737,53.1760547027,0.487885871014
 12/31  04:00:00,16.9927654795,2.31115481395,0.0,0.0,2.55330491699,6.7713057485,57.8173523095,57.3294588933,0.487893416189
 12/31  05:00:00,19.0431605962,2.28505648298,0.0,0.0,3.82705111198,7.57405300124,57.276106298,56.1794661783,1.09664011971
 12/31  06:00:00,23.4637213822,2.16700480698,0.0,0.0,6.02426329834,9.91545327661,58.3929125492,52.6278158872,5.76509666196
 12/31  07:00:00,28.6447062053,2.02973854998,0.0,0.0,6.51253267309,14.7454349813,68.264393003,48.8969980007,19.3673950023
 12/31  08:00:00,26.7936144995,1.91721023798,0.0,0.0,6.01364874671,17.9699221805,66.6980429403,46.1123791589,20.5856637814
 12/31  09:00:00,23.5334878388,1.74855166578,0.0,0.0,3.66783283761,18.1171033345,61.3111651104,41.5375273686,19.7736377418
 12/31  10:00:00,20.6617800778,1.70047574525,0.0,0.0,3.10526160149,15.8560427302,57.1497115485,39.8121535236,17.3375580248
 12/31  11:00:00,17.5167669608,1.47208933141,0.0,0.0,3.10526160149,12.9394160272,49.2908255179,33.5773206383,15.7135048796
 12/31  12:00:00,17.4268163911,1.23495760781,0.0,0.0,3.10526160149,13.0865971812,40.3270507809,27.6586455486,12.6684052323
 12/31  13:00:00,17.3003969814,1.2557193522,0.0,0.0,3.10526160149,12.9394160272,39.4130786845,28.3687265974,11.0443520871
 12/31  14:00:00,16.8190279301,1.21589376292,0.0,0.0,3.10526160149,12.4978725653,37.4515766726,27.6252644444,9.82631222818
 12/31  15:00:00,16.6533546921,1.19740167892,0.0,0.0,3.10526160149,12.3506914113,35.7359748048,27.1277024355,8.60827236926
 12/31  16:00:00,18.0108221931,1.18985972658,0.0,0.0,4.02872759285,12.7922348732,36.8537355538,27.0274233256,9.82631222818
 12/31  17:00:00,26.3163802172,1.15223102996,0.0,0.0,6.50191812146,17.7693977319,37.7784763172,26.3281109438,11.4503653734
 12/31  18:00:00,37.8819546004,1.02299827097,0.0,0.0,8.38069375907,23.1212625696,38.4038739356,23.2993889855,15.1044849501
 12/31  19:00:00,40.0524609456,0.932605119912,0.0,0.0,10.6415932552,23.1212625696,38.9003021544,21.1567308433,17.7435713111
 12/31  20:00:00,39.1114239578,0.960846110371,0.0,0.0,12.3080778603,20.4854999863,38.7429043239,21.8113595854,16.9315447385
 12/31  21:00:00,38.7119283592,1.00147140501,0.0,0.0,12.456681583,19.8967753704,38.2620126698,22.7515144333,15.5104982364
 12/31  22:00:00,33.3400632105,1.09310727836,0.0,0.0,9.18739968257,17.702556249,37.6748741451,25.0064689128,12.6684052323
 12/31  23:00:00,26.6181996388,1.3065562683,0.0,0.0,5.91811778209,14.0365255879,41.4366334676,30.3922813805,11.0443520871
 12/31  24:00:00,20.9238430385,1.50870873939,0.0,0.0,3.54045821811,10.5176760807,41.6481548232,35.4759621717,6.17219265143
